Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,79.1433519832,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  02:00:00,87.0058490504,8.82214891928,0.0,0.0,3.49369000822,6.81298672936,15.1969207497,13.4256707497,1.75125,0.02
 01/01  03:00:00,86.8005678474,8.82214891928,0.0,0.0,3.49369000822,6.81298672936,17.0074662005,14.091912205,1.75125,1.16430399547
 01/01  04:00:00,90.8553690612,13.2332233789,0.0,0.0,3.49369000822,6.81298672936,27.6655538127,25.8943038127,1.75125,0.02
 01/01  05:00:00,97.2317513671,13.2332233789,0.0,0.0,3.49369000822,6.81298672936,29.0402014208,27.2689514208,1.75125,0.02
 01/01  06:00:00,92.4436663545,9.00348050747,0.00125088462717,0.0,3.49369000822,6.81298672936,23.4806226107,20.5650404927,1.75125,1.16433211809
 01/01  07:00:00,126.347019411,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,465.802469736,462.279969736,3.5025,0.02
 01/01  08:00:00,131.979604009,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,434.328808903,430.806308903,3.5025,0.02
 01/01  09:00:00,156.786269552,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,390.593312217,385.926346512,3.5025,1.16446570454
 01/01  10:00:00,129.636329122,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,372.382417395,368.859917395,3.5025,0.02
 01/01  11:00:00,164.317334149,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,339.391960328,331.222067811,7.005,1.16489251662
 01/01  12:00:00,195.871621948,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,321.704413929,313.534430798,7.005,1.16498313109
 01/01  13:00:00,203.796136889,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,287.694348784,277.189336409,9.34,1.16501237432
 01/01  14:00:00,202.199393221,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,280.230385153,269.725400299,9.34,1.16498485474
 01/01  15:00:00,198.425646449,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,274.126956356,263.622060098,9.34,1.16489625758
 01/01  16:00:00,195.217847932,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,270.591660645,260.086579814,9.34,1.1650808306
 01/01  17:00:00,201.709098873,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,272.463172023,261.958067375,9.34,1.16510464773
 01/01  18:00:00,179.820298481,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,317.609460864,309.439470623,7.005,1.16499024035
 01/01  19:00:00,185.776442211,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,334.661964006,328.827185764,4.67,1.16477824168
 01/01  20:00:00,165.589775538,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,338.349501022,333.659501022,4.67,0.02
 01/01  21:00:00,157.25098462,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,337.179149934,331.344502585,4.67,1.16464734809
 01/01  22:00:00,143.029621245,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,296.595770706,290.761180952,4.67,1.16458975426
 01/01  23:00:00,81.0608153732,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  24:00:00,116.738678391,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/02  01:00:00,87.6918009562,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927782914,0.0,2.335,1.16427782914
 01/02  02:00:00,84.6383561546,4.41107445964,0.0,0.0,3.49369000822,9.08398230582,9.95450152521,7.59950152521,2.335,0.02
 01/02  03:00:00,92.7597294322,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,24.3036380188,21.9486380188,2.335,0.02
 01/02  04:00:00,87.5796160995,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,21.5497730975,18.0504914398,2.335,1.16428165766
 01/02  05:00:00,97.9160946345,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,35.2447984671,32.8897984671,2.335,0.02
 01/02  06:00:00,97.7324582581,13.5505536582,0.00366798359434,0.0,3.49369000822,9.08398230582,36.617679241,34.262679241,2.335,0.02
 01/02  07:00:00,140.123201233,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,446.126990126,440.292742797,4.67,1.16424732891
 01/02  08:00:00,145.647115105,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,414.272984966,409.582984966,4.67,0.02
 01/02  09:00:00,211.542370003,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,380.363193445,371.025917052,8.1725,1.16477639225
 01/02  10:00:00,235.513913564,30.6498958266,0.0,0.0,62.886420148,41.4019203762,341.989024112,330.316704744,10.5075,1.16481936864
 01/02  11:00:00,225.835374896,30.6498958266,0.0,0.0,62.886420148,41.4019203762,333.492864623,321.820329719,10.5075,1.16503490466
 01/02  12:00:00,256.627184072,30.6498958266,0.0,0.0,62.886420148,41.4019203762,316.833610526,305.160765823,10.5075,1.16534470295
 01/02  13:00:00,236.120131646,30.6498958266,0.0,0.0,62.886420148,41.4019203762,304.632234255,291.813562581,10.5075,2.31117167403
 01/02  14:00:00,232.997391394,30.6498958266,0.0,0.0,62.886420148,41.4019203762,295.760607543,284.087372119,10.5075,1.16573542387
 01/02  15:00:00,229.140440502,30.6498958266,0.0,0.0,62.886420148,41.4019203762,292.44288447,280.770169238,10.5075,1.1652152322
 01/02  16:00:00,225.686470531,30.6498958266,0.0,0.0,62.886420148,41.4019203762,297.432375673,284.614338838,10.5075,2.31053683519
 01/02  17:00:00,232.428316096,30.6498958266,0.0,0.0,62.886420148,41.4019203762,312.789844997,301.117223644,10.5075,1.16512135305
 01/02  18:00:00,239.20756842,30.6498958266,0.0,0.0,62.886420148,41.4019203762,331.723590818,320.050768352,10.5075,1.16532246634
 01/02  19:00:00,238.717192698,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,355.203951014,344.698874234,9.34,1.16507677993
 01/02  20:00:00,222.4323777,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,374.479870324,363.974949129,9.34,1.1649211957
 01/02  21:00:00,197.51497494,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,390.517480545,381.179943839,8.1725,1.16503670608
 01/02  22:00:00,140.711506238,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,385.719666699,379.884905442,4.67,1.16476125686
 01/02  23:00:00,78.8548963302,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  24:00:00,123.939793624,8.94303664474,0.0,0.0,3.49369000822,9.08398230582,31.8295872774,28.3302170749,2.335,1.16437020252
 01/03  01:00:00,100.394209911,16.9488544593,0.0,0.0,3.49369000822,9.08398230582,61.9135014487,59.5585014487,2.335,0.02
 01/03  02:00:00,95.4934961295,18.2205563627,0.0,0.0,3.49369000822,9.08398230582,73.4212994822,71.0662994822,2.335,0.02
 01/03  03:00:00,92.1431575545,14.9336618053,0.0,0.0,3.49369000822,9.08398230582,65.4793178276,63.1243178276,2.335,0.02
 01/03  04:00:00,95.3564393484,18.4317452051,0.0,0.0,3.49369000822,9.08398230582,99.6645292676,96.1652332006,2.335,1.16429606703
 01/03  05:00:00,117.850532844,18.2205563627,0.0,0.0,3.49369000822,9.08398230582,100.271204039,97.9162040393,2.335,0.02
 01/03  06:00:00,115.485342632,15.9065686565,0.0,0.0,3.49369000822,9.08398230582,93.8438808482,91.4888808482,2.335,0.02
 01/03  07:00:00,155.921813429,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,638.937021905,633.102734243,4.67,1.164287662
 01/03  08:00:00,154.187753696,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,588.557939683,583.867939683,4.67,0.02
 01/03  09:00:00,211.338336654,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,533.734220324,524.396981913,8.1725,1.1647384112
 01/03  10:00:00,235.220076089,30.6498958266,0.0,0.0,62.886420148,41.4019203762,456.524236046,444.851790297,10.5075,1.16494574891
 01/03  11:00:00,225.44625957,30.6498958266,0.0,0.0,62.886420148,41.4019203762,405.659278708,393.986615626,10.5075,1.16516308217
 01/03  12:00:00,256.469231104,30.6498958266,0.0,0.0,62.886420148,41.4019203762,360.326704662,348.653729818,10.5075,1.16547484415
 01/03  13:00:00,236.282982184,30.6498958266,0.0,0.0,62.886420148,41.4019203762,332.729948107,319.911010252,10.5075,2.31143785547
 01/03  14:00:00,232.851068307,30.6498958266,0.0,0.0,62.886420148,41.4019203762,313.886586547,302.213562312,10.5075,1.16552423479
 01/03  15:00:00,229.051100927,30.6498958266,0.0,0.0,62.886420148,41.4019203762,306.553992588,293.73583834,10.5075,2.31065424787
 01/03  16:00:00,225.63221472,30.6498958266,0.0,0.0,62.886420148,41.4019203762,300.280306442,288.607460056,10.5075,1.16534638566
 01/03  17:00:00,232.44139994,30.6498958266,0.0,0.0,62.886420148,41.4019203762,314.578578465,302.90581732,10.5075,1.16526114496
 01/03  18:00:00,239.216699582,30.6498958266,0.0,0.0,62.886420148,41.4019203762,331.012558487,319.339872577,10.5075,1.16518591053
 01/03  19:00:00,238.710688917,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,341.02268395,330.517464373,9.34,1.16521957682
 01/03  20:00:00,215.923525618,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,349.476843827,338.971778761,9.34,1.16506506646
 01/03  21:00:00,191.360205619,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,362.799497154,353.46202611,8.1725,1.16497104361
 01/03  22:00:00,136.001224066,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,338.764476925,332.929732297,4.67,1.16474462778
 01/03  23:00:00,79.1038455769,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  24:00:00,115.061510385,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939543349,0.0,2.335,1.16439543349
 01/04  01:00:00,97.1122745575,13.323889173,0.0,0.0,3.49369000822,9.08398230582,35.3408148035,32.9858148035,2.335,0.02
 01/04  02:00:00,91.2608832087,13.7772181435,0.0,0.0,3.49369000822,9.08398230582,38.9330168237,36.5780168237,2.335,0.02
 01/04  03:00:00,90.5735218908,13.1098099811,0.0,0.0,3.49369000822,9.08398230582,34.4546713559,30.955355547,2.335,1.16431580893
 01/04  04:00:00,95.2402758301,17.9304637939,0.0,0.0,3.49369000822,9.08398230582,54.8220816301,52.4670816301,2.335,0.02
 01/04  05:00:00,102.481599123,18.4317452051,0.0,0.0,3.49369000822,9.08398230582,55.1535316976,52.7985316976,2.335,0.02
 01/04  06:00:00,98.394466495,14.7523302171,0.0,0.0,3.49369000822,9.08398230582,45.287084639,41.7878067557,2.335,1.16427788335
 01/04  07:00:00,139.702660037,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,505.705624372,501.015624372,4.67,0.02
 01/04  08:00:00,145.448261466,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,458.383439614,453.693439614,4.67,0.02
 01/04  09:00:00,211.469058554,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,423.080756078,413.743532266,8.1725,1.16472381236
 01/04  10:00:00,235.681507468,30.6498958266,0.0,0.0,62.886420148,41.4019203762,384.062289537,372.389900124,10.5075,1.16488941345
 01/04  11:00:00,225.842750633,30.6498958266,0.0,0.0,62.886420148,41.4019203762,367.821082875,356.148517622,10.5075,1.16506525288
 01/04  12:00:00,256.630014441,30.6498958266,0.0,0.0,62.886420148,41.4019203762,351.674191672,338.855706451,10.5075,2.31098522096
 01/04  13:00:00,236.447530931,30.6498958266,0.0,0.0,62.886420148,41.4019203762,331.765650135,320.092562657,10.5075,1.16558747876
 01/04  14:00:00,233.155142555,30.6498958266,0.0,0.0,62.886420148,41.4019203762,319.55687014,306.738236857,10.5075,2.31113328299
 01/04  15:00:00,229.30045069,30.6498958266,0.0,0.0,62.886420148,41.4019203762,304.955764611,293.282800088,10.5075,1.16546452301
 01/04  16:00:00,225.856791927,30.6498958266,0.0,0.0,62.886420148,41.4019203762,300.731623826,289.058883895,10.5075,1.16523993127
 01/04  17:00:00,232.60356102,30.6498958266,0.0,0.0,62.886420148,41.4019203762,324.548217203,312.875565603,10.5075,1.1651515998
 01/04  18:00:00,239.313935539,30.6498958266,0.0,0.0,62.886420148,41.4019203762,349.535823344,337.862971788,10.5075,1.16535155607
 01/04  19:00:00,238.727993486,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,384.573605364,374.068473369,9.34,1.16513199533
 01/04  20:00:00,222.358094817,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,395.889299005,385.384281572,9.34,1.16501743351
 01/04  21:00:00,197.457110282,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,428.431454028,419.094024542,8.1725,1.16492948623
 01/04  22:00:00,140.663181461,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,420.615436176,414.780683865,4.67,1.1647523107
 01/04  23:00:00,78.7077980092,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  24:00:00,130.367827963,15.436797302,0.0,0.0,3.49369000822,9.08398230582,59.3610921344,55.8617066733,2.335,1.16438546108
 01/05  01:00:00,101.788754224,18.4317452051,0.0,0.0,3.49369000822,9.08398230582,76.7696170853,74.4146170853,2.335,0.02
 01/05  02:00:00,91.1713423152,13.9908134913,0.0,0.0,3.49369000822,9.08398230582,66.2838929581,62.7845708862,2.335,1.16432207196
 01/05  03:00:00,96.0482877576,19.1634046767,0.0,0.0,3.49369000822,9.08398230582,103.898916515,101.543916515,2.335,0.02
 01/05  04:00:00,95.5344476061,18.4317452051,0.0,0.0,3.49369000822,9.08398230582,103.67895836,101.32395836,2.335,0.02
 01/05  05:00:00,98.8979610768,15.2290585746,0.0,0.0,3.49369000822,9.08398230582,94.2074479272,91.8524479272,2.335,0.02
 01/05  06:00:00,104.749349535,21.8709237208,0.0,0.0,3.49369000822,9.08398230582,151.118771285,147.619481487,2.335,1.16428979805
 01/05  07:00:00,139.689928434,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,645.54591486,640.85591486,4.67,0.02
 01/05  08:00:00,145.047711217,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,596.780946522,590.946381353,4.67,1.16456516927
 01/05  09:00:00,211.255210677,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,542.023261348,533.830761348,8.1725,0.02
 01/05  10:00:00,235.233874579,30.6498958266,0.0,0.0,62.886420148,41.4019203762,484.625046443,472.952688679,10.5075,1.16485776355
 01/05  11:00:00,225.421967056,30.6498958266,0.0,0.0,62.886420148,41.4019203762,444.81559651,433.142854489,10.5075,1.16524202081
 01/05  12:00:00,256.445597265,30.6498958266,0.0,0.0,62.886420148,41.4019203762,403.714631666,390.896115079,10.5075,2.31101658669
 01/05  13:00:00,236.261354369,30.6498958266,0.0,0.0,62.886420148,41.4019203762,372.705718872,361.032448826,10.5075,1.16577004526
 01/05  14:00:00,232.811992068,30.6498958266,0.0,0.0,62.886420148,41.4019203762,360.862888421,348.044234419,10.5075,2.31115400161
 01/05  15:00:00,229.002379234,30.6498958266,0.0,0.0,62.886420148,41.4019203762,363.94597421,352.273117498,10.5075,1.16535671209
 01/05  16:00:00,225.586729798,30.6498958266,0.0,0.0,62.886420148,41.4019203762,368.209938242,356.537280777,10.5075,1.16515746461
 01/05  17:00:00,232.36451247,30.6498958266,0.0,0.0,62.886420148,41.4019203762,385.182799485,373.509959609,10.5075,1.16533987575
 01/05  18:00:00,239.09853809,30.6498958266,0.0,0.0,62.886420148,41.4019203762,414.12176399,401.303828435,10.5075,2.31043555534
 01/05  19:00:00,238.611242193,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,445.362659885,434.857498208,9.34,1.16516167639
 01/05  20:00:00,222.2927296,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,470.578311235,460.073379057,9.34,1.16493217788
 01/05  21:00:00,197.311421087,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,491.749859871,483.557359871,8.1725,0.02
 01/05  22:00:00,140.625211301,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,477.049698605,471.214915101,4.67,1.16478350376
 01/05  23:00:00,85.2082356661,6.70727748355,0.0,0.0,3.49369000822,9.08398230582,30.8039739762,27.3044935295,2.335,1.16448044666
 01/05  24:00:00,128.893040219,13.9982778048,0.0,0.0,3.49369000822,9.08398230582,61.0891049941,58.7341049941,2.335,0.02
 01/06  01:00:00,102.336996346,19.1634046767,0.0,0.0,3.49369000822,9.08398230582,109.895050754,107.540050754,2.335,0.02
 01/06  02:00:00,95.518431838,18.4618037423,0.0,0.0,3.49369000822,9.08398230582,120.424583498,116.925364084,2.335,1.1642194138
 01/06  03:00:00,93.1756461354,16.1719068886,0.0,0.0,3.49369000822,9.08398230582,110.448150216,108.093150216,2.335,0.02
 01/06  04:00:00,99.2181315115,22.551044856,0.0,0.0,3.49369000822,9.08398230582,167.473692618,165.118692618,2.335,0.02
 01/06  05:00:00,120.618106713,21.1315824962,0.0,0.0,3.49369000822,9.08398230582,158.545041882,155.045750872,2.335,1.16429101003
 01/06  06:00:00,116.809338953,17.3621188753,0.0,0.0,3.49369000822,9.08398230582,131.968396237,129.613396237,2.335,0.02
 01/06  07:00:00,155.813262427,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,685.121572741,680.431572741,4.67,0.02
 01/06  08:00:00,154.10386396,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,623.723221216,617.888709761,4.67,1.16451145508
 01/06  09:00:00,211.315599874,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,573.59967511,564.262516864,8.1725,1.16465824579
 01/06  10:00:00,235.193554886,30.6498958266,0.0,0.0,62.886420148,41.4019203762,510.193099732,499.665599732,10.5075,0.02
 01/06  11:00:00,225.334058483,30.6498958266,0.0,0.0,62.886420148,41.4019203762,475.902685875,463.084978774,10.5075,2.31020710023
 01/06  12:00:00,256.373249602,30.6498958266,0.0,0.0,62.886420148,41.4019203762,442.402228236,430.729317049,10.5075,1.16541118699
 01/06  13:00:00,236.140490762,30.6498958266,0.0,0.0,62.886420148,41.4019203762,415.026032736,403.352910095,10.5075,1.16562264131
 01/06  14:00:00,232.604816423,30.6498958266,0.0,0.0,62.886420148,41.4019203762,396.400573744,383.581852275,10.5075,2.31122146906
 01/06  15:00:00,228.82549105,30.6498958266,0.0,0.0,62.886420148,41.4019203762,383.399252137,371.726480812,10.5075,1.1652713248
 01/06  16:00:00,225.412476443,30.6498958266,0.0,0.0,62.886420148,41.4019203762,379.639049263,367.966451672,10.5075,1.16509759059
 01/06  17:00:00,228.805614553,30.6498958266,0.0,0.0,62.886420148,41.4019203762,406.417739565,393.59978799,10.5075,2.31045157497
 01/06  18:00:00,238.965382869,30.6498958266,0.0,0.0,62.886420148,41.4019203762,436.391015327,424.718127435,10.5075,1.1653878929
 01/06  19:00:00,238.584634217,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,466.975719795,456.470597973,9.34,1.16512182227
 01/06  20:00:00,215.706299779,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,488.671003725,478.166071825,9.34,1.16493190023
 01/06  21:00:00,191.106284731,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,504.713794751,495.376246163,8.1725,1.1650485886
 01/06  22:00:00,135.870890293,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,484.817861964,480.127861964,4.67,0.02
 01/06  23:00:00,83.0034581273,4.59240604783,0.0,0.0,3.49369000822,9.08398230582,23.2508363843,19.7513186239,2.335,1.16451776038
 01/06  24:00:00,133.299975843,18.4018879509,0.0,0.0,3.49369000822,9.08398230582,77.0169750624,74.6619750624,2.335,0.02
 01/07  01:00:00,95.9502481784,14.7523302171,0.0,0.0,3.49369000822,6.81298672936,75.2550130898,72.3393019283,1.75125,1.16446116147
 01/07  02:00:00,93.9577067764,19.4223412718,0.0,0.0,3.49369000822,6.81298672936,121.615028016,119.843778016,1.75125,0.02
 01/07  03:00:00,96.1287708134,21.3644524207,0.0,0.0,3.49369000822,6.81298672936,142.514021357,139.598378474,1.75125,1.1643928837
 01/07  04:00:00,93.1122765808,18.3950158221,0.0,0.0,3.49369000822,6.81298672936,129.485982133,127.714732133,1.75125,0.02
 01/07  05:00:00,102.412559317,21.4553082684,0.0,0.0,3.49369000822,6.81298672936,165.366610318,163.595360318,1.75125,0.02
 01/07  06:00:00,102.302880453,21.4494675626,0.0,0.0,3.49369000822,6.81298672936,167.546235368,164.630643156,1.75125,1.1643422115
 01/07  07:00:00,125.410641525,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,699.046552851,695.524052851,3.5025,0.02
 01/07  08:00:00,127.364598766,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,653.60590049,648.938825073,3.5025,1.16457541664
 01/07  09:00:00,183.744945834,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,600.070635475,594.213135475,5.8375,0.02
 01/07  10:00:00,200.658381562,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,525.239020004,514.734216124,9.34,1.16480387962
 01/07  11:00:00,225.33629989,30.6498958266,0.0,0.0,62.886420148,41.4019203762,464.003560793,452.330804672,10.5075,1.16525612158
 01/07  12:00:00,256.385882867,30.6498958266,0.0,0.0,62.886420148,41.4019203762,414.732139953,401.913807126,10.5075,2.31083282758
 01/07  13:00:00,236.162169237,30.6498958266,0.0,0.0,62.886420148,41.4019203762,374.007156123,362.33403829,10.5075,1.16561783311
 01/07  14:00:00,232.643367183,30.6498958266,0.0,0.0,62.886420148,41.4019203762,351.438896971,338.620164789,10.5075,2.31123218173
 01/07  15:00:00,228.849271042,30.6498958266,0.0,0.0,62.886420148,41.4019203762,336.710863426,325.038157663,10.5075,1.16520576321
 01/07  16:00:00,225.433620884,30.6498958266,0.0,0.0,62.886420148,41.4019203762,333.795464279,322.122561784,10.5075,1.16540249471
 01/07  17:00:00,228.834017408,30.6498958266,0.0,0.0,62.886420148,41.4019203762,352.040132121,340.367332511,10.5075,1.16529961058
 01/07  18:00:00,239.008458635,30.6498958266,0.0,0.0,62.886420148,41.4019203762,376.510188169,364.837500929,10.5075,1.16518724082
 01/07  19:00:00,224.851862322,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,417.953180143,407.470191213,8.1725,2.31048893074
 01/07  20:00:00,179.165423683,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,455.033576468,448.031085933,5.8375,1.16499053472
 01/07  21:00:00,168.854891739,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,474.862413661,469.004913661,5.8375,0.02
 01/07  22:00:00,126.402825127,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,446.738760475,442.071562808,3.5025,1.16469766739
 01/07  23:00:00,78.4950359388,2.20553722982,0.0,0.0,3.49369000822,6.81298672936,9.71941437733,6.80358959416,1.75125,1.16457478317
 01/07  24:00:00,129.346134294,16.7131423808,0.0,0.0,3.49369000822,6.81298672936,58.2603275284,56.4890775284,1.75125,0.02
 01/08  01:00:00,95.2372416363,13.9908134913,0.0,0.0,3.49369000822,6.81298672936,55.7586176645,52.8430063743,1.75125,1.16436129021
 01/08  02:00:00,93.8066193063,19.1634046767,0.0,0.0,3.49369000822,6.81298672936,92.6074777927,90.8362277927,1.75125,0.02
 01/08  03:00:00,93.2715692063,18.4317452051,0.0,0.0,3.49369000822,6.81298672936,90.6058112798,88.8345612798,1.75125,0.02
 01/08  04:00:00,90.3608921453,15.5386198455,0.0,0.0,3.49369000822,6.81298672936,85.7510024731,82.8354132817,1.75125,1.16433919136
 01/08  05:00:00,103.104226671,22.012615624,0.0,0.0,3.49369000822,6.81298672936,129.877594264,128.106344264,1.75125,0.02
 01/08  06:00:00,101.913371325,20.9593866073,0.0,0.0,3.49369000822,6.81298672936,120.335248769,118.563998769,1.75125,0.02
 01/08  07:00:00,125.465444863,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,654.252474594,649.585663552,3.5025,1.16431104201
 01/08  08:00:00,127.459204259,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,592.665123981,589.142623981,3.5025,0.02
 01/08  09:00:00,156.296714579,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,514.159214903,509.492317072,3.5025,1.16439783131
 01/08  10:00:00,128.730244267,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,477.150357276,473.627857276,3.5025,0.02
 01/08  11:00:00,163.422291342,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,421.562802327,413.39299202,7.005,1.16481030789
 01/08  12:00:00,194.955282451,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,382.802722648,374.632801912,7.005,1.16492073584
 01/08  13:00:00,202.24499607,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,347.130794829,336.625810527,9.34,1.16498430127
 01/08  14:00:00,199.346199406,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,324.900644468,314.395678472,9.34,1.16496599571
 01/08  15:00:00,195.579735616,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,317.640247711,307.135371596,9.34,1.16487611459
 01/08  16:00:00,192.192699145,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,316.842528451,306.337451452,9.34,1.16507699936
 01/08  17:00:00,195.619405909,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,319.068834636,308.563714161,9.34,1.16512047552
 01/08  18:00:00,177.370465026,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,377.773430435,369.603430854,7.005,1.16499958046
 01/08  19:00:00,183.843884955,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,392.507157023,387.817157023,4.67,0.02
 01/08  20:00:00,163.930698439,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,396.371746755,390.536944474,4.67,1.16480228063
 01/08  21:00:00,155.097229596,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,394.726774613,388.89216792,4.67,1.16460669274
 01/08  22:00:00,140.893131061,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,345.214398143,340.524398143,4.67,0.02
 01/08  23:00:00,77.0595160164,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569725826,0.0,1.75125,1.16444725826
 01/08  24:00:00,112.867098628,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/09  01:00:00,92.8902513821,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,19.4195756266,15.9202934782,2.335,1.16428214843
 01/09  02:00:00,91.2312333305,13.5958865553,0.0,0.0,3.49369000822,9.08398230582,34.1253287621,31.7703287621,2.335,0.02
 01/09  03:00:00,91.301222373,13.5958865553,0.0,0.0,3.49369000822,9.08398230582,37.5540091285,35.1990091285,2.335,0.02
 01/09  04:00:00,87.0887242159,9.36614368385,0.0,0.0,3.49369000822,9.08398230582,25.0067591003,22.6517591003,2.335,0.02
 01/09  05:00:00,98.153332986,13.7772181435,0.0,0.0,3.49369000822,9.08398230582,34.9570237476,31.457746216,2.335,1.16427753164
 01/09  06:00:00,97.9546643915,13.5958865553,0.0,0.0,3.49369000822,9.08398230582,30.5586143187,28.2036143187,2.335,0.02
 01/09  07:00:00,140.522716668,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,414.946592023,410.256592023,4.67,0.02
 01/09  08:00:00,143.309525106,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,370.401797435,364.567299627,4.67,1.16449780796
 01/09  09:00:00,212.887209619,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,330.184466607,320.847192797,8.1725,1.16477380988
 01/09  10:00:00,237.81586617,30.6498958266,0.0,0.0,62.886420148,41.4019203762,286.32558763,274.653217271,10.5075,1.16487035973
 01/09  11:00:00,228.412529966,30.6498958266,0.0,0.0,62.886420148,41.4019203762,251.380362938,239.707721178,10.5075,1.16514176054
 01/09  12:00:00,258.375990684,30.6498958266,0.0,0.0,62.886420148,41.4019203762,235.466329704,223.793286412,10.5075,1.16554329159
 01/09  13:00:00,237.801910776,30.6498958266,0.0,0.0,62.886420148,41.4019203762,249.741026661,236.922226159,10.5075,2.31130050245
 01/09  14:00:00,234.450321993,30.6498958266,0.0,0.0,62.886420148,41.4019203762,255.546586127,243.873446685,10.5075,1.16563944248
 01/09  15:00:00,230.142046683,30.6498958266,0.0,0.0,62.886420148,41.4019203762,257.941504627,246.26858537,10.5075,1.16541925744
 01/09  16:00:00,226.674387167,30.6498958266,0.0,0.0,62.886420148,41.4019203762,257.069698147,244.251814351,10.5075,2.31038379589
 01/09  17:00:00,230.267242778,30.6498958266,0.0,0.0,62.886420148,41.4019203762,263.212675826,251.539841858,10.5075,1.16533396755
 01/09  18:00:00,239.944123923,30.6498958266,0.0,0.0,62.886420148,41.4019203762,277.874248241,266.201477132,10.5075,1.16527110922
 01/09  19:00:00,239.090783156,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,298.902168631,288.396879735,9.34,1.16528889621
 01/09  20:00:00,222.8528113,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,313.050906269,302.546022468,9.34,1.16488380111
 01/09  21:00:00,198.024378799,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,331.382839036,322.045329334,8.1725,1.1650097017
 01/09  22:00:00,140.988576059,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,315.527977969,309.693238496,4.67,1.1647394729
 01/09  23:00:00,79.4500580752,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  24:00:00,115.197105329,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931942951,0.0,2.335,1.16431942951
 01/10  01:00:00,92.730065244,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,23.0963549449,20.7413549449,2.335,0.02
 01/10  02:00:00,91.2199284878,13.5958865553,0.0,0.0,3.49369000822,9.08398230582,42.1468926455,39.7918926455,2.335,0.02
 01/10  03:00:00,94.0327208512,16.379645616,0.0,0.0,3.49369000822,9.08398230582,46.4524538261,44.0974538261,2.335,0.02
 01/10  04:00:00,90.5634132531,13.0778224315,0.0,0.0,3.49369000822,9.08398230582,36.4834490571,32.984152949,2.335,1.16429610816
 01/10  05:00:00,118.968819227,19.3447362649,0.0,0.0,3.49369000822,9.08398230582,50.1409689348,47.7859689348,2.335,0.02
 01/10  06:00:00,118.920251355,19.1634046767,0.0,0.0,3.49369000822,9.08398230582,76.6039505505,74.2489505505,2.335,0.02
 01/10  07:00:00,156.4294549,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,521.428702788,515.594419558,4.67,1.16428322976
 01/10  08:00:00,151.207933551,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,472.514303499,467.824303499,4.67,0.02
 01/10  09:00:00,211.573629947,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,426.154875846,416.817639947,8.1725,1.16473589889
 01/10  10:00:00,235.624843453,30.6498958266,0.0,0.0,62.886420148,41.4019203762,375.259078827,363.586624382,10.5075,1.16495444424
 01/10  11:00:00,225.918860798,30.6498958266,0.0,0.0,62.886420148,41.4019203762,346.350415859,334.677732071,10.5075,1.16518378744
 01/10  12:00:00,256.690351253,30.6498958266,0.0,0.0,62.886420148,41.4019203762,318.652875502,306.979866093,10.5075,1.16550940898
 01/10  13:00:00,236.549854218,30.6498958266,0.0,0.0,62.886420148,41.4019203762,305.208522934,292.389834482,10.5075,2.31118845217
 01/10  14:00:00,233.440882655,30.6498958266,0.0,0.0,62.886420148,41.4019203762,293.636308783,281.963218728,10.5075,1.16559005493
 01/10  15:00:00,229.683815375,30.6498958266,0.0,0.0,62.886420148,41.4019203762,288.555560345,275.737249821,10.5075,2.31081052438
 01/10  16:00:00,226.436615728,30.6498958266,0.0,0.0,62.886420148,41.4019203762,281.430094614,269.757427339,10.5075,1.1651672752
 01/10  17:00:00,230.5725046,30.6498958266,0.0,0.0,62.886420148,41.4019203762,283.409086796,271.736224126,10.5075,1.16536267009
 01/10  18:00:00,240.929125614,30.6498958266,0.0,0.0,62.886420148,41.4019203762,288.243656252,276.570860218,10.5075,1.16529603409
 01/10  19:00:00,239.898296536,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,294.766864251,284.261781681,9.34,1.16508257067
 01/10  20:00:00,216.911761974,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,302.229124202,291.724149673,9.34,1.16497452881
 01/10  21:00:00,192.035696743,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,308.383626637,299.04623313,8.1725,1.16489350622
 01/10  22:00:00,136.353113532,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,284.273932741,278.439211053,4.67,1.16472168774
 01/10  23:00:00,79.7227578735,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  24:00:00,115.298315466,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935692981,0.0,2.335,1.16435692981
 01/11  01:00:00,88.4913216385,4.41107445964,0.0,0.0,3.49369000822,9.08398230582,11.0183439734,8.6633439734,2.335,0.02
 01/11  02:00:00,91.225279258,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,27.2497807802,24.8947807802,2.335,0.02
 01/11  03:00:00,86.7706779874,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,23.5521194441,20.0528103862,2.335,1.16430905787
 01/11  04:00:00,91.4833308416,13.6865523494,0.00107586538902,0.0,3.49369000822,9.08398230582,37.5558626881,35.2008626881,2.335,0.02
 01/11  05:00:00,98.2498587632,13.7772181435,0.0,0.0,3.49369000822,9.08398230582,36.6181007788,34.2631007788,2.335,0.02
 01/11  06:00:00,95.1481249608,11.0705087236,0.0,0.0,3.49369000822,9.08398230582,29.2832490765,25.7839595183,2.335,1.16428955813
 01/11  07:00:00,140.039752368,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,453.903665308,449.213665308,4.67,0.02
 01/11  08:00:00,142.499557641,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,410.056204019,404.221655121,4.67,1.16454889863
 01/11  09:00:00,211.737915791,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,370.031178949,361.838678949,8.1725,0.02
 01/11  10:00:00,236.005347709,30.6498958266,0.0,0.0,62.886420148,41.4019203762,330.985788538,319.313436911,10.5075,1.16485162752
 01/11  11:00:00,226.261307542,30.6498958266,0.0,0.0,62.886420148,41.4019203762,314.801448812,303.128701702,10.5075,1.16524710997
 01/11  12:00:00,256.862218007,30.6498958266,0.0,0.0,62.886420148,41.4019203762,301.621862306,288.803305263,10.5075,2.31105704218
 01/11  13:00:00,236.951233582,30.6498958266,0.0,0.0,62.886420148,41.4019203762,288.04274659,276.369441139,10.5075,1.16580545153
 01/11  14:00:00,233.849980041,30.6498958266,0.0,0.0,62.886420148,41.4019203762,280.590143026,267.771396906,10.5075,2.31124612041
 01/11  15:00:00,229.81987039,30.6498958266,0.0,0.0,62.886420148,41.4019203762,275.868988577,264.196075892,10.5075,1.16541268458
 01/11  16:00:00,226.326001522,30.6498958266,0.0,0.0,62.886420148,41.4019203762,274.371853076,262.699133643,10.5075,1.16521943233
 01/11  17:00:00,229.733808797,30.6498958266,0.0,0.0,62.886420148,41.4019203762,279.797708831,268.125074112,10.5075,1.16513471904
 01/11  18:00:00,239.832764522,30.6498958266,0.0,0.0,62.886420148,41.4019203762,289.606051423,276.787950519,10.5075,2.3106009041
 01/11  19:00:00,239.059953484,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,297.478339638,286.973084128,9.34,1.16525551027
 01/11  20:00:00,222.864194987,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,308.058678848,297.553647887,9.34,1.165030961
 01/11  21:00:00,198.061260203,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,320.721778891,311.384342589,8.1725,1.16493630267
 01/11  22:00:00,141.043013059,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,298.26118128,293.57118128,4.67,0.02
 01/11  23:00:00,79.5868550691,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49953014656,0.0,2.335,1.16453014656
 01/11  24:00:00,115.27173033,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  01:00:00,88.4529182873,4.41107445964,0.0,0.0,3.49369000822,9.08398230582,12.1400199756,8.64074852388,2.335,1.16427145168
 01/12  02:00:00,91.2130142649,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,27.2632567726,24.9082567726,2.335,0.02
 01/12  03:00:00,86.8082906236,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,21.9437095887,19.5887095887,2.335,0.02
 01/12  04:00:00,91.4072982896,13.5354426926,0.00251317441387,0.0,3.49369000822,9.08398230582,35.4645240785,33.1095240785,2.335,0.02
 01/12  05:00:00,98.1324836781,13.5354426926,0.0,0.0,3.49369000822,9.08398230582,36.0572827646,32.5580026422,2.335,1.16428012242
 01/12  06:00:00,94.9985924524,10.7804161548,0.0,0.0,3.49369000822,9.08398230582,27.6437353767,25.2887353767,2.335,0.02
 01/12  07:00:00,140.056680572,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,464.541225075,459.851225075,4.67,0.02
 01/12  08:00:00,142.415503505,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,427.018021981,421.18351898,4.67,1.16450300115
 01/12  09:00:00,211.647979324,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,378.303872476,368.966589279,8.1725,1.1647831969
 01/12  10:00:00,235.903530182,30.6498958266,0.0,0.0,62.886420148,41.4019203762,322.108888794,310.436504963,10.5075,1.16488383154
 01/12  11:00:00,226.252950782,30.6498958266,0.0,0.0,62.886420148,41.4019203762,281.913664119,270.241003907,10.5075,1.16516021135
 01/12  12:00:00,257.559622344,30.6498958266,0.0,0.0,62.886420148,41.4019203762,243.360290141,231.687222501,10.5075,1.16556763996
 01/12  13:00:00,239.231829471,30.6498958266,0.0,0.0,62.886420148,41.4019203762,214.296324507,201.477462561,10.5075,2.3113619465
 01/12  14:00:00,239.078139309,30.6498958266,0.0307587872096,0.0,62.886420148,41.4019203762,184.683040146,173.00986402,10.5075,1.16567612683
 01/12  15:00:00,237.63153704,30.6498958266,0.326112111139,0.0,62.886420148,41.4019203762,164.781253781,153.108295164,10.5075,1.16545861709
 01/12  16:00:00,235.543795461,30.6498958266,0.502313411763,0.0,62.886420148,41.4019203762,159.357506696,146.539535082,10.5075,2.3104716139
 01/12  17:00:00,238.592110977,30.6498958266,0.383577801645,0.0,62.886420148,41.4019203762,175.540046896,163.867162704,10.5075,1.16538419276
 01/12  18:00:00,247.676631698,30.6498958266,0.140207240298,0.0,62.886420148,41.4019203762,199.28293681,187.610112105,10.5075,1.1653247049
 01/12  19:00:00,245.268682499,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,216.964928415,206.45983986,9.34,1.16508855442
 01/12  20:00:00,229.589106831,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,229.869792575,219.364849348,9.34,1.1649432266
 01/12  21:00:00,203.572922841,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,243.463706427,234.126346973,8.1725,1.16485945395
 01/12  22:00:00,145.429230929,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,217.715275047,211.88063486,4.67,1.16464018699
 01/12  23:00:00,84.9341585733,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  24:00:00,119.919959686,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938513544,0.0,2.335,1.16438513544
 01/13  01:00:00,88.6778895486,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  02:00:00,80.8199390537,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  03:00:00,83.9855804282,4.41107445964,0.0,0.0,3.49369000822,9.08398230582,12.2608393083,8.7615445979,2.335,1.16429471036
 01/13  04:00:00,91.955872585,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,26.848273075,24.493273075,2.335,0.02
 01/13  05:00:00,109.531435705,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,21.6343161015,19.2793161015,2.335,0.02
 01/13  06:00:00,113.944319371,13.4598878642,0.0,0.0,3.49369000822,9.08398230582,37.5251563941,35.1701563941,2.335,0.02
 01/13  07:00:00,156.756177828,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,434.50474521,428.67045559,4.67,1.16428961985
 01/13  08:00:00,151.722206493,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,391.02319751,386.33319751,4.67,0.02
 01/13  09:00:00,211.871467772,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,350.377149137,341.040005365,8.1725,1.16464377169
 01/13  10:00:00,236.647344578,30.6498958266,0.0,0.0,62.886420148,41.4019203762,292.767578042,281.095046514,10.5075,1.16503152797
 01/13  11:00:00,229.731682058,30.6498958266,0.0,0.0,62.886420148,41.4019203762,236.755326873,225.082561407,10.5075,1.16526546633
 01/13  12:00:00,262.693944363,30.6498958266,0.0,0.0,62.886420148,41.4019203762,188.456272366,176.783175798,10.5075,1.16559656854
 01/13  13:00:00,245.155377451,30.6498958266,0.348550744687,0.0,62.886420148,41.4019203762,157.979724686,145.160850483,10.5075,2.3113742027
 01/13  14:00:00,246.378207569,30.6498958266,0.828355434052,0.0,62.886420148,41.4019203762,126.345989606,113.527336448,10.5075,2.31115315742
 01/13  15:00:00,244.416192525,30.6498958266,1.12766584173,0.0,62.886420148,41.4019203762,107.027066206,95.3540753897,10.5075,1.16549081649
 01/13  16:00:00,240.304267548,30.6498958266,1.21310102422,0.0,62.886420148,41.4019203762,106.033993471,94.3612186627,10.5075,1.16527480872
 01/13  17:00:00,240.695153945,30.6498958266,1.04719792279,0.0,62.886420148,41.4019203762,128.543542581,116.870845381,10.5075,1.16519720083
 01/13  18:00:00,247.610967433,30.6498958266,0.531408826734,0.0,62.886420148,41.4019203762,175.072193334,163.399281507,10.5075,1.16541182664
 01/13  19:00:00,244.608663774,30.6498958266,0.0715610918234,0.0,41.9242800987,36.8599292233,197.828610394,186.178359295,9.34,2.31025109885
 01/13  20:00:00,221.977517432,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,214.978953501,205.618953501,9.34,0.02
 01/13  21:00:00,196.075959773,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,240.079496639,230.741977256,8.1725,1.16501938293
 01/13  22:00:00,139.395620757,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,212.486430735,206.651635945,4.67,1.16479479051
 01/13  23:00:00,84.1779093853,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950067905,0.0,2.335,1.16450067905
 01/13  24:00:00,119.456238222,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/14  01:00:00,86.2957927778,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  02:00:00,78.7193465168,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565140614,0.0,1.75125,1.16440140614
 01/14  03:00:00,77.9186537691,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  04:00:00,85.8089811636,8.82214891928,0.0,0.0,3.49369000822,6.81298672936,16.2808827519,13.3652891938,1.75125,1.16434355807
 01/14  05:00:00,91.9275729772,8.82214891928,0.0,0.0,3.49369000822,6.81298672936,16.3952474847,14.6239974847,1.75125,0.02
 01/14  06:00:00,95.5331264991,13.2332233789,0.0,0.0,3.49369000822,6.81298672936,28.7049226015,26.9336726015,1.75125,0.02
 01/14  07:00:00,126.01916526,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,415.126592426,410.459787117,3.5025,1.16430530902
 01/14  08:00:00,128.270722575,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,386.621587063,383.099087063,3.5025,0.02
 01/14  09:00:00,184.290543571,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,340.165630305,333.163442136,5.8375,1.16468816861
 01/14  10:00:00,201.571672323,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,293.541204814,283.036314972,9.34,1.16488984151
 01/14  11:00:00,226.311487232,30.6498958266,0.0,0.0,62.886420148,41.4019203762,292.80298787,281.130243657,10.5075,1.1652442129
 01/14  12:00:00,256.837518731,30.6498958266,0.0,0.0,62.886420148,41.4019203762,287.571128037,275.898161309,10.5075,1.16546672782
 01/14  13:00:00,236.564822238,30.6498958266,0.0,0.0,62.886420148,41.4019203762,278.01637353,265.197529932,10.5075,2.31134359834
 01/14  14:00:00,233.813436105,30.6498958266,0.0,0.0,62.886420148,41.4019203762,267.922215643,256.249207883,10.5075,1.1655077603
 01/14  15:00:00,230.080420093,30.6498958266,0.0,0.0,62.886420148,41.4019203762,264.404043295,251.585929126,10.5075,2.31061416823
 01/14  16:00:00,226.654931405,30.6498958266,0.0,0.0,62.886420148,41.4019203762,263.998151586,252.325453998,10.5075,1.16519758862
 01/14  17:00:00,229.883541485,30.6498958266,0.0,0.0,62.886420148,41.4019203762,264.392837721,252.719952226,10.5075,1.16538549471
 01/14  18:00:00,239.94617706,30.6498958266,0.0,0.0,62.886420148,41.4019203762,274.60532673,262.932550992,10.5075,1.1652757382
 01/14  19:00:00,225.285708574,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,319.247807739,309.909995674,8.1725,1.1653120657
 01/14  20:00:00,179.498252087,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,360.264340381,353.261775154,5.8375,1.16506522669
 01/14  21:00:00,169.305665415,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,376.820347784,369.817978161,5.8375,1.16486962303
 01/14  22:00:00,126.590240219,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,361.231091376,356.563894838,3.5025,1.16469653722
 01/14  23:00:00,76.7732872639,0.0,0.0,0.0,3.49369000822,6.81298672936,2.06287457082,0.0,1.75125,0.311624570819
 01/14  24:00:00,121.589106476,8.82214891928,0.0,0.0,3.49369000822,6.81298672936,26.272555657,23.6485874615,1.75125,0.872718195515
 01/15  01:00:00,90.1726454516,9.00348050747,0.0,0.0,3.49369000822,6.81298672936,30.5963252108,28.8250752108,1.75125,0.02
 01/15  02:00:00,91.8496685816,16.8802361845,0.0,0.0,3.49369000822,6.81298672936,58.2911841737,55.3755584542,1.75125,1.16437571953
 01/15  03:00:00,93.2951203739,18.2205563627,0.0,0.0,3.49369000822,6.81298672936,63.9856187455,62.2143687455,1.75125,0.02
 01/15  04:00:00,89.9499855492,14.9336618053,0.0,0.0,3.49369000822,6.81298672936,55.1878354964,53.4165854964,1.75125,0.02
 01/15  05:00:00,99.7780462361,18.4317452051,0.0,0.0,3.49369000822,6.81298672936,85.5121174927,82.5965412047,1.75125,1.16432628801
 01/15  06:00:00,99.3418799461,18.2205563627,0.0,0.0,3.49369000822,6.81298672936,82.3836352058,80.6123852058,1.75125,0.02
 01/15  07:00:00,125.500632317,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,609.438288707,604.77144968,3.5025,1.16433902679
 01/15  08:00:00,127.547912123,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,556.095214716,552.572714716,3.5025,0.02
 01/15  09:00:00,156.33536432,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,475.905310728,472.382810728,3.5025,0.02
 01/15  10:00:00,128.757664263,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,448.179950097,443.512916398,3.5025,1.16453369895
 01/15  11:00:00,163.583971426,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,401.746653045,393.576776015,7.005,1.16487703017
 01/15  12:00:00,195.042006734,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,373.243537386,365.0735313,7.005,1.16500608642
 01/15  13:00:00,202.364684329,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,337.521044937,327.015941907,9.34,1.16510303074
 01/15  14:00:00,199.58150898,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,325.529074054,315.023981383,9.34,1.16509267005
 01/15  15:00:00,195.811029377,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,315.75088715,305.245887054,9.34,1.16500009642
 01/15  16:00:00,192.428393525,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,312.366722404,301.861730798,9.34,1.16499160631
 01/15  17:00:00,195.839628484,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,311.126867123,300.621823253,9.34,1.16504387035
 01/15  18:00:00,177.572423056,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,363.396595675,355.226665756,7.005,1.16492991911
 01/15  19:00:00,183.966286256,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,380.89608013,376.20608013,4.67,0.02
 01/15  20:00:00,164.085788798,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,385.480688678,379.645950524,4.67,1.16473815356
 01/15  21:00:00,155.278872024,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,386.947634572,381.112931222,4.67,1.16470334951
 01/15  22:00:00,140.986866038,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,343.007662414,338.317662414,4.67,0.02
 01/15  23:00:00,77.1867942194,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569180482,0.0,1.75125,1.16444180482
 01/15  24:00:00,112.932869437,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  01:00:00,90.68486651,8.82214891928,0.0,0.0,3.49369000822,6.81298672936,19.2509587665,16.3353452702,1.75125,1.1643634963
 01/16  02:00:00,88.7746187548,13.2332233789,0.0,0.0,3.49369000822,6.81298672936,30.5642522921,28.7930022921,1.75125,0.02
 01/16  03:00:00,89.0284578726,13.4145549671,0.00165397661259,0.0,3.49369000822,6.81298672936,31.5543192378,29.7830692378,1.75125,0.02
 01/16  04:00:00,84.819099205,9.18481209566,0.0,0.0,3.49369000822,6.81298672936,24.9347866206,22.0192410539,1.75125,1.16429556671
 01/16  05:00:00,95.9240562702,13.7772181435,0.0,0.0,3.49369000822,6.81298672936,38.0449911126,36.2737411126,1.75125,0.02
 01/16  06:00:00,97.3859834265,15.4815831832,0.0,0.0,3.49369000822,6.81298672936,36.384169792,34.612919792,1.75125,0.02
 01/16  07:00:00,126.025342155,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,467.976028444,463.309229443,3.5025,1.16429900132
 01/16  08:00:00,129.159765,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,417.738995611,414.216495611,3.5025,0.02
 01/16  09:00:00,158.876440177,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,361.975820568,357.308816705,3.5025,1.16450386301
 01/16  10:00:00,133.112353857,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,339.748931008,336.226431008,3.5025,0.02
 01/16  11:00:00,168.308664807,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,301.025608188,292.855790422,7.005,1.16481776632
 01/16  12:00:00,199.446128843,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,282.139017227,273.969078969,7.005,1.16493825768
 01/16  13:00:00,207.785850849,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,254.998938478,244.493926558,9.34,1.16501192012
 01/16  14:00:00,206.554168529,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,238.421425186,227.916422521,9.34,1.165002665
 01/16  15:00:00,203.489449147,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,227.801745543,217.296824644,9.34,1.16492089908
 01/16  16:00:00,200.063385714,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,222.359146441,211.854237861,9.34,1.16490857915
 01/16  17:00:00,202.7084046,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,233.733758609,223.228806408,9.34,1.16495220099
 01/16  18:00:00,182.692011147,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,287.607733024,279.437659551,7.005,1.16507347235
 01/16  19:00:00,187.813265042,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,315.462434052,310.772434052,4.67,0.02
 01/16  20:00:00,167.661736726,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,328.123812869,322.288930844,4.67,1.16488202509
