Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/16  21:00:00,157.955146029,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,342.84694102,337.01224843,4.67,1.16469259035
 01/16  22:00:00,142.88194218,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,319.171717949,313.337224987,4.67,1.16449296131
 01/16  23:00:00,79.6587663526,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  24:00:00,115.192118511,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/17  01:00:00,94.1687338547,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,22.0386586928,18.5393673074,2.335,1.16429138541
 01/17  02:00:00,86.9781049064,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,25.1929542035,22.8379542035,2.335,0.02
 01/17  03:00:00,91.3966501441,13.5958865553,0.0,0.0,3.49369000822,9.08398230582,44.614650788,42.259650788,2.335,0.02
 01/17  04:00:00,93.9179104129,16.1194103013,0.0,0.0,3.49369000822,9.08398230582,47.787588743,44.2883101949,2.335,1.16427854811
 01/17  05:00:00,114.653998459,14.4771662753,0.0,0.0,3.49369000822,9.08398230582,39.1921419967,36.8371419967,2.335,0.02
 01/17  06:00:00,117.249585302,17.3075653029,0.0,0.0,3.49369000822,9.08398230582,62.440919606,60.085919606,2.335,0.02
 01/17  07:00:00,156.525064539,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,502.764608136,496.930369651,4.67,1.16423848538
 01/17  08:00:00,151.364228779,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,451.339780311,446.649780311,4.67,0.02
 01/17  09:00:00,211.669620011,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,385.990424872,376.653202903,8.1725,1.16472196888
 01/17  10:00:00,235.952199235,30.6498958266,0.0,0.0,62.886420148,41.4019203762,307.159889299,295.487394821,10.5075,1.16499447802
 01/17  11:00:00,228.904315365,30.6498958266,0.0,0.0,62.886420148,41.4019203762,264.25960158,252.58707745,10.5075,1.16502413028
 01/17  12:00:00,261.92723756,30.6498958266,0.0,0.0,62.886420148,41.4019203762,238.906981674,227.233786591,10.5075,1.16569508245
 01/17  13:00:00,244.297796872,30.6498958266,0.0,0.0,62.886420148,41.4019203762,235.782739094,222.963961281,10.5075,2.31127781374
 01/17  14:00:00,242.684672168,30.6498958266,0.0,0.0,62.886420148,41.4019203762,229.474885091,217.801915656,10.5075,1.16546943486
 01/17  15:00:00,239.648777041,30.6498958266,0.0,0.0,62.886420148,41.4019203762,215.510342764,202.692253441,10.5075,2.31058932253
 01/17  16:00:00,237.475155894,30.6498958266,0.0,0.0,62.886420148,41.4019203762,205.485320821,193.812479837,10.5075,1.16534098407
 01/17  17:00:00,241.80819976,30.6498958266,0.0157572214402,0.0,62.886420148,41.4019203762,202.849649642,191.176877454,10.5075,1.16527218765
 01/17  18:00:00,252.775848066,30.6498958266,0.122430182166,0.0,62.886420148,41.4019203762,197.657467489,185.984754023,10.5075,1.16521346592
 01/17  19:00:00,252.863370259,30.6498958266,0.102053341155,0.0,41.9242800987,36.8599292233,182.478069318,171.972804131,9.34,1.16526518645
 01/17  20:00:00,236.644540533,30.6498958266,0.264886102471,0.0,41.9242800987,36.8599292233,166.842422979,156.337518587,9.34,1.16490439214
 01/17  21:00:00,214.783373118,30.6498958266,0.13698117182,0.0,34.9369000822,32.3179380704,159.020921032,149.683375842,8.1725,1.16504518989
 01/17  22:00:00,158.581847094,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,122.06429631,116.229632545,4.67,1.16466376487
 01/17  23:00:00,106.204531214,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  24:00:00,139.056003734,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939262554,0.0,2.335,1.16439262554
 01/18  01:00:00,110.704032564,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  02:00:00,101.48375609,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  03:00:00,97.0878373973,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925624836,0.0,2.335,1.16425624836
 01/18  04:00:00,90.9773345245,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  05:00:00,92.1150973256,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  06:00:00,100.860078586,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,35.0312144764,31.5319571635,2.335,1.16425731286
 01/18  07:00:00,140.411977944,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,462.232719324,457.542719324,4.67,0.02
 01/18  08:00:00,142.156408658,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,444.51653047,438.68202496,4.67,1.16450551021
 01/18  09:00:00,211.450667531,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,412.3876082,404.1951082,8.1725,0.02
 01/18  10:00:00,234.95914605,30.6498958266,0.0,0.0,62.886420148,41.4019203762,383.208785063,371.536256524,10.5075,1.1650285387
 01/18  11:00:00,225.644215913,30.6498958266,0.0,0.0,62.886420148,41.4019203762,371.390968987,359.718243955,10.5075,1.16522503238
 01/18  12:00:00,256.533090193,30.6498958266,0.0,0.0,62.886420148,41.4019203762,370.329080165,357.510536639,10.5075,2.31104352556
 01/18  13:00:00,235.625488776,30.6498958266,0.0,0.0,62.886420148,41.4019203762,377.706618949,366.03330503,10.5075,1.16581391913
 01/18  14:00:00,232.776523682,30.6498958266,0.0,0.0,62.886420148,41.4019203762,389.133500812,376.314715969,10.5075,2.31128484377
 01/18  15:00:00,229.026763522,30.6498958266,0.0,0.0,62.886420148,41.4019203762,406.743449889,395.070507844,10.5075,1.16544204504
 01/18  16:00:00,225.589580561,30.6498958266,0.0,0.0,62.886420148,41.4019203762,417.7159601,406.043205235,10.5075,1.16525486461
 01/18  17:00:00,228.948146313,30.6498958266,0.0,0.0,62.886420148,41.4019203762,431.386553,419.713875638,10.5075,1.16517736259
 01/18  18:00:00,239.071998297,30.6498958266,0.0,0.0,62.886420148,41.4019203762,447.946793598,435.128580426,10.5075,2.31071317191
 01/18  19:00:00,238.61102515,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,469.445553968,458.94049066,9.34,1.16506330757
 01/18  20:00:00,222.253565123,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,499.498187338,488.993303756,9.34,1.16488358181
 01/18  21:00:00,197.307168647,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,519.718657163,510.381141473,8.1725,1.1650156901
 01/18  22:00:00,140.621817394,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,497.119069208,492.429069208,4.67,0.02
 01/18  23:00:00,85.1173290487,6.70727748355,0.0,0.0,3.49369000822,9.08398230582,33.226736345,29.7271994807,2.335,1.16453686425
 01/18  24:00:00,129.453164119,14.5624939305,0.0,0.0,3.49369000822,9.08398230582,65.629767263,63.274767263,2.335,0.02
 01/19  01:00:00,102.262655974,19.1634046767,0.0,0.0,3.49369000822,9.08398230582,116.772082534,113.272788103,2.335,1.16429443074
 01/19  02:00:00,95.6711099667,18.6386958971,0.0,0.0,3.49369000822,9.08398230582,127.183236034,124.828236034,2.335,0.02
 01/19  03:00:00,94.6961860195,17.7261959913,0.0,0.0,3.49369000822,9.08398230582,133.292822447,130.937822447,2.335,0.02
 01/19  04:00:00,98.796129086,22.2109842884,0.0,0.0,3.49369000822,9.08398230582,185.264545198,181.765250944,2.335,1.16429425407
 01/19  05:00:00,104.012396027,20.5124599545,0.0,0.0,3.49369000822,9.08398230582,175.861931995,173.506931995,2.335,0.02
 01/19  06:00:00,101.59698084,18.5763474103,0.0,0.0,3.49369000822,9.08398230582,169.890503356,167.535503356,2.335,0.02
 01/19  07:00:00,139.213849535,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,762.064126673,756.229895669,4.67,1.16423100472
 01/19  08:00:00,141.54413484,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,705.704872457,701.014872457,4.67,0.02
 01/19  09:00:00,211.216644605,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,655.346871809,646.009654559,8.1725,1.1647172504
 01/19  10:00:00,235.127951292,30.6498958266,0.0,0.0,62.886420148,41.4019203762,600.036296528,588.363804201,10.5075,1.16499232768
 01/19  11:00:00,225.285182373,30.6498958266,0.0,0.0,62.886420148,41.4019203762,561.982119027,550.309340025,10.5075,1.16527900226
 01/19  12:00:00,256.344239079,30.6498958266,0.0,0.0,62.886420148,41.4019203762,530.390354342,518.717155671,10.5075,1.16569867177
 01/19  13:00:00,236.106477423,30.6498958266,0.0,0.0,62.886420148,41.4019203762,504.428112266,491.609320998,10.5075,2.3112912683
 01/19  14:00:00,232.547791807,30.6498958266,0.0,0.0,62.886420148,41.4019203762,485.551540008,473.878561058,10.5075,1.16547895032
 01/19  15:00:00,228.772738339,30.6498958266,0.0,0.0,62.886420148,41.4019203762,473.035321356,460.217207567,10.5075,2.31061378891
 01/19  16:00:00,225.360324812,30.6498958266,0.0,0.0,62.886420148,41.4019203762,458.000004794,446.327148436,10.5075,1.16535635848
 01/19  17:00:00,228.761887433,30.6498958266,0.0,0.0,62.886420148,41.4019203762,465.593347802,453.920558375,10.5075,1.16528942675
 01/19  18:00:00,238.936350892,30.6498958266,0.0,0.0,62.886420148,41.4019203762,475.656077965,463.983345331,10.5075,1.16523263376
 01/19  19:00:00,238.576993798,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,487.79589505,477.290608561,9.34,1.16528648923
 01/19  20:00:00,222.303518479,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,502.201974701,491.697047932,9.34,1.16492676854
 01/19  21:00:00,197.261783391,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,518.397679702,509.060325215,8.1725,1.16485448751
 01/19  22:00:00,140.6118822,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,499.885244375,494.050554892,4.67,1.16468948311
 01/19  23:00:00,85.7702198396,7.34510460166,0.0,0.0,3.49369000822,9.08398230582,30.6935544947,28.3385544947,2.335,0.02
 01/19  24:00:00,129.639841305,14.7523302171,0.0,0.0,3.49369000822,9.08398230582,63.5396189977,60.0402181869,2.335,1.16440081078
 01/20  01:00:00,101.675629993,18.4317452051,0.0,0.0,3.49369000822,9.08398230582,104.642449119,102.287449119,2.335,0.02
 01/20  02:00:00,96.5215653176,19.4632408795,0.0,0.0,3.49369000822,9.08398230582,120.869049469,118.514049469,2.335,0.02
 01/20  03:00:00,94.041624801,17.0347735516,0.0,0.0,3.49369000822,9.08398230582,114.545841098,111.04652514,2.335,1.16431595774
 01/20  04:00:00,98.5936138508,21.9044005263,0.0,0.0,3.49369000822,9.08398230582,157.079146455,154.724146455,2.335,0.02
 01/20  05:00:00,120.333068627,20.830345021,0.0,0.0,3.49369000822,9.08398230582,147.517170973,145.162170973,2.335,0.02
 01/20  06:00:00,117.859478953,18.3950158221,0.0,0.0,3.49369000822,9.08398230582,135.379343432,131.880048425,2.335,1.16429500741
 01/20  07:00:00,155.83785251,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,672.804947309,668.114947309,4.67,0.02
 01/20  08:00:00,150.741379141,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,610.879344832,605.044810009,4.67,1.16453482224
 01/20  09:00:00,211.327655574,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,550.476585937,542.284085937,8.1725,0.02
 01/20  10:00:00,235.266548265,30.6498958266,0.0,0.0,62.886420148,41.4019203762,493.048809538,481.376459198,10.5075,1.16485033967
 01/20  11:00:00,225.38087092,30.6498958266,0.0,0.0,62.886420148,41.4019203762,460.022593915,448.349833944,10.5075,1.16525997016
 01/20  12:00:00,256.406602973,30.6498958266,0.0,0.0,62.886420148,41.4019203762,436.327137118,423.508516216,10.5075,2.31112090224
 01/20  13:00:00,236.183542646,30.6498958266,0.0,0.0,62.886420148,41.4019203762,410.608253599,398.935256413,10.5075,1.16549718612
 01/20  14:00:00,232.696010552,30.6498958266,0.0,0.0,62.886420148,41.4019203762,395.805279114,382.986403107,10.5075,2.31137600736
 01/20  15:00:00,228.92202137,30.6498958266,0.0,0.0,62.886420148,41.4019203762,381.055840709,369.382850699,10.5075,1.16549001051
 01/20  16:00:00,225.538894146,30.6498958266,0.0,0.0,62.886420148,41.4019203762,373.411843604,361.739039312,10.5075,1.16530429218
 01/20  17:00:00,225.573259298,30.6498958266,0.0,0.0,62.886420148,41.4019203762,375.994028228,363.176158393,10.5075,2.31036983486
 01/20  18:00:00,239.15376495,30.6498958266,0.0,0.0,62.886420148,41.4019203762,384.023798731,372.350923672,10.5075,1.16537505893
 01/20  19:00:00,238.681996856,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,397.31587033,386.810750016,9.34,1.16512031347
 01/20  20:00:00,215.933830633,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,406.966263565,396.461321478,9.34,1.16494208634
 01/20  21:00:00,191.333214127,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,415.495347135,406.157986423,8.1725,1.16486071222
 01/20  22:00:00,135.976798054,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,388.693886054,384.003886054,4.67,0.02
 01/20  23:00:00,78.8788790113,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49953149683,0.0,2.335,1.16453149683
 01/20  24:00:00,124.093937767,9.09414630156,0.0,0.0,3.49369000822,9.08398230582,28.6085465867,26.2535465867,2.335,0.02
 01/21  01:00:00,99.317024423,17.945392421,0.0,0.0,3.49369000822,6.81298672936,54.9614716455,52.0457642045,1.75125,1.16445744096
 01/21  02:00:00,93.4125013621,18.4018879509,0.0,0.0,3.49369000822,6.81298672936,51.7257426897,49.9544926897,1.75125,0.02
 01/21  03:00:00,88.9357796475,13.8393391572,0.0,0.0,3.49369000822,6.81298672936,52.5164768049,49.6008349239,1.75125,1.164391881
 01/21  04:00:00,94.2101413205,19.3447362649,0.0,0.0,3.49369000822,6.81298672936,83.7195962917,81.9483462917,1.75125,0.02
 01/21  05:00:00,100.29562829,18.8662298572,0.0,0.0,3.49369000822,6.81298672936,74.550483852,72.779233852,1.75125,0.02
 01/21  06:00:00,96.7203891534,15.5728822739,0.0,0.0,3.49369000822,6.81298672936,81.4827810969,78.567201836,1.75125,1.16432926087
 01/21  07:00:00,125.288215665,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,598.880256576,595.357756576,3.5025,0.02
 01/21  08:00:00,127.592633567,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,543.571765977,538.90462118,3.5025,1.16464479758
 01/21  09:00:00,183.844070364,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,490.899698863,485.042198863,5.8375,0.02
 01/21  10:00:00,200.952353721,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,433.813052446,423.308161098,9.34,1.16489134818
 01/21  11:00:00,225.746320236,30.6498958266,0.0,0.0,62.886420148,41.4019203762,387.94173879,376.269131589,10.5075,1.16510720075
 01/21  12:00:00,256.629179183,30.6498958266,0.0,0.0,62.886420148,41.4019203762,346.010639065,333.1920263,10.5075,2.31111276534
 01/21  13:00:00,236.585124312,30.6498958266,0.0,0.0,62.886420148,41.4019203762,314.033524228,302.360581937,10.5075,1.16544229149
 01/21  14:00:00,233.310679965,30.6498958266,0.0,0.0,62.886420148,41.4019203762,295.017654673,282.198882574,10.5075,2.31127209868
 01/21  15:00:00,229.492155138,30.6498958266,0.0,0.0,62.886420148,41.4019203762,276.536401415,264.863484341,10.5075,1.16541707347
 01/21  16:00:00,226.135618325,30.6498958266,0.0,0.0,62.886420148,41.4019203762,267.430673995,255.757830564,10.5075,1.16534343039
 01/21  17:00:00,226.175480678,30.6498958266,0.0,0.0,62.886420148,41.4019203762,266.775851662,253.957903272,10.5075,2.31044838931
 01/21  18:00:00,239.778608427,30.6498958266,0.0,0.0,62.886420148,41.4019203762,267.660693057,255.987832672,10.5075,1.16536038473
 01/21  19:00:00,225.301866482,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,286.293124557,276.955423735,8.1725,1.165200822
 01/21  20:00:00,179.867511392,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,302.225322905,295.222760021,5.8375,1.16506288429
 01/21  21:00:00,169.615401156,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,307.854520655,300.852217889,5.8375,1.16480276584
 01/21  22:00:00,126.825837607,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,280.106491945,276.583991945,3.5025,0.02
 01/21  23:00:00,77.3919037401,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9158550597,0.0,1.75125,1.1646050597
 01/21  24:00:00,113.040346277,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568587758,0.0,1.75125,1.16443587757
 01/22  01:00:00,82.0471037307,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  02:00:00,84.4708745028,8.82214891928,0.0,0.0,3.49369000822,6.81298672936,16.2482045208,14.4769545208,1.75125,0.02
 01/22  03:00:00,89.064999978,13.4749988298,0.0,0.0,3.49369000822,6.81298672936,29.9819895962,27.0663754733,1.75125,1.16436412294
 01/22  04:00:00,89.2076666283,13.5958865553,0.0,0.0,3.49369000822,6.81298672936,32.7944247798,31.0231747798,1.75125,0.02
 01/22  05:00:00,93.6756504987,11.5263134109,0.0,0.0,3.49369000822,6.81298672936,28.966368419,27.195118419,1.75125,0.02
 01/22  06:00:00,99.9078923881,18.4317452051,0.0,0.0,3.49369000822,6.81298672936,58.9386340393,56.0230500584,1.75125,1.16433398092
 01/22  07:00:00,125.76622236,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,558.548635123,555.026135123,3.5025,0.02
 01/22  08:00:00,127.8769819,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,503.843590758,499.176718514,3.5025,1.16437224369
 01/22  09:00:00,156.548260108,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,425.182248062,421.659748062,3.5025,0.02
 01/22  10:00:00,129.079299591,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,413.577408987,408.910443082,3.5025,1.16446590482
 01/22  11:00:00,163.887810037,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,385.445410249,378.420410249,7.005,0.02
 01/22  12:00:00,195.121816158,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,368.73026935,360.560371651,7.005,1.16489769876
 01/22  13:00:00,202.141805195,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,341.24555893,330.74063086,9.34,1.16492806913
 01/22  14:00:00,199.45673999,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,339.144322678,328.639398178,9.34,1.16492450038
 01/22  15:00:00,195.584510931,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,341.947770074,331.442681417,9.34,1.16508865626
 01/22  16:00:00,192.082482718,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,349.768792296,339.263715422,9.34,1.16507687417
 01/22  17:00:00,192.029486872,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,360.213877311,349.708760759,9.34,1.16511655233
 01/22  18:00:00,177.111496093,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,433.715594368,425.545556389,7.005,1.16503797921
 01/22  19:00:00,183.663708825,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,461.721845694,455.887135466,4.67,1.16471022855
 01/22  20:00:00,163.422065857,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,479.015672485,473.18093463,4.67,1.16473785518
 01/22  21:00:00,154.696118865,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,491.73017947,487.04017947,4.67,0.02
 01/22  22:00:00,140.643036427,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,455.190177688,449.355661735,4.67,1.16451595254
 01/22  23:00:00,76.4158246063,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  24:00:00,126.202884676,13.5354426926,0.0,0.0,3.49369000822,6.81298672936,46.6948950085,43.779307538,1.75125,1.16433747044
 01/23  01:00:00,100.317373843,16.8436054595,0.0,0.0,3.49369000822,9.08398230582,55.9126963963,53.5576963963,2.335,0.02
 01/23  02:00:00,92.0211051899,14.9336618053,0.0,0.0,3.49369000822,9.08398230582,43.7390910718,41.3840910718,2.335,0.02
 01/23  03:00:00,96.1531276296,19.3447362649,0.0,0.0,3.49369000822,9.08398230582,61.5536638869,58.0543455187,2.335,1.16431836822
 01/23  04:00:00,94.0677075759,17.3075653029,0.0,0.0,3.49369000822,9.08398230582,76.4627381122,74.1077381122,2.335,0.02
 01/23  05:00:00,98.4303655308,14.9336618053,0.0,0.0,3.49369000822,9.08398230582,59.3462218381,56.9912218381,2.335,0.02
 01/23  06:00:00,102.124480907,19.3447362649,0.0,0.0,3.49369000822,9.08398230582,71.1545004534,67.6552116811,2.335,1.16428877232
 01/23  07:00:00,139.474395942,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,579.804959482,575.114959482,4.67,0.02
 01/23  08:00:00,141.735639377,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,526.33402049,520.499539202,4.67,1.16448128822
 01/23  09:00:00,211.283551157,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,480.330031318,472.137531318,8.1725,0.02
 01/23  10:00:00,235.372470369,30.6498958266,0.0,0.0,62.886420148,41.4019203762,438.265582338,426.593070848,10.5075,1.16501148999
 01/23  11:00:00,225.545790306,30.6498958266,0.0,0.0,62.886420148,41.4019203762,419.505927633,407.833213835,10.5075,1.16521379782
 01/23  12:00:00,256.510479282,30.6498958266,0.0,0.0,62.886420148,41.4019203762,394.89748755,382.078948128,10.5075,2.31103942191
 01/23  13:00:00,236.380874077,30.6498958266,0.0,0.0,62.886420148,41.4019203762,381.639631352,369.966310316,10.5075,1.16582103562
 01/23  14:00:00,232.948571469,30.6498958266,0.0,0.0,62.886420148,41.4019203762,381.152385752,368.333573578,10.5075,2.31131217387
 01/23  15:00:00,229.141133962,30.6498958266,0.0,0.0,62.886420148,41.4019203762,377.365871075,365.692909347,10.5075,1.16546172809
 01/23  16:00:00,225.752671334,30.6498958266,0.0,0.0,62.886420148,41.4019203762,370.270856933,358.598078735,10.5075,1.16527819794
 01/23  17:00:00,225.76659354,30.6498958266,0.0,0.0,62.886420148,41.4019203762,368.223496636,356.550791602,10.5075,1.1652050338
 01/23  18:00:00,239.306520733,30.6498958266,0.0,0.0,62.886420148,41.4019203762,381.180765778,368.362481033,10.5075,2.31078474523
 01/23  19:00:00,238.744788215,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,396.751697684,386.246593271,9.34,1.16510441276
 01/23  20:00:00,222.514153256,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,404.359470571,393.854542431,9.34,1.16492813961
 01/23  21:00:00,197.533656221,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,417.484715624,408.147150394,8.1725,1.16506522969
 01/23  22:00:00,140.71900088,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,400.683780551,395.993780551,4.67,0.02
 01/23  23:00:00,78.7872300637,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4995373454,0.0,2.335,1.1645373454
 01/23  24:00:00,128.555224113,13.5958865553,0.0,0.0,3.49369000822,9.08398230582,49.5419565644,47.1869565644,2.335,0.02
 01/24  01:00:00,102.670391602,19.1634046767,0.0,0.0,3.49369000822,9.08398230582,68.9913821408,65.4920840836,2.335,1.16429805717
 01/24  02:00:00,92.1834420714,14.9336618053,0.0,0.0,3.49369000822,9.08398230582,61.8376715898,59.4826715898,2.335,0.02
 01/24  03:00:00,94.41974821,17.4888968911,0.0,0.0,3.49369000822,9.08398230582,96.8287868717,94.4737868717,2.335,0.02
 01/24  04:00:00,96.7797070787,19.694081141,0.0,0.0,3.49369000822,9.08398230582,112.735674271,109.236384103,2.335,1.16429016825
 01/24  05:00:00,116.104584837,16.5256911981,0.0,0.0,3.49369000822,9.08398230582,95.5361610155,93.1811610155,2.335,0.02
 01/24  06:00:00,117.992280728,18.7271419745,0.0,0.0,3.49369000822,9.08398230582,124.518226984,122.163226984,2.335,0.02
 01/24  07:00:00,156.172556739,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,637.108622694,631.274336972,4.67,1.16428572167
 01/24  08:00:00,150.75753742,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,582.677169478,577.987169478,4.67,0.02
 01/24  09:00:00,211.32923519,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,532.815939481,523.478660437,8.1725,1.16477904342
 01/24  10:00:00,235.177675346,30.6498958266,0.0,0.0,62.886420148,41.4019203762,480.591007211,468.918658695,10.5075,1.16484851589
 01/24  11:00:00,225.374476085,30.6498958266,0.0,0.0,62.886420148,41.4019203762,445.278035102,433.605438411,10.5075,1.16509669047
 01/24  12:00:00,256.406587599,30.6498958266,0.0,0.0,62.886420148,41.4019203762,409.775021781,398.102077641,10.5075,1.16544413955
 01/24  13:00:00,236.157406468,30.6498958266,0.0,0.0,62.886420148,41.4019203762,389.54873699,376.729768,10.5075,2.31146899065
 01/24  14:00:00,232.674120675,30.6498958266,0.0,0.0,62.886420148,41.4019203762,375.956234978,364.283161662,10.5075,1.16557331659
 01/24  15:00:00,228.894543296,30.6498958266,0.0,0.0,62.886420148,41.4019203762,367.001388633,354.183073133,10.5075,2.31081549912
 01/24  16:00:00,225.494821666,30.6498958266,0.0,0.0,62.886420148,41.4019203762,357.761765897,346.089077907,10.5075,1.16518798925
 01/24  17:00:00,225.505752732,30.6498958266,0.0,0.0,62.886420148,41.4019203762,370.90525763,359.232356027,10.5075,1.16540160345
 01/24  18:00:00,239.054257118,30.6498958266,0.0,0.0,62.886420148,41.4019203762,396.79589149,385.123042647,10.5075,1.16534884261
 01/24  19:00:00,238.609953797,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,423.685536276,413.1803899,9.34,1.16514637575
 01/24  20:00:00,215.767009909,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,468.513042437,458.00799189,9.34,1.16505054745
 01/24  21:00:00,191.155204481,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,512.030828032,502.693345961,8.1725,1.16498207065
 01/24  22:00:00,135.878028105,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,515.752531195,509.917877603,4.67,1.16465359145
 01/24  23:00:00,85.7516705965,7.34510460166,0.0,0.0,3.49369000822,9.08398230582,34.6954346107,31.1958999712,2.335,1.16453463958
 01/24  24:00:00,129.450551861,14.5637605543,0.0,0.0,3.49369000822,9.08398230582,65.4597778454,63.1047778454,2.335,0.02
 01/25  01:00:00,101.629218199,18.4317452051,0.0,0.0,3.49369000822,9.08398230582,102.930025487,100.575025487,2.335,0.02
 01/25  02:00:00,95.4864621141,18.4018879509,0.0,0.0,3.49369000822,9.08398230582,103.809403249,100.310079479,2.335,1.16432377069
 01/25  03:00:00,92.4276860085,15.3714527587,0.0,0.0,3.49369000822,9.08398230582,86.6804716314,84.3254716314,2.335,0.02
 01/25  04:00:00,96.3527233082,19.5668031981,0.0,0.0,3.49369000822,9.08398230582,117.970274405,115.615274405,2.335,0.02
 01/25  05:00:00,103.610234746,19.9496943051,0.0,0.0,3.49369000822,9.08398230582,115.295316147,111.796026405,2.335,1.16428974148
 01/25  06:00:00,99.1114278371,15.8873882101,0.0,0.0,3.49369000822,9.08398230582,90.3182386607,87.9632386607,2.335,0.02
 01/25  07:00:00,139.410486831,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,605.42601602,600.73601602,4.67,0.02
 01/25  08:00:00,141.724914055,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,537.024782739,531.19023655,4.67,1.16454618928
 01/25  09:00:00,211.281000606,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,488.02305955,479.83055955,8.1725,0.02
 01/25  10:00:00,235.378309772,30.6498958266,0.0,0.0,62.886420148,41.4019203762,446.456206162,434.783711823,10.5075,1.16499433902
 01/25  11:00:00,225.497249801,30.6498958266,0.0,0.0,62.886420148,41.4019203762,423.637312957,411.964659221,10.5075,1.16515373658
 01/25  12:00:00,256.486936462,30.6498958266,0.0,0.0,62.886420148,41.4019203762,401.135940174,388.317338059,10.5075,2.31110211495
 01/25  13:00:00,236.364423748,30.6498958266,0.0,0.0,62.886420148,41.4019203762,382.319638697,370.646476518,10.5075,1.16566217891
 01/25  14:00:00,232.938110162,30.6498958266,0.0,0.0,62.886420148,41.4019203762,369.145841005,356.326974457,10.5075,2.31136654789
 01/25  15:00:00,229.155125077,30.6498958266,0.0,0.0,62.886420148,41.4019203762,359.509804176,347.836936561,10.5075,1.16536761542
 01/25  16:00:00,225.77919144,30.6498958266,0.0,0.0,62.886420148,41.4019203762,351.185439574,339.512728971,10.5075,1.16521060294
 01/25  17:00:00,225.804366179,30.6498958266,0.0,0.0,62.886420148,41.4019203762,362.87362969,350.055382794,10.5075,2.31074689625
 01/25  18:00:00,239.322353373,30.6498958266,0.0,0.0,62.886420148,41.4019203762,379.776468811,368.103683944,10.5075,1.16528486705
 01/25  19:00:00,238.73902517,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,397.905624065,387.400565967,9.34,1.16505809868
 01/25  20:00:00,222.480642512,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,412.438002837,401.933080012,9.34,1.16492282424
 01/25  21:00:00,197.481232301,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,426.072273036,416.734706292,8.1725,1.16506674394
 01/25  22:00:00,140.688432162,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,409.069231278,403.234425873,4.67,1.1648054051
 01/25  23:00:00,78.739692914,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  24:00:00,129.461603027,14.5163419287,0.0,0.0,3.49369000822,9.08398230582,52.5765727321,49.0771853692,2.335,1.16438736291
 01/26  01:00:00,102.830450472,19.3447362649,0.0,0.0,3.49369000822,9.08398230582,66.2719026336,63.9169026336,2.335,0.02
 01/26  02:00:00,90.3376512442,13.0778224315,0.0,0.0,3.49369000822,9.08398230582,55.1860566058,52.8310566058,2.335,0.02
 01/26  03:00:00,96.1433173996,19.1634046767,0.0,0.0,3.49369000822,9.08398230582,94.3494356093,90.8501132845,2.335,1.16432232484
 01/26  04:00:00,96.5387378932,19.3447362649,0.0,0.0,3.49369000822,9.08398230582,87.933434177,85.578434177,2.335,0.02
 01/26  05:00:00,96.8599321618,13.0778224315,0.0,0.0,3.49369000822,9.08398230582,66.0480593279,63.6930593279,2.335,0.02
 01/26  06:00:00,103.161976596,20.0920884892,0.0,0.0,3.49369000822,9.08398230582,110.83097127,108.47597127,2.335,0.02
 01/26  07:00:00,139.734406937,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,578.665156393,572.830857071,4.67,1.16429932121
 01/26  08:00:00,141.784909023,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,520.97462946,516.28462946,4.67,0.02
 01/26  09:00:00,211.3336725,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,472.754834678,463.417666326,8.1725,1.16466835124
 01/26  10:00:00,235.506139151,30.6498958266,0.0,0.0,62.886420148,41.4019203762,422.035578675,410.36321715,10.5075,1.16486152512
 01/26  11:00:00,225.709832244,30.6498958266,0.0,0.0,62.886420148,41.4019203762,399.505512564,387.832945595,10.5075,1.16506696844
 01/26  12:00:00,256.592834234,30.6498958266,0.0,0.0,62.886420148,41.4019203762,384.133276192,371.314684214,10.5075,2.31109197821
 01/26  13:00:00,236.530492569,30.6498958266,0.0,0.0,62.886420148,41.4019203762,372.498610925,360.825427609,10.5075,1.16568331682
 01/26  14:00:00,233.163195319,30.6498958266,0.0,0.0,62.886420148,41.4019203762,366.428657322,353.609755999,10.5075,2.31140132205
 01/26  15:00:00,229.336520078,30.6498958266,0.0,0.0,62.886420148,41.4019203762,363.040268134,351.367436906,10.5075,1.16533122752
 01/26  16:00:00,225.938186343,30.6498958266,0.0,0.0,62.886420148,41.4019203762,357.273737158,345.601087319,10.5075,1.16514983895
 01/26  17:00:00,225.950806015,30.6498958266,0.0,0.0,62.886420148,41.4019203762,357.600982878,345.928122419,10.5075,1.16536045956
 01/26  18:00:00,239.505888853,30.6498958266,0.0,0.0,62.886420148,41.4019203762,362.401582715,349.583541594,10.5075,2.31054112046
 01/26  19:00:00,238.868097518,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,371.054291848,360.54904467,9.34,1.16524717855
 01/26  20:00:00,222.664408299,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,378.657122161,368.152089401,9.34,1.1650327598
 01/26  21:00:00,197.698684521,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,389.847027096,380.509576347,8.1725,1.16495074914
 01/26  22:00:00,140.814766507,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,371.708764743,367.018764743,4.67,0.02
 01/26  23:00:00,78.9981087331,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49953669993,0.0,2.335,1.16453669993
 01/26  24:00:00,123.98044908,8.94303664474,0.0,0.0,3.49369000822,9.08398230582,26.5126960284,24.1576960284,2.335,0.02
 01/27  01:00:00,100.57298114,17.0249370476,0.0,0.0,3.49369000822,9.08398230582,54.4949640757,50.9956715717,2.335,1.16429250404
 01/27  02:00:00,94.7289075111,17.3075653029,0.0,0.0,3.49369000822,9.08398230582,63.0607909516,60.7057909516,2.335,0.02
 01/27  03:00:00,92.0983182509,14.9336618053,0.0,0.0,3.49369000822,9.08398230582,55.9601813976,53.6051813976,2.335,0.02
 01/27  04:00:00,96.1280581644,19.3447362649,0.0,0.0,3.49369000822,9.08398230582,74.0812999384,70.5820648606,2.335,1.16423507782
 01/27  05:00:00,116.883206512,17.6613496124,0.0,0.0,3.49369000822,9.08398230582,92.477771647,90.122771647,2.335,0.02
 01/27  06:00:00,116.288144335,16.7025833529,0.0,0.0,3.49369000822,9.08398230582,100.996456391,98.6414563911,2.335,0.02
 01/27  07:00:00,155.92111731,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,646.317302279,641.627302279,4.67,0.02
 01/27  08:00:00,150.763687945,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,599.286005324,593.451465368,4.67,1.1645399562
 01/27  09:00:00,211.328155961,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,547.807691836,538.470522012,8.1725,1.16466982493
 01/27  10:00:00,235.103083166,30.6498958266,0.0,0.0,62.886420148,41.4019203762,494.224180786,482.551727174,10.5075,1.16495361153
 01/27  11:00:00,225.360457231,30.6498958266,0.0,0.0,62.886420148,41.4019203762,466.452536546,454.779786934,10.5075,1.16524961145
 01/27  12:00:00,256.39559812,30.6498958266,0.0,0.0,62.886420148,41.4019203762,435.81136335,424.138183032,10.5075,1.16568031764
 01/27  13:00:00,236.08293565,30.6498958266,0.0,0.0,62.886420148,41.4019203762,414.279058313,401.46028216,10.5075,2.31127615379
 01/27  14:00:00,232.63812489,30.6498958266,0.0,0.0,62.886420148,41.4019203762,392.968510035,381.295529016,10.5075,1.16548101883
 01/27  15:00:00,228.865820928,30.6498958266,0.0,0.0,62.886420148,41.4019203762,383.980662959,371.162526886,10.5075,2.31063607299
 01/27  16:00:00,225.452504133,30.6498958266,0.0,0.0,62.886420148,41.4019203762,379.405215123,367.732336871,10.5075,1.16537825265
 01/27  17:00:00,225.459484684,30.6498958266,0.0,0.0,62.886420148,41.4019203762,389.445730148,377.772912363,10.5075,1.16531778501
 01/27  18:00:00,239.019801022,30.6498958266,0.0,0.0,62.886420148,41.4019203762,408.579489341,396.906721774,10.5075,1.16526756664
 01/27  19:00:00,238.602089735,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,437.11751736,426.612450486,9.34,1.16506687398
 01/27  20:00:00,215.746760097,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,462.294348853,451.789375926,9.34,1.1649729272
 01/27  21:00:00,191.153962616,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,481.13755897,471.800152343,8.1725,1.16490662628
 01/27  22:00:00,135.885868968,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,488.48147795,482.646731671,4.67,1.16474627905
 01/27  23:00:00,85.7895006831,7.34510460166,0.0,0.0,3.49369000822,9.08398230582,33.5413403422,31.1863403422,2.335,0.02
 01/27  24:00:00,129.64230075,14.7523302171,0.0,0.0,3.49369000822,9.08398230582,70.9814843271,67.4820797415,2.335,1.1644045856
 01/28  01:00:00,99.3513977973,18.4317452051,0.0,0.0,3.49369000822,6.81298672936,107.183314968,105.412064968,1.75125,0.02
 01/28  02:00:00,93.9214328802,19.10945657,0.0,0.0,3.49369000822,6.81298672936,110.322754709,107.407048513,1.75125,1.16445619693
 01/28  03:00:00,91.2999563578,16.5212517647,0.0,0.0,3.49369000822,6.81298672936,97.5224707342,95.7512207342,1.75125,0.02
 01/28  04:00:00,96.3637537706,21.8760621457,0.0,0.0,3.49369000822,6.81298672936,142.480983309,139.565619074,1.75125,1.16411423504
 01/28  05:00:00,102.787688327,21.4254510143,0.0,0.0,3.49369000822,6.81298672936,134.611995702,132.840745702,1.75125,0.02
 01/28  06:00:00,98.7117317624,17.7999098288,0.0,0.0,3.49369000822,6.81298672936,113.660255613,111.889005613,1.75125,0.02
 01/28  07:00:00,125.140082705,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,640.823768279,636.156955433,3.5025,1.16431284588
 01/28  08:00:00,127.449132528,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,574.859885398,571.337385398,3.5025,0.02
 01/28  09:00:00,183.773757192,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,529.032150277,522.029853543,5.8375,1.16479673424
 01/28  10:00:00,200.752726861,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,479.330379259,468.825538629,9.34,1.16484062966
 01/28  11:00:00,225.424260399,30.6498958266,0.0,0.0,62.886420148,41.4019203762,440.416897183,428.744183475,10.5075,1.1652137081
 01/28  12:00:00,256.458629242,30.6498958266,0.0,0.0,62.886420148,41.4019203762,402.275174902,390.602221304,10.5075,1.16545359793
 01/28  13:00:00,236.336032407,30.6498958266,0.0,0.0,62.886420148,41.4019203762,367.964906755,355.146041806,10.5075,2.3113649492
 01/28  14:00:00,232.93897839,30.6498958266,0.0,0.0,62.886420148,41.4019203762,341.526916218,329.853879562,10.5075,1.16553665568
 01/28  15:00:00,229.174070536,30.6498958266,0.0,0.0,62.886420148,41.4019203762,319.692868695,306.874663377,10.5075,2.3107053181
 01/28  16:00:00,225.822603448,30.6498958266,0.0,0.0,62.886420148,41.4019203762,302.055767765,290.383006421,10.5075,1.16526134419
 01/28  17:00:00,225.90458865,30.6498958266,0.0,0.0,62.886420148,41.4019203762,291.01304509,279.34036686,10.5075,1.16517823018
 01/28  18:00:00,239.527058066,30.6498958266,0.0,0.0,62.886420148,41.4019203762,295.796572357,284.12370528,10.5075,1.16536707645
 01/28  19:00:00,225.152570593,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,322.448211903,311.965220879,8.1725,2.31049102405
 01/28  20:00:00,179.684669671,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,330.786749144,323.784301447,5.8375,1.16494769689
 01/28  21:00:00,169.366814187,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,326.989077047,321.131577047,5.8375,0.02
 01/28  22:00:00,126.686716433,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,302.211860912,297.544694916,3.5025,1.16466599623
 01/28  23:00:00,77.1120763853,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91580692981,0.0,1.75125,1.16455692981
 01/28  24:00:00,112.901841962,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  01:00:00,90.6222939347,8.82214891928,0.0,0.0,3.49369000822,6.81298672936,22.3654665066,19.449900575,1.75125,1.16431593163
 01/29  02:00:00,85.9186588891,10.5148468222,0.0,0.0,3.49369000822,6.81298672936,31.0179299648,29.2466799648,1.75125,0.02
 01/29  03:00:00,94.4347683215,19.3447362649,0.0,0.0,3.49369000822,6.81298672936,55.547331577,53.776081577,1.75125,0.02
 01/29  04:00:00,92.0833418573,17.3075653029,0.0,0.0,3.49369000822,6.81298672936,78.6868290511,75.771268164,1.75125,1.16431088707
 01/29  05:00:00,97.4752789756,16.1719068886,0.0,0.0,3.49369000822,6.81298672936,80.3868842653,78.6156342653,1.75125,0.02
 01/29  06:00:00,102.241008854,21.5181479092,0.0,0.0,3.49369000822,6.81298672936,139.376098301,137.604848301,1.75125,0.02
 01/29  07:00:00,125.47499555,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,718.493157706,713.826337911,3.5025,1.1643197955
 01/29  08:00:00,127.407774918,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,685.070560372,681.548060372,3.5025,0.02
 01/29  09:00:00,156.264024405,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,603.356821728,598.689899624,3.5025,1.16442210466
 01/29  10:00:00,128.396310751,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,583.949254327,580.426754327,3.5025,0.02
 01/29  11:00:00,163.246993561,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,545.653198366,537.483336114,7.005,1.16486225149
 01/29  12:00:00,194.809575079,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,537.756740126,529.586745319,7.005,1.1649948067
 01/29  13:00:00,201.841911388,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,500.735923656,490.230843079,9.34,1.16508057646
 01/29  14:00:00,198.898472252,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,486.88317265,476.378090471,9.34,1.16508217983
 01/29  15:00:00,195.180594371,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,479.168393084,468.663382951,9.34,1.16501013293
 01/29  16:00:00,191.770820382,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,472.729501208,462.224492595,9.34,1.165008613
 01/29  17:00:00,191.77920624,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,473.062393544,462.557329641,9.34,1.16506390289
 01/29  18:00:00,176.904188898,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,552.876036169,544.706061105,7.005,1.16497506365
 01/29  19:00:00,183.597350393,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,576.867009851,571.03222747,4.67,1.16478238075
 01/29  20:00:00,163.473051667,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,593.354599801,588.664599801,4.67,0.02
 01/29  21:00:00,154.568215482,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,603.542938558,597.708264436,4.67,1.16467412283
 01/29  22:00:00,140.601022919,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,571.497530058,565.663024188,4.67,1.16450586956
 01/29  23:00:00,83.4201474401,7.34510460166,0.0,0.0,3.49369000822,6.81298672936,32.5033499811,30.7320999811,1.75125,0.02
 01/29  24:00:00,127.347726869,14.7523302171,0.0,0.0,3.49369000822,6.81298672936,70.1194477141,68.3481977141,1.75125,0.02
 01/30  01:00:00,102.814314836,19.6699902884,0.0,0.0,3.49369000822,9.08398230582,129.34851157,125.84922479,2.335,1.16428678061
 01/30  02:00:00,97.4157095182,20.4052693114,0.0,0.0,3.49369000822,9.08398230582,141.840596959,139.485596959,2.335,0.02
 01/30  03:00:00,94.7586980329,17.7999098288,0.0,0.0,3.49369000822,9.08398230582,132.46792253,130.11292253,2.335,0.02
 01/30  04:00:00,98.6679968316,22.0744308101,0.0,0.0,3.49369000822,9.08398230582,181.188036797,177.68873766,2.335,1.16429913699
 01/30  05:00:00,104.942712032,21.4254510143,0.0,0.0,3.49369000822,9.08398230582,173.024928063,170.669928063,2.335,0.02
 01/30  06:00:00,100.849484463,17.7999098288,0.0,0.0,3.49369000822,9.08398230582,148.868267684,146.513267684,2.335,0.02
 01/30  07:00:00,139.244462015,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,723.436559591,717.602310519,4.67,1.16424907147
 01/30  08:00:00,141.55768256,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,667.222753973,662.532753973,4.67,0.02
 01/30  09:00:00,211.220782199,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,626.320639941,616.983413703,8.1725,1.16472623808
 01/30  10:00:00,235.165533361,30.6498958266,0.0,0.0,62.886420148,41.4019203762,585.982287313,574.309819652,10.5075,1.1649676611
 01/30  11:00:00,225.279702962,30.6498958266,0.0,0.0,62.886420148,41.4019203762,563.105331142,551.432609624,10.5075,1.16522151799
 01/30  12:00:00,256.334368581,30.6498958266,0.0,0.0,62.886420148,41.4019203762,534.304328049,522.631252608,10.5075,1.16557544097
 01/30  13:00:00,236.093757559,30.6498958266,0.0,0.0,62.886420148,41.4019203762,515.197494377,502.378608694,10.5075,2.31138568291
 01/30  14:00:00,232.528865916,30.6498958266,0.0,0.0,62.886420148,41.4019203762,499.675786508,486.857060184,10.5075,2.31122632313
 01/30  15:00:00,228.759206331,30.6498958266,0.0,0.0,62.886420148,41.4019203762,489.596505972,477.923759158,10.5075,1.16524681381
 01/30  16:00:00,225.34483556,30.6498958266,0.0,0.0,62.886420148,41.4019203762,484.195355452,472.522510379,10.5075,1.16534507316
 01/30  17:00:00,225.347977218,30.6498958266,0.0,0.0,62.886420148,41.4019203762,495.930392659,484.257610903,10.5075,1.16528175617
 01/30  18:00:00,238.909296243,30.6498958266,0.0,0.0,62.886420148,41.4019203762,520.873604734,509.200876198,10.5075,1.16522853596
 01/30  19:00:00,238.565854072,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,546.393608743,534.743115296,9.34,2.31049344675
 01/30  20:00:00,222.256290696,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,563.555689261,553.050724979,9.34,1.16496428169
 01/30  21:00:00,197.214485461,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,584.448572128,575.111187418,8.1725,1.16488471077
 01/30  22:00:00,140.593994571,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,571.645944811,566.955944811,4.67,0.02
 01/30  23:00:00,86.649627161,8.32593642671,0.0,0.0,3.49369000822,9.08398230582,38.75633914,35.2567975156,2.335,1.1645416244
 01/30  24:00:00,132.876227677,18.1080194328,0.0,0.0,3.49369000822,9.08398230582,124.432598591,122.077598591,2.335,0.02
 01/31  01:00:00,105.098995634,22.052255309,0.0,0.0,3.49369000822,9.08398230582,171.758417787,169.403417787,2.335,0.02
 01/31  02:00:00,94.7045979293,17.7758932804,0.0,0.0,3.49369000822,9.08398230582,158.355736054,154.856412259,2.335,1.16432379524
 01/31  03:00:00,97.6067794864,21.1315824962,0.0,0.0,3.49369000822,9.08398230582,213.793380266,211.438380266,2.335,0.02
 01/31  04:00:00,99.1925564277,22.3923158766,0.0,0.0,3.49369000822,9.08398230582,230.009811869,227.654811869,2.335,0.02
 01/31  05:00:00,117.10009299,17.7758932804,0.0,0.0,3.49369000822,9.08398230582,190.524903974,187.025609245,2.335,1.16429472953
 01/31  06:00:00,119.954640203,21.1315824962,0.0,0.0,3.49369000822,9.08398230582,244.445055617,242.090055617,2.335,0.02
 01/31  07:00:00,156.084073408,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,826.584497212,821.894497212,4.67,0.02
 01/31  08:00:00,150.626472878,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,768.7049497,762.870471072,4.67,1.16447862734
 01/31  09:00:00,211.290703853,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,704.838843225,695.501564685,8.1725,1.16477854008
 01/31  10:00:00,235.141358289,30.6498958266,0.0,0.0,62.886420148,41.4019203762,628.635522381,616.963124188,10.5075,1.16489819299
 01/31  11:00:00,225.262838238,30.6498958266,0.0,0.0,62.886420148,41.4019203762,575.726688767,564.053990969,10.5075,1.16519779729
 01/31  12:00:00,256.328226261,30.6498958266,0.0,0.0,62.886420148,41.4019203762,534.462037178,522.788904398,10.5075,1.16563277944
 01/31  13:00:00,236.094624992,30.6498958266,0.0,0.0,62.886420148,41.4019203762,513.701655891,500.88296604,10.5075,2.31118985082
 01/31  14:00:00,232.534988008,30.6498958266,0.0,0.0,62.886420148,41.4019203762,490.026959415,478.35366,10.5075,1.16579941507
 01/31  15:00:00,228.764489868,30.6498958266,0.0,0.0,62.886420148,41.4019203762,473.710589923,460.892526013,10.5075,2.31056391002
 01/31  16:00:00,225.353526827,30.6498958266,0.0,0.0,62.886420148,41.4019203762,460.023984318,448.351138,10.5075,1.16534631776
 01/31  17:00:00,225.362698958,30.6498958266,0.0,0.0,62.886420148,41.4019203762,461.502497916,449.829709381,10.5075,1.16528853537
 01/31  18:00:00,235.535909991,30.6498958266,0.0,0.0,62.886420148,41.4019203762,481.306003289,469.633262383,10.5075,1.16524090608
 01/31  19:00:00,238.574118673,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,509.149503325,498.644198562,9.34,1.16530476319
 01/31  20:00:00,215.704811541,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,528.57387827,518.068927969,9.34,1.16495030049
 01/31  21:00:00,191.073522519,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,545.755960231,536.418573891,8.1725,1.1648863403
 01/31  22:00:00,135.859426923,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,529.035189404,523.200461573,4.67,1.16472783129
 01/31  23:00:00,86.6916299443,8.36369008265,0.0,0.0,3.49369000822,9.08398230582,37.5415915085,35.1865915085,2.335,0.02
 01/31  24:00:00,129.606100783,14.7523302171,0.0,0.0,3.49369000822,9.08398230582,72.9190568922,69.4196576825,2.335,1.16439920966
 02/01  01:00:00,101.834106183,18.7271419745,0.0,0.0,3.49369000822,9.08398230582,127.507920604,125.152920604,2.335,0.02
 02/01  02:00:00,98.5715598234,21.6031630511,0.0,0.0,3.49369000822,9.08398230582,162.044701817,159.689701817,2.335,0.02
 02/01  03:00:00,95.3576160869,18.3950158221,0.0,0.0,3.49369000822,9.08398230582,148.253641962,144.754314816,2.335,1.16432714608
 02/01  04:00:00,97.68290187,21.1315824962,0.0,0.0,3.49369000822,9.08398230582,189.753930386,187.398930386,2.335,0.02
 02/01  05:00:00,105.226825063,21.7731933349,0.0,0.0,3.49369000822,9.08398230582,192.669079062,190.314079062,2.335,0.02
 02/01  06:00:00,101.436713003,18.3950158221,0.0,0.0,3.49369000822,9.08398230582,169.529637141,166.030346314,2.335,1.16429082718
 02/01  07:00:00,139.211870202,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,750.9724273,746.2824273,4.67,0.02
 02/01  08:00:00,138.153622009,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,679.38836408,673.553773988,4.67,1.16459009151
 02/01  09:00:00,211.21877364,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,617.119154822,608.926654822,8.1725,0.02
 02/01  10:00:00,235.162990703,30.6498958266,0.0,0.0,62.886420148,41.4019203762,544.414084869,532.741667082,10.5075,1.16491778654
 02/01  11:00:00,225.297637105,30.6498958266,0.0,0.0,62.886420148,41.4019203762,491.179022637,479.506439663,10.5075,1.16508297409
 02/01  12:00:00,256.366324053,30.6498958266,0.0,0.0,62.886420148,41.4019203762,438.479958329,425.661139703,10.5075,2.31131862655
 02/01  13:00:00,236.157852943,30.6498958266,0.0,0.0,62.886420148,41.4019203762,405.072471879,393.399362458,10.5075,1.16560942172
 02/01  14:00:00,232.652758017,30.6498958266,0.0,0.0,62.886420148,41.4019203762,385.153810166,372.335033325,10.5075,2.31127684017
 02/01  15:00:00,228.861778184,30.6498958266,0.0,0.0,62.886420148,41.4019203762,368.601634587,356.928806295,10.5075,1.16532829253
 02/01  16:00:00,225.449642597,30.6498958266,0.0,0.0,62.886420148,41.4019203762,366.65783582,354.985160515,10.5075,1.16517530505
