Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/01  17:00:00,225.458119968,30.6498958266,0.0,0.0,62.886420148,41.4019203762,381.349647066,368.531454246,10.5075,2.31069282022
 02/01  18:00:00,235.628702597,30.6498958266,0.0,0.0,62.886420148,41.4019203762,397.082619383,385.409854621,10.5075,1.16526476171
 02/01  19:00:00,238.604283024,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,417.33143883,406.826134669,9.34,1.16530416131
 02/01  20:00:00,222.366900469,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,433.992937572,423.488027826,9.34,1.16490974648
 02/01  21:00:00,197.325808538,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,450.173437115,440.835878217,8.1725,1.16505889788
 02/01  22:00:00,140.631680891,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,427.654121729,421.819321527,4.67,1.16480020215
 02/01  23:00:00,78.6401900419,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  24:00:00,130.897354328,15.983958626,0.0,0.0,3.49369000822,9.08398230582,52.68746692,49.1880841992,2.335,1.16438272087
 02/02  01:00:00,101.825338716,18.4317452051,0.0,0.0,3.49369000822,9.08398230582,57.7789246637,55.4239246637,2.335,0.02
 02/02  02:00:00,90.8290371167,13.8094819031,0.0,0.0,3.49369000822,9.08398230582,47.4658187724,45.1108187724,2.335,0.02
 02/02  03:00:00,96.2625630292,19.3447362649,0.0,0.0,3.49369000822,9.08398230582,89.0547961506,85.5554990116,2.335,1.16429713895
 02/02  04:00:00,95.3520475986,18.4317452051,0.0,0.0,3.49369000822,9.08398230582,74.1371371649,71.7821371649,2.335,0.02
 02/02  05:00:00,97.5057025457,13.8094819031,0.0,0.0,3.49369000822,9.08398230582,71.7221222056,69.3671222056,2.335,0.02
 02/02  06:00:00,102.626849246,19.6542975357,0.0,0.0,3.49369000822,9.08398230582,109.081775699,106.726775699,2.335,0.02
 02/02  07:00:00,139.691522234,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,595.334790257,589.500492708,4.67,1.16429754882
 02/02  08:00:00,138.278680878,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,544.642066476,539.952066476,4.67,0.02
 02/02  09:00:00,211.260890605,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,501.439127868,492.101955879,8.1725,1.16467198937
 02/02  10:00:00,235.28571729,30.6498958266,0.0,0.0,62.886420148,41.4019203762,445.783240338,434.110869937,10.5075,1.16487040131
 02/02  11:00:00,225.426518431,30.6498958266,0.0,0.0,62.886420148,41.4019203762,409.551743514,397.879162033,10.5075,1.16508148109
 02/02  12:00:00,256.447002484,30.6498958266,0.0,0.0,62.886420148,41.4019203762,373.719629851,360.900989216,10.5075,2.31114063566
 02/02  13:00:00,236.269279908,30.6498958266,0.0,0.0,62.886420148,41.4019203762,350.832523847,339.15930803,10.5075,1.16571581643
 02/02  14:00:00,232.82152648,30.6498958266,0.0,0.0,62.886420148,41.4019203762,338.131750354,325.313127575,10.5075,2.31112277932
 02/02  15:00:00,229.04857321,30.6498958266,0.0,0.0,62.886420148,41.4019203762,327.7248012,316.051924975,10.5075,1.1653762251
 02/02  16:00:00,225.665877278,30.6498958266,0.0,0.0,62.886420148,41.4019203762,330.184257209,318.511558822,10.5075,1.16519838699
 02/02  17:00:00,225.66306445,30.6498958266,0.0,0.0,62.886420148,41.4019203762,351.853518839,340.180604078,10.5075,1.16541476076
 02/02  18:00:00,235.794617136,30.6498958266,0.0,0.0,62.886420148,41.4019203762,379.285688326,366.467525999,10.5075,2.31066232712
 02/02  19:00:00,238.670769543,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,403.528076611,393.022762212,9.34,1.16531439915
 02/02  20:00:00,222.398422443,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,424.701381373,414.196278523,9.34,1.16510285045
 02/02  21:00:00,197.390540349,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,444.891701153,435.554176474,8.1725,1.1650246786
 02/02  22:00:00,140.652141178,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,426.417598636,421.727598636,4.67,0.02
 02/02  23:00:00,78.6783718881,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49953143287,0.0,2.335,1.16453143287
 02/02  24:00:00,130.579641569,15.665045067,0.0,0.0,3.49369000822,9.08398230582,54.2710179537,51.9160179537,2.335,0.02
 02/03  01:00:00,101.869915553,18.4317452051,0.0,0.0,3.49369000822,9.08398230582,70.6924237073,67.1931344461,2.335,1.16428926114
 02/03  02:00:00,91.1919583463,13.9908134913,0.0,0.0,3.49369000822,9.08398230582,59.4428184045,57.0878184045,2.335,0.02
 02/03  03:00:00,96.0957286099,19.1634046767,0.0,0.0,3.49369000822,9.08398230582,92.5153100585,90.1603100585,2.335,0.02
 02/03  04:00:00,95.5700801149,18.4317452051,0.0,0.0,3.49369000822,9.08398230582,92.493227609,88.9939355305,2.335,1.1642920785
 02/03  05:00:00,113.60803222,13.9908134913,0.0,0.0,3.49369000822,9.08398230582,76.9210764104,74.5660764104,2.335,0.02
 02/03  06:00:00,119.607626477,20.3132036827,0.0,0.0,3.49369000822,9.08398230582,124.627018002,122.272018002,2.335,0.02
 02/03  07:00:00,156.207225959,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,614.821313196,608.987060219,4.67,1.16425297708
 02/03  08:00:00,147.383882049,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,563.317022919,558.627022919,4.67,0.02
 02/03  09:00:00,211.332170365,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,515.776750327,506.439494973,8.1725,1.16475535366
 02/03  10:00:00,235.201721051,30.6498958266,0.0,0.0,62.886420148,41.4019203762,453.129619632,441.457074978,10.5075,1.16504465466
 02/03  11:00:00,225.375280139,30.6498958266,0.0,0.0,62.886420148,41.4019203762,410.112667463,398.440078952,10.5075,1.16508851092
 02/03  12:00:00,256.412951231,30.6498958266,0.0,0.0,62.886420148,41.4019203762,367.033576116,355.36063015,10.5075,1.16544596599
 02/03  13:00:00,236.199089773,30.6498958266,0.0,0.0,62.886420148,41.4019203762,343.021967207,330.202968454,10.5075,2.31149875272
 02/03  14:00:00,232.755111608,30.6498958266,0.0,0.0,62.886420148,41.4019203762,327.008218843,315.335121303,10.5075,1.16559754013
 02/03  15:00:00,229.007778613,30.6498958266,0.0,0.0,62.886420148,41.4019203762,315.439551405,302.62116956,10.5075,2.31088184498
 02/03  16:00:00,225.639783136,30.6498958266,0.0,0.0,62.886420148,41.4019203762,319.633736401,307.961006937,10.5075,1.16522946412
 02/03  17:00:00,225.652899913,30.6498958266,0.0,0.0,62.886420148,41.4019203762,343.740849678,332.068181287,10.5075,1.16516839053
 02/03  18:00:00,235.796165415,30.6498958266,0.0,0.0,62.886420148,41.4019203762,371.44432245,359.771417035,10.5075,1.16540541414
 02/03  19:00:00,238.675813072,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,398.451109753,386.800831987,9.34,2.31027776667
 02/03  20:00:00,215.835852672,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,417.619726542,408.259726542,9.34,0.02
 02/03  21:00:00,191.214719454,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,439.505547628,430.167992581,8.1725,1.16505504739
 02/03  22:00:00,135.902114861,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,428.67854932,422.843819138,4.67,1.16473018192
 02/03  23:00:00,80.8438849959,2.20553722982,0.0,0.0,3.49369000822,9.08398230582,10.5873764713,7.08787879162,2.335,1.16449767972
 02/03  24:00:00,131.158830769,16.2345993316,0.0,0.0,3.49369000822,9.08398230582,62.4708052443,60.1158052443,2.335,0.02
 02/04  01:00:00,95.1909808464,13.9908134913,0.0,0.0,3.49369000822,6.81298672936,61.1657817232,58.2500609239,1.75125,1.16447079929
 02/04  02:00:00,93.7889329639,19.1634046767,0.0,0.0,3.49369000822,6.81298672936,99.8336955473,98.0624455473,1.75125,0.02
 02/04  03:00:00,93.2610112602,18.4317452051,0.0,0.0,3.49369000822,6.81298672936,98.9096956051,97.1384456051,1.75125,0.02
 02/04  04:00:00,90.2891976338,15.4796557939,0.0,0.0,3.49369000822,6.81298672936,90.9900105227,88.0744103744,1.75125,1.1643501483
 02/04  05:00:00,102.439256041,21.3608328694,0.0,0.0,3.49369000822,6.81298672936,129.777866728,128.006616728,1.75125,0.02
 02/04  06:00:00,101.720079532,20.7610179429,0.0,0.0,3.49369000822,6.81298672936,118.585937433,116.814687433,1.75125,0.02
 02/04  07:00:00,125.468636537,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,609.326899183,604.660027375,3.5025,1.16437180795
 02/04  08:00:00,124.058869176,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,555.801500682,552.279000682,3.5025,0.02
 02/04  09:00:00,183.777574232,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,519.80915136,512.806862185,5.8375,1.16478917464
 02/04  10:00:00,200.755101746,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,465.544180705,455.039358849,9.34,1.16482185652
 02/04  11:00:00,225.461551848,30.6498958266,0.0,0.0,62.886420148,41.4019203762,418.213111081,406.540485401,10.5075,1.16512568068
 02/04  12:00:00,256.489419817,30.6498958266,0.0,0.0,62.886420148,41.4019203762,382.47133573,369.652847889,10.5075,2.31098784164
 02/04  13:00:00,236.400608733,30.6498958266,0.0,0.0,62.886420148,41.4019203762,353.004935209,341.331854306,10.5075,1.16558090305
 02/04  14:00:00,232.993497392,30.6498958266,0.0,0.0,62.886420148,41.4019203762,335.471424055,322.652681893,10.5075,2.3112421613
 02/04  15:00:00,229.189964779,30.6498958266,0.0,0.0,62.886420148,41.4019203762,316.15560729,304.482869624,10.5075,1.16523766572
 02/04  16:00:00,225.795241183,30.6498958266,0.0,0.0,62.886420148,41.4019203762,311.475328497,299.802361736,10.5075,1.16546676067
 02/04  17:00:00,225.799098642,30.6498958266,0.0,0.0,62.886420148,41.4019203762,314.665263775,302.992376592,10.5075,1.16538718309
 02/04  18:00:00,235.963002737,30.6498958266,0.0,0.0,62.886420148,41.4019203762,325.002210573,312.184192568,10.5075,2.31051800563
 02/04  19:00:00,225.031946492,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,354.863364272,345.525522221,8.1725,1.16534205105
 02/04  20:00:00,179.442614251,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,375.205075038,368.20263658,5.8375,1.16493845874
 02/04  21:00:00,169.203270817,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,384.508015308,377.50563289,5.8375,1.16488241749
 02/04  22:00:00,126.595233423,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,359.745583009,356.223083009,3.5025,0.02
 02/04  23:00:00,76.8229033363,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91586318644,0.0,1.75125,1.16461318644
 02/04  24:00:00,121.60668936,8.82214891928,0.0,0.0,3.49369000822,6.81298672936,23.2759859833,21.5047359833,1.75125,0.02
 02/05  01:00:00,90.8242974601,9.24525595839,0.0,0.0,3.49369000822,6.81298672936,28.7896651379,25.8740440307,1.75125,1.1643711072
 02/05  02:00:00,91.9773423661,16.8603313484,0.0,0.0,3.49369000822,6.81298672936,49.7944882943,48.0232382943,1.75125,0.02
 02/05  03:00:00,94.3925771645,19.1634046767,0.0,0.0,3.49369000822,6.81298672936,56.1961228868,53.28051133,1.75125,1.16436155682
 02/05  04:00:00,90.1587509423,14.9336618053,0.0,0.0,3.49369000822,6.81298672936,44.1340964182,42.3628464182,1.75125,0.02
 02/05  05:00:00,99.0981115319,17.4888968911,0.0,0.0,3.49369000822,6.81298672936,66.411184973,64.639934973,1.75125,0.02
 02/05  06:00:00,100.511344866,19.1634046767,0.0,0.0,3.49369000822,6.81298672936,70.0537486226,67.138169046,1.75125,1.16432957665
 02/05  07:00:00,125.668177201,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,566.612536132,563.090036132,3.5025,0.02
 02/05  08:00:00,124.418160325,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,522.368354712,518.845854712,3.5025,0.02
 02/05  09:00:00,156.487171216,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,463.872050218,459.205116199,3.5025,1.16443401822
 02/05  10:00:00,129.011047936,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,450.605634537,447.083134537,3.5025,0.02
 02/05  11:00:00,163.744401306,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,419.28676859,411.116863001,7.005,1.1649055895
 02/05  12:00:00,195.082595638,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,404.364525597,396.194701261,7.005,1.16482433623
 02/05  13:00:00,202.277391987,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,376.348543755,365.843446468,9.34,1.16509728637
 02/05  14:00:00,199.536869938,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,364.499639176,353.994536528,9.34,1.16510264815
 02/05  15:00:00,195.729657697,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,356.680828647,346.175784638,9.34,1.16504400952
 02/05  16:00:00,192.322649515,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,353.385745625,342.880704471,9.34,1.16504115389
 02/05  17:00:00,192.322858002,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,353.124800772,342.619710382,9.34,1.16509038986
 02/05  18:00:00,174.039411455,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,411.053196755,402.883176866,7.005,1.16501988969
 02/05  19:00:00,183.868889619,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,432.08907176,426.254374729,4.67,1.16469703111
 02/05  20:00:00,163.83325555,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,440.866794379,435.032158303,4.67,1.16463607592
 02/05  21:00:00,155.042781276,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,446.944261345,442.254261345,4.67,0.02
 02/05  22:00:00,140.826831244,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,409.794335478,403.959819114,4.67,1.16451636484
 02/05  23:00:00,76.7798864548,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  24:00:00,121.585442467,8.82214891928,0.0,0.0,3.49369000822,6.81298672936,27.1607105358,24.2451191095,1.75125,1.16434142626
 02/06  01:00:00,92.9681367702,9.24525595839,0.0,0.0,3.49369000822,9.08398230582,30.2822128375,27.9272128375,2.335,0.02
 02/06  02:00:00,95.0227158018,17.6559906948,0.0,0.0,3.49369000822,9.08398230582,53.9025174481,51.5475174481,2.335,0.02
 02/06  03:00:00,96.6607549429,19.1634046767,0.0,0.0,3.49369000822,9.08398230582,58.7148130002,55.2155027486,2.335,1.16431025167
 02/06  04:00:00,91.4619050923,13.9908134913,0.0,0.0,3.49369000822,9.08398230582,48.5238814115,46.1688814115,2.335,0.02
 02/06  05:00:00,102.20389775,18.4317452051,0.0,0.0,3.49369000822,9.08398230582,82.7639891443,80.4089891443,2.335,0.02
 02/06  06:00:00,102.663063705,19.1634046767,0.0,0.0,3.49369000822,9.08398230582,91.0131208001,87.5138219251,2.335,1.164298875
 02/06  07:00:00,139.770953072,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,579.455552157,574.765552157,4.67,0.02
 02/06  08:00:00,138.380659437,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,533.504648473,527.670149347,4.67,1.16449912695
 02/06  09:00:00,211.290085518,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,486.191929171,477.999429171,8.1725,0.02
 02/06  10:00:00,235.278564418,30.6498958266,0.0,0.0,62.886420148,41.4019203762,431.145454685,419.472911667,10.5075,1.1650430182
 02/06  11:00:00,225.547546361,30.6498958266,0.0,0.0,62.886420148,41.4019203762,396.402540955,384.72978467,10.5075,1.16525628538
 02/06  12:00:00,256.517127076,30.6498958266,0.0,0.0,62.886420148,41.4019203762,362.684078569,349.865419349,10.5075,2.31115921971
 02/06  13:00:00,236.299586425,30.6498958266,0.0,0.0,62.886420148,41.4019203762,340.411503574,328.738469457,10.5075,1.16553411738
 02/06  14:00:00,233.000240633,30.6498958266,0.0,0.0,62.886420148,41.4019203762,326.568990007,313.749997467,10.5075,2.3114925399
 02/06  15:00:00,229.218130981,30.6498958266,0.0,0.0,62.886420148,41.4019203762,313.296215536,301.62345631,10.5075,1.1652592258
 02/06  16:00:00,225.828358176,30.6498958266,0.0,0.0,62.886420148,41.4019203762,315.24904605,303.576159245,10.5075,1.1653868054
 02/06  17:00:00,225.81827408,30.6498958266,0.0,0.0,62.886420148,41.4019203762,334.457957847,321.639890975,10.5075,2.31056687227
 02/06  18:00:00,235.941998467,30.6498958266,0.0,0.0,62.886420148,41.4019203762,355.841892501,344.169187092,10.5075,1.16520540973
 02/06  19:00:00,238.752187202,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,385.157304659,374.652057389,9.34,1.16524727046
 02/06  20:00:00,222.463350707,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,414.307867415,403.802789977,9.34,1.1650774373
 02/06  21:00:00,197.445482093,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,443.233001802,433.895495891,8.1725,1.16500591083
 02/06  22:00:00,140.656467789,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,441.49676889,435.662020236,4.67,1.16474865358
 02/06  23:00:00,80.8167188002,2.20553722982,0.0,0.0,3.49369000822,9.08398230582,9.95009463483,7.59509463483,2.335,0.02
 02/06  24:00:00,131.899472788,16.9814136692,0.0,0.0,3.49369000822,9.08398230582,74.2328341986,70.7334334146,2.335,1.16440078406
 02/07  01:00:00,97.3159351812,13.9908134913,0.0,0.0,3.49369000822,9.08398230582,70.038051812,67.683051812,2.335,0.02
 02/07  02:00:00,96.0059006337,19.1634046767,0.0,0.0,3.49369000822,9.08398230582,114.819119571,112.464119571,2.335,0.02
 02/07  03:00:00,95.8103353302,18.7413064759,0.0,0.0,3.49369000822,9.08398230582,116.229484998,113.874484998,2.335,0.02
 02/07  04:00:00,92.6884612363,15.6418069358,0.0,0.0,3.49369000822,9.08398230582,105.44499277,101.945695843,2.335,1.16429692692
 02/07  05:00:00,119.869811685,20.6566951858,0.0,0.0,3.49369000822,9.08398230582,144.009905634,141.654905634,2.335,0.02
 02/07  06:00:00,121.013200788,21.4793248168,0.0,0.0,3.49369000822,9.08398230582,142.444103067,140.089103067,2.335,0.02
 02/07  07:00:00,156.202425181,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,636.530193617,630.695894012,4.67,1.16429960524
 02/07  08:00:00,147.424788512,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,569.841702731,565.151702731,4.67,0.02
 02/07  09:00:00,211.361017391,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,513.698047784,504.360754836,8.1725,1.16479294745
 02/07  10:00:00,235.389575147,30.6498958266,0.0,0.0,62.886420148,41.4019203762,456.408703556,444.736164353,10.5075,1.16503920296
 02/07  11:00:00,225.598345885,30.6498958266,0.0,0.0,62.886420148,41.4019203762,425.487558316,413.814760038,10.5075,1.16529827737
 02/07  12:00:00,256.553489696,30.6498958266,0.0,0.0,62.886420148,41.4019203762,395.75233865,382.93377185,10.5075,2.31106680066
 02/07  13:00:00,236.538185238,30.6498958266,0.0,0.0,62.886420148,41.4019203762,370.560850147,358.887667364,10.5075,1.16568278394
 02/07  14:00:00,233.177053986,30.6498958266,0.0,0.0,62.886420148,41.4019203762,350.59662641,337.777703886,10.5075,2.3114225237
 02/07  15:00:00,229.38054582,30.6498958266,0.0,0.0,62.886420148,41.4019203762,330.137826997,318.464977731,10.5075,1.16534926583
 02/07  16:00:00,226.026136007,30.6498958266,0.0,0.0,62.886420148,41.4019203762,319.732106572,308.059433304,10.5075,1.16517326861
 02/07  17:00:00,226.046717731,30.6498958266,0.0,0.0,62.886420148,41.4019203762,321.951135623,310.278243138,10.5075,1.16539248538
 02/07  18:00:00,236.200048975,30.6498958266,0.0,0.0,62.886420148,41.4019203762,330.341544361,317.523419839,10.5075,2.31062452184
 02/07  19:00:00,238.920918612,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,347.911643217,337.406344403,9.34,1.16529881451
 02/07  20:00:00,216.181344504,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,368.406163406,357.90107453,9.34,1.16508887581
 02/07  21:00:00,191.574027838,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,388.349731145,379.012218486,8.1725,1.16501265925
 02/07  22:00:00,136.074624016,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,376.310244392,371.620244392,4.67,0.02
 02/07  23:00:00,78.9987893929,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4995365806,0.0,2.335,1.1645365806
 02/07  24:00:00,124.027562308,9.00348050747,0.0,0.0,3.49369000822,9.08398230582,30.7645520475,28.4095520475,2.335,0.02
 02/08  01:00:00,101.149100586,17.7096803425,0.0,0.0,3.49369000822,9.08398230582,63.5355129173,60.036227506,2.335,1.1642854113
 02/08  02:00:00,96.5310133892,19.1634046767,0.0,0.0,3.49369000822,9.08398230582,70.9746370101,68.6196370101,2.335,0.02
 02/08  03:00:00,91.3572487161,14.0206707454,0.0,0.0,3.49369000822,9.08398230582,57.3726236057,55.0176236057,2.335,0.02
 02/08  04:00:00,95.4774603025,18.4018879509,0.0,0.0,3.49369000822,9.08398230582,91.66317466,88.1638842513,2.335,1.16429040866
 02/08  05:00:00,102.997763195,19.1634046767,0.0,0.0,3.49369000822,9.08398230582,92.8950745116,90.5400745116,2.335,0.02
 02/08  06:00:00,97.4233333594,14.0206707454,0.0,0.0,3.49369000822,9.08398230582,72.5654683086,70.2104683086,2.335,0.02
 02/08  07:00:00,139.479314816,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,605.656074761,599.821831326,4.67,1.16424343563
 02/08  08:00:00,138.360458862,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,549.142492598,544.452492598,4.67,0.02
 02/08  09:00:00,211.28157105,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,511.76179975,502.424551052,8.1725,1.1647486982
 02/08  10:00:00,235.232781504,30.6498958266,0.0,0.0,62.886420148,41.4019203762,456.610380148,444.93783945,10.5075,1.16504069875
 02/08  11:00:00,225.482840295,30.6498958266,0.0,0.0,62.886420148,41.4019203762,416.411472843,404.738885996,10.5075,1.16508684664
 02/08  12:00:00,256.492638005,30.6498958266,0.0,0.0,62.886420148,41.4019203762,376.302635364,364.6296879,10.5075,1.16544746393
 02/08  13:00:00,236.318146419,30.6498958266,0.0,0.0,62.886420148,41.4019203762,352.479376741,339.660366718,10.5075,2.31151002227
 02/08  14:00:00,232.987871779,30.6498958266,0.0,0.0,62.886420148,41.4019203762,331.610141334,319.937035208,10.5075,1.16560612654
 02/08  15:00:00,229.22584754,30.6498958266,0.0,0.0,62.886420148,41.4019203762,316.181012867,303.362608169,10.5075,2.31090469848
 02/08  16:00:00,225.862200039,30.6498958266,0.0,0.0,62.886420148,41.4019203762,308.118585858,296.445842341,10.5075,1.16524351748
 02/08  17:00:00,225.884457506,30.6498958266,0.0,0.0,62.886420148,41.4019203762,318.157334307,306.484649875,10.5075,1.16518443222
 02/08  18:00:00,236.043212756,30.6498958266,0.0,0.0,62.886420148,41.4019203762,332.59119654,320.918272351,10.5075,1.16542418911
 02/08  19:00:00,238.831043463,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,357.963297068,346.312976893,9.34,2.31032017555
 02/08  20:00:00,222.652621137,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,380.75688402,371.39688402,9.34,0.02
 02/08  21:00:00,197.611407638,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,407.017696436,397.680117471,8.1725,1.16507896466
 02/08  22:00:00,140.750290915,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,394.266753488,388.431998277,4.67,1.16475521147
 02/08  23:00:00,78.8963328971,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49952366685,0.0,2.335,1.16452366684
 02/08  24:00:00,124.004142592,9.00348050747,0.0,0.0,3.49369000822,9.08398230582,31.4609879091,29.1059879091,2.335,0.02
 02/09  01:00:00,101.379207105,17.945392421,0.0,0.0,3.49369000822,9.08398230582,66.4586102015,64.1036102015,2.335,0.02
 02/09  02:00:00,96.4429083936,19.1634046767,0.0,0.0,3.49369000822,9.08398230582,83.6083741123,80.1090508349,2.335,1.1643232774
 02/09  03:00:00,91.2342315185,14.0206707454,0.0,0.0,3.49369000822,9.08398230582,71.5339421037,69.1789421037,2.335,0.02
 02/09  04:00:00,95.5137236684,18.6495369676,0.0,0.0,3.49369000822,9.08398230582,116.259107297,113.904107297,2.335,0.02
 02/09  05:00:00,104.542115764,20.8969477934,0.0,0.0,3.49369000822,9.08398230582,131.555926269,128.056633432,2.335,1.16429283716
 02/09  06:00:00,99.0663343694,15.8540218221,0.0,0.0,3.49369000822,9.08398230582,106.205516069,103.850516069,2.335,0.02
 02/09  07:00:00,139.352415288,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,670.815045031,666.125045031,4.67,0.02
 02/09  08:00:00,138.23826487,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,617.81748305,611.982947601,4.67,1.16453544988
 02/09  09:00:00,211.2438917,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,580.7327911,571.395578722,8.1725,1.16471237867
 02/09  10:00:00,235.133499526,30.6498958266,0.0,0.0,62.886420148,41.4019203762,520.805128035,510.277628035,10.5075,0.02
 02/09  11:00:00,225.363352462,30.6498958266,0.0,0.0,62.886420148,41.4019203762,475.605311545,462.787377779,10.5075,2.31043376516
 02/09  12:00:00,256.405627713,30.6498958266,0.0,0.0,62.886420148,41.4019203762,429.78641273,418.113330007,10.5075,1.16558272264
 02/09  13:00:00,236.158441803,30.6498958266,0.0,0.0,62.886420148,41.4019203762,398.69014827,385.871180944,10.5075,2.3114673262
 02/09  14:00:00,232.741610044,30.6498958266,0.0,0.0,62.886420148,41.4019203762,371.1853139,359.512050884,10.5075,1.16576301591
 02/09  15:00:00,229.01784423,30.6498958266,0.0,0.0,62.886420148,41.4019203762,348.514236506,335.696237323,10.5075,2.3104991835
 02/09  16:00:00,225.670785789,30.6498958266,0.0,0.0,62.886420148,41.4019203762,341.614395423,329.941575131,10.5075,1.16532029198
 02/09  17:00:00,225.696083105,30.6498958266,0.0,0.0,62.886420148,41.4019203762,355.314255936,343.641489394,10.5075,1.16526654179
 02/09  18:00:00,235.847552123,30.6498958266,0.0,0.0,62.886420148,41.4019203762,373.259700645,361.586977768,10.5075,1.1652228775
 02/09  19:00:00,238.707082094,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,402.965117414,392.459826384,9.34,1.16529102951
 02/09  20:00:00,222.458497887,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,436.407565958,425.902627071,9.34,1.16493888765
 02/09  21:00:00,197.372311638,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,469.443610194,460.106231696,8.1725,1.16487849826
 02/09  22:00:00,140.637044114,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,455.221518924,449.386796127,4.67,1.16472279743
 02/09  23:00:00,80.7743666527,2.20553722982,0.0,0.0,3.49369000822,9.08398230582,9.54781500636,7.19281500636,2.335,0.02
 02/09  24:00:00,130.665072484,15.7560562824,0.0,0.0,3.49369000822,9.08398230582,62.3826721831,58.8833076678,2.335,1.16436451526
 02/10  01:00:00,98.3838170712,14.9336618053,0.0,0.0,3.49369000822,9.08398230582,56.4426307665,54.0876307665,2.335,0.02
 02/10  02:00:00,95.383429473,18.4018879509,0.0,0.0,3.49369000822,9.08398230582,82.2941667007,79.9391667007,2.335,0.02
 02/10  03:00:00,95.435709184,18.2504136169,0.0,0.0,3.49369000822,9.08398230582,78.9818890287,75.4825644338,2.335,1.16432459499
 02/10  04:00:00,92.1656290704,14.9336618053,0.0,0.0,3.49369000822,9.08398230582,62.9453240982,60.5903240982,2.335,0.02
 02/10  05:00:00,117.925460306,18.4018879509,0.0,0.0,3.49369000822,9.08398230582,87.1555938041,84.8005938041,2.335,0.02
 02/10  06:00:00,118.00497018,18.2504136169,0.0,0.0,3.49369000822,9.08398230582,83.8221346841,80.3228349008,2.335,1.16429978329
 02/10  07:00:00,156.334347277,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,551.646337767,546.956337767,4.67,0.02
 02/10  08:00:00,147.676862444,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,500.938576723,495.103984498,4.67,1.16459222461
 02/10  09:00:00,211.482782032,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,455.697413732,447.504913732,8.1725,0.02
 02/10  10:00:00,235.598190213,30.6498958266,0.0,0.0,62.886420148,41.4019203762,400.808157908,389.135732957,10.5075,1.16492495121
 02/10  11:00:00,225.743213428,30.6498958266,0.0,0.0,62.886420148,41.4019203762,366.792684378,355.120089774,10.5075,1.16509460371
 02/10  12:00:00,256.611382621,30.6498958266,0.0,0.0,62.886420148,41.4019203762,332.462184097,319.643325093,10.5075,2.31135900399
 02/10  13:00:00,236.585383485,30.6498958266,0.0,0.0,62.886420148,41.4019203762,310.322719587,298.649584246,10.5075,1.16563534049
 02/10  14:00:00,233.244518994,30.6498958266,0.0,0.0,62.886420148,41.4019203762,298.421827832,285.602986769,10.5075,2.31134106296
 02/10  15:00:00,229.392388334,30.6498958266,0.0,0.0,62.886420148,41.4019203762,287.826611633,276.153746777,10.5075,1.1653648561
 02/10  16:00:00,225.982737502,30.6498958266,0.0,0.0,62.886420148,41.4019203762,286.826812935,275.15409798,10.5075,1.16521495526
 02/10  17:00:00,225.961161191,30.6498958266,0.0,0.0,62.886420148,41.4019203762,300.361977765,287.543692809,10.5075,2.31078495573
 02/10  18:00:00,236.075237134,30.6498958266,0.0,0.0,62.886420148,41.4019203762,314.6260505,302.953234331,10.5075,1.16531616913
 02/10  19:00:00,238.838130809,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,327.18696236,316.681866727,9.34,1.16509563337
 02/10  20:00:00,216.036246097,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,335.940610464,325.435643316,9.34,1.1649671475
 02/10  21:00:00,191.571242681,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,343.582236321,334.244834346,8.1725,1.1649019745
 02/10  22:00:00,136.119537147,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,327.906008684,322.071312758,4.67,1.16469592643
 02/10  23:00:00,79.2358465882,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  24:00:00,119.496912702,4.41107445964,0.0,0.0,3.49369000822,9.08398230582,15.1313726344,11.6320181444,2.335,1.16435449008
 02/11  01:00:00,95.033841348,13.5354426926,0.0,0.0,3.49369000822,6.81298672936,40.2289884648,38.4577384648,1.75125,0.02
 02/11  02:00:00,87.5787486422,12.3632218824,0.0,0.0,3.49369000822,6.81298672936,37.4829251032,34.567218903,1.75125,1.16445620021
 02/11  03:00:00,94.3369346354,19.3447362649,0.0,0.0,3.49369000822,6.81298672936,63.1649279203,61.3936779203,1.75125,0.02
 02/11  04:00:00,92.2680558788,17.3075653029,0.0,0.0,3.49369000822,6.81298672936,58.4094141601,56.6381641601,1.75125,0.02
 02/11  05:00:00,96.4092471633,14.9336618053,0.0,0.0,3.49369000822,6.81298672936,51.2732218344,48.3576217114,1.75125,1.16435012297
 02/11  06:00:00,100.114767882,19.3447362649,0.0,0.0,3.49369000822,6.81298672936,62.6177884748,60.8465384748,1.75125,0.02
 02/11  07:00:00,125.354939087,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,571.955004716,568.432504716,3.5025,0.02
 02/11  08:00:00,124.210477567,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,525.008343238,520.341210554,3.5025,1.16463268404
 02/11  09:00:00,183.832188896,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,489.74353159,482.741259238,5.8375,1.16477235228
 02/11  10:00:00,200.790668756,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,441.120599242,430.61576161,9.34,1.16483763187
 02/11  11:00:00,225.566165715,30.6498958266,0.0,0.0,62.886420148,41.4019203762,401.514612297,389.841816606,10.5075,1.16529569089
 02/11  12:00:00,256.518942026,30.6498958266,0.0,0.0,62.886420148,41.4019203762,372.620278397,360.947173462,10.5075,1.16560493571
 02/11  13:00:00,236.295776981,30.6498958266,0.0,0.0,62.886420148,41.4019203762,353.867889712,341.049347004,10.5075,2.31104270787
 02/11  14:00:00,232.968844823,30.6498958266,0.0,0.0,62.886420148,41.4019203762,334.456723719,322.783483291,10.5075,1.16574042779
 02/11  15:00:00,229.186995485,30.6498958266,0.0,0.0,62.886420148,41.4019203762,319.650437128,307.977712271,10.5075,1.16522485672
 02/11  16:00:00,225.795892608,30.6498958266,0.0,0.0,62.886420148,41.4019203762,318.289834301,305.471445138,10.5075,2.31088916335
 02/11  17:00:00,225.808896825,30.6498958266,0.0,0.0,62.886420148,41.4019203762,323.833327266,312.160487457,10.5075,1.16533980929
 02/11  18:00:00,235.982992764,30.6498958266,0.0,0.0,62.886420148,41.4019203762,336.720630066,325.047882439,10.5075,1.16524762683
 02/11  19:00:00,225.045363787,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,371.992686003,362.655067581,8.1725,1.16511842171
 02/11  20:00:00,179.415705004,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,399.104819175,392.102248215,5.8375,1.1650709605
 02/11  21:00:00,169.133831014,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,414.938543549,407.936154265,5.8375,1.16488928391
 02/11  22:00:00,126.521565545,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,402.273869133,397.606639851,3.5025,1.16472928225
 02/11  23:00:00,76.5858752297,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91584408838,0.0,1.75125,1.16459408838
 02/11  24:00:00,122.495598496,9.77888959643,0.0,0.0,3.49369000822,6.81298672936,34.3839046565,32.6126546565,1.75125,0.02
 02/12  01:00:00,99.4110681194,18.4018879509,0.0,0.0,3.49369000822,6.81298672936,66.390264211,64.619014211,1.75125,0.02
 02/12  02:00:00,93.4193301955,18.4317452051,0.0,0.0,3.49369000822,6.81298672936,83.5453707135,80.6297453685,1.75125,1.16437534503
 02/12  03:00:00,89.691382581,14.7523302171,0.0,0.0,3.49369000822,6.81298672936,72.5656450756,70.7943950756,1.75125,0.02
 02/12  04:00:00,93.8794176121,19.2686595093,0.0,0.0,3.49369000822,6.81298672936,117.727547354,114.811945353,1.75125,1.16435200121
 02/12  05:00:00,102.697046836,21.309294533,0.0,0.0,3.49369000822,6.81298672936,135.738508173,133.967258173,1.75125,0.02
 02/12  06:00:00,99.3439684459,18.3950158221,0.0,0.0,3.49369000822,6.81298672936,125.567302155,123.796052155,1.75125,0.02
 02/12  07:00:00,125.131424916,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,736.291119235,731.624299564,3.5025,1.16431967097
 02/12  08:00:00,124.036961066,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,679.010353099,675.487853099,3.5025,0.02
 02/12  09:00:00,156.279271566,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,592.316069816,587.649118152,3.5025,1.16445166409
 02/12  10:00:00,128.56182155,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,555.269622546,551.747122546,3.5025,0.02
 02/12  11:00:00,163.345394973,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,493.342050032,485.172262634,7.005,1.16478739853
 02/12  12:00:00,194.899459127,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,447.251872561,439.081945957,7.005,1.16492660396
 02/12  13:00:00,202.095273113,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,396.720747343,386.215728289,9.34,1.16501905443
 02/12  14:00:00,199.219036381,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,369.016782788,358.511756162,9.34,1.16502662585
 02/12  15:00:00,195.485264576,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,348.300183486,337.795223532,9.34,1.16495995338
 02/12  16:00:00,192.117452905,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,341.783376262,331.278411904,9.34,1.16496435708
 02/12  17:00:00,192.143015524,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,347.319068219,336.814042183,9.34,1.16502603657
 02/12  18:00:00,170.483555715,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,413.069444089,404.899501661,7.005,1.16494242744
 02/12  19:00:00,183.782468954,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,431.215405941,425.380652214,4.67,1.16475372691
 02/12  20:00:00,163.827274255,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,432.971963788,428.281963788,4.67,0.02
 02/12  21:00:00,154.961037543,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,434.74411398,428.909463937,4.67,1.16465004316
 02/12  22:00:00,140.798988476,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,394.558452591,388.723834394,4.67,1.16461819697
 02/12  23:00:00,76.8243780556,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  24:00:00,117.179774424,4.41107445964,0.0,0.0,3.49369000822,6.81298672936,14.0052933867,12.2340433867,1.75125,0.02
 02/13  01:00:00,97.3040189332,13.4749988298,0.0,0.0,3.49369000822,9.08398230582,39.5886935401,36.0894545738,2.335,1.16423896637
 02/13  02:00:00,88.7142721932,11.1921258035,0.0,0.0,3.49369000822,9.08398230582,31.6647171756,29.3097171756,2.335,0.02
 02/13  03:00:00,94.8307558781,17.4888968911,0.0,0.0,3.49369000822,9.08398230582,52.1362173683,49.7812173683,2.335,0.02
 02/13  04:00:00,96.6489846305,19.1634046767,0.0,0.0,3.49369000822,9.08398230582,56.3657530199,52.866460371,2.335,1.16429264885
 02/13  05:00:00,98.065631898,13.9908134913,0.0,0.0,3.49369000822,9.08398230582,42.6404258874,40.2854258874,2.335,0.02
 02/13  06:00:00,101.881046176,18.4317452051,0.0,0.0,3.49369000822,9.08398230582,65.4561990937,63.1011990937,2.335,0.02
 02/13  07:00:00,139.887560683,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,501.790061271,495.955827131,4.67,1.16423413997
 02/13  08:00:00,138.648561955,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,453.079624404,448.389624404,4.67,0.02
 02/13  09:00:00,211.475889986,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,412.512919371,403.175700692,8.1725,1.16471867977
 02/13  10:00:00,235.701705031,30.6498958266,0.0,0.0,62.886420148,41.4019203762,364.052796026,352.380329032,10.5075,1.16496699396
 02/13  11:00:00,225.909577264,30.6498958266,0.0,0.0,62.886420148,41.4019203762,337.997467895,326.32473966,10.5075,1.16522823543
 02/13  12:00:00,256.691775505,30.6498958266,0.0,0.0,62.886420148,41.4019203762,311.698697834,300.025607144,10.5075,1.16559068991
 02/13  13:00:00,236.637530841,30.6498958266,0.0,0.0,62.886420148,41.4019203762,296.74931556,283.930379712,10.5075,2.31143584834
 02/13  14:00:00,233.477979029,30.6498958266,0.0,0.0,62.886420148,41.4019203762,285.565590928,272.746791566,10.5075,2.31129936239
 02/13  15:00:00,229.670888016,30.6498958266,0.0,0.0,62.886420148,41.4019203762,273.85758319,262.184793692,10.5075,1.1652894983
 02/13  16:00:00,226.351661325,30.6498958266,0.0,0.0,62.886420148,41.4019203762,270.025534531,258.35264052,10.5075,1.16539401143
 02/13  17:00:00,226.37547691,30.6498958266,0.0,0.0,62.886420148,41.4019203762,276.940125417,265.26728954,10.5075,1.16533587646
 02/13  18:00:00,233.055221888,30.6498958266,0.0,0.0,62.886420148,41.4019203762,288.801823444,275.983807061,10.5075,2.31051638232
 02/13  19:00:00,239.059226765,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,301.07758105,290.572333919,9.34,1.16524713094
 02/13  20:00:00,222.938193235,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,314.778687532,304.273649036,9.34,1.16503849623
 02/13  21:00:00,198.02488092,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,328.793686659,319.456222944,8.1725,1.16496371469
 02/13  22:00:00,141.006915119,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,307.222479532,302.532479532,4.67,0.02
 02/13  23:00:00,79.4898483888,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49953408616,0.0,2.335,1.16453408616
 02/13  24:00:00,115.208818975,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  01:00:00,92.7402746823,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,23.5814601334,20.082186867,2.335,1.16427326644
 02/14  02:00:00,86.8039197645,9.00348050747,0.0,0.0,3.49369000822,9.08398230582,26.1889648172,23.8339648172,2.335,0.02
 02/14  03:00:00,92.7278346766,15.1616333603,0.0,0.0,3.49369000822,9.08398230582,47.7381341826,45.3831341826,2.335,0.02
 02/14  04:00:00,96.7846050022,19.1634046767,0.0,0.0,3.49369000822,9.08398230582,56.7212871549,53.2219964198,2.335,1.16429073514
 02/14  05:00:00,112.959701842,13.0778224315,0.0,0.0,3.49369000822,9.08398230582,38.4768830685,36.1218830685,2.335,0.02
 02/14  06:00:00,118.89541817,19.3447362649,0.0,0.0,3.49369000822,9.08398230582,54.4482897459,52.0932897459,2.335,0.02
 02/14  07:00:00,156.198060332,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,557.203304396,552.513304396,4.67,0.02
 02/14  08:00:00,144.288922977,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,498.274905409,492.440339967,4.67,1.16456544158
 02/14  09:00:00,211.480781635,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,451.246695046,441.909491878,8.1725,1.16470316825
 02/14  10:00:00,235.428320993,30.6498958266,0.0,0.0,62.886420148,41.4019203762,394.923812523,383.251315527,10.5075,1.16499699572
 02/14  11:00:00,225.766910175,30.6498958266,0.0,0.0,62.886420148,41.4019203762,361.244272354,349.571727619,10.5075,1.16504473511
 02/14  12:00:00,256.62819854,30.6498958266,0.0,0.0,62.886420148,41.4019203762,326.935164481,315.262257065,10.5075,1.16540741652
 02/14  13:00:00,236.442478522,30.6498958266,0.0,0.0,62.886420148,41.4019203762,307.683154839,294.864219452,10.5075,2.31143538667
 02/14  14:00:00,233.28730015,30.6498958266,0.0,0.0,62.886420148,41.4019203762,291.561068495,279.887997248,10.5075,1.16557124723
 02/14  15:00:00,229.479357332,30.6498958266,0.0,0.0,62.886420148,41.4019203762,281.151446882,268.333108512,10.5075,2.31083836983
 02/14  16:00:00,226.095645264,30.6498958266,0.0,0.0,62.886420148,41.4019203762,275.866259196,264.193546914,10.5075,1.16521228199
 02/14  17:00:00,226.106708051,30.6498958266,0.0,0.0,62.886420148,41.4019203762,281.051633054,269.378978503,10.5075,1.16515455083
 02/14  18:00:00,232.86786238,30.6498958266,0.0,0.0,62.886420148,41.4019203762,289.044924447,277.37202836,10.5075,1.1653960876
 02/14  19:00:00,238.964253,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,301.648739168,289.998471533,9.34,2.31026763465
 02/14  20:00:00,216.246565264,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,311.728394861,302.368394861,9.34,0.02
 02/14  21:00:00,191.725030897,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,325.316437773,315.978883196,8.1725,1.16505457674
 02/14  22:00:00,136.191814935,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,305.729256547,299.894524972,4.67,1.16473157543
 02/14  23:00:00,79.4265383963,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950075911,0.0,2.335,1.16450075911
 02/14  24:00:00,115.180118395,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  01:00:00,92.7693849986,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,21.4865100397,19.1315100397,2.335,0.02
 02/15  02:00:00,86.5750186896,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,25.2978733362,21.7985648558,2.335,1.16430848042
 02/15  03:00:00,91.262058331,13.6865523494,0.0,0.0,3.49369000822,9.08398230582,41.6947392096,39.3397392096,2.335,0.02
 02/15  04:00:00,94.2072860152,16.5609772042,0.0,0.0,3.49369000822,9.08398230582,44.4177386437,42.0627386437,2.335,0.02
 02/15  05:00:00,96.6632126891,12.4399953133,0.0,0.0,3.49369000822,9.08398230582,36.6854998752,33.1862085651,2.335,1.16429131011
 02/15  06:00:00,102.935687143,19.3447362649,0.0,0.0,3.49369000822,9.08398230582,60.7881066748,58.4331066748,2.335,0.02
 02/15  07:00:00,139.951134447,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,498.127235412,493.437235412,4.67,0.02
 02/15  08:00:00,135.305498237,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,459.179511588,453.344997243,4.67,1.16451434499
 02/15  09:00:00,211.476526232,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,422.983505223,413.646312673,8.1725,1.16469254964
 02/15  10:00:00,235.574450142,30.6498958266,0.0,0.0,62.886420148,41.4019203762,382.291038654,371.763538654,10.5075,0.02
 02/15  11:00:00,225.814143383,30.6498958266,0.0,0.0,62.886420148,41.4019203762,368.976024932,356.158125685,10.5075,2.31039924731
 02/15  12:00:00,256.624741694,30.6498958266,0.0,0.0,62.886420148,41.4019203762,351.393623575,339.720555674,10.5075,1.16556790103
 02/15  13:00:00,236.363864074,30.6498958266,0.0,0.0,62.886420148,41.4019203762,339.853414909,327.03447273,10.5075,2.31144217938
 02/15  14:00:00,233.16881209,30.6498958266,0.0,0.0,62.886420148,41.4019203762,329.705889379,318.032636994,10.5075,1.16575238472
 02/15  15:00:00,229.336302277,30.6498958266,0.0,0.0,62.886420148,41.4019203762,321.597679991,309.924932724,10.5075,1.16524726732
 02/15  16:00:00,225.914742101,30.6498958266,0.0,0.0,62.886420148,41.4019203762,323.129992634,310.311777437,10.5075,2.31071519632
 02/15  17:00:00,225.88162209,30.6498958266,0.0,0.0,62.886420148,41.4019203762,335.56471624,323.891956188,10.5075,1.16526005197
 02/15  18:00:00,232.595950358,30.6498958266,0.0,0.0,62.886420148,41.4019203762,353.012497915,341.339780345,10.5075,1.16521756998
 02/15  19:00:00,238.776880997,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,375.205516059,364.700229051,9.34,1.16528700758
 02/15  20:00:00,222.450747173,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,395.954951059,385.450015499,9.34,1.16493556075
 02/15  21:00:00,197.518862209,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,415.755392186,406.418015946,8.1725,1.16487624052
 02/15  22:00:00,140.702639383,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,402.56360442,396.728883039,4.67,1.16472138063
 02/15  23:00:00,78.7903456744,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  24:00:00,123.972110487,9.00348050747,0.0,0.0,3.49369000822,9.08398230582,36.4934291861,32.9940657458,2.335,1.16436344031
 02/16  01:00:00,100.637263729,17.4888968911,0.0,0.0,3.49369000822,9.08398230582,66.5301326981,64.1751326981,2.335,0.02
 02/16  02:00:00,96.3740496862,19.1634046767,0.0,0.0,3.49369000822,9.08398230582,85.6548577492,83.2998577492,2.335,0.02
 02/16  03:00:00,92.0995958689,14.9336618053,0.0,0.0,3.49369000822,9.08398230582,73.6950825195,70.1957585991,2.335,1.16432392044
 02/16  04:00:00,94.331223645,17.4888968911,0.0,0.0,3.49369000822,9.08398230582,107.920257408,105.565257408,2.335,0.02
 02/16  05:00:00,103.952609029,20.3132036827,0.0,0.0,3.49369000822,9.08398230582,125.765785951,123.410785951,2.335,0.02
 02/16  06:00:00,99.9121717084,16.7025833529,0.0,0.0,3.49369000822,9.08398230582,109.066780295,105.567480838,2.335,1.16429945709
 02/16  07:00:00,139.350844912,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,661.930445047,657.240445047,4.67,0.02
 02/16  08:00:00,134.856004724,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,602.652249528,596.817656698,4.67,1.16459283045
 02/16  09:00:00,211.251256682,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,551.955237865,543.762737865,8.1725,0.02
 02/16  10:00:00,235.196724079,30.6498958266,0.0,0.0,62.886420148,41.4019203762,495.335105315,483.662678402,10.5075,1.16492691331
 02/16  11:00:00,225.395153946,30.6498958266,0.0,0.0,62.886420148,41.4019203762,461.809561135,450.136963367,10.5075,1.16509776737
 02/16  12:00:00,256.422764179,30.6498958266,0.0,0.0,62.886420148,41.4019203762,429.600117885,416.781247944,10.5075,2.31136994094
 02/16  13:00:00,236.189474095,30.6498958266,0.0,0.0,62.886420148,41.4019203762,407.861360237,396.188217885,10.5075,1.16564235201
 02/16  14:00:00,232.727008855,30.6498958266,0.0,0.0,62.886420148,41.4019203762,394.006033787,381.187175366,10.5075,2.31135842116
 02/16  15:00:00,228.940131777,30.6498958266,0.0,0.0,62.886420148,41.4019203762,380.963904218,369.291029484,10.5075,1.16537473339
 02/16  16:00:00,225.536662596,30.6498958266,0.0,0.0,62.886420148,41.4019203762,375.463478314,362.645616567,10.5075,2.31036174627
 02/16  17:00:00,225.549298732,30.6498958266,0.0,0.0,62.886420148,41.4019203762,379.976132937,368.303265146,10.5075,1.16536779137
 02/16  18:00:00,232.322280142,30.6498958266,0.0,0.0,62.886420148,41.4019203762,389.246165466,377.573335119,10.5075,1.16533034751
 02/16  19:00:00,238.647365354,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,408.650344473,398.145233925,9.34,1.16511054777
 02/16  20:00:00,222.410740841,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,429.921725419,419.416742539,9.34,1.16498288042
 02/16  21:00:00,197.387130532,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,450.19103848,440.853619904,8.1725,1.16491857606
 02/16  22:00:00,140.652911087,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,434.304251295,428.469538154,4.67,1.16471314092
 02/16  23:00:00,80.8622940458,2.20553722982,0.0,0.0,3.49369000822,9.08398230582,9.2150946863,6.8600946863,2.335,0.02
 02/16  24:00:00,131.068202375,16.1290049104,0.0,0.0,3.49369000822,9.08398230582,58.9989406968,55.4995687406,2.335,1.16437195616
 02/17  01:00:00,97.584237212,14.0206707454,0.0,0.0,3.49369000822,9.08398230582,55.6615276246,53.3065276246,2.335,0.02
 02/17  02:00:00,95.3573693708,18.4018879509,0.0,0.0,3.49369000822,9.08398230582,96.8740753676,94.5190753676,2.335,0.02
 02/17  03:00:00,96.2664931129,19.1634046767,0.0,0.0,3.49369000822,9.08398230582,107.278895038,103.779577107,2.335,1.16431793092
 02/17  04:00:00,91.9925869565,14.9051315193,0.0,0.0,3.49369000822,9.08398230582,90.5909905771,88.2359905771,2.335,0.02
 02/17  05:00:00,118.72874138,19.4632408795,0.0,0.0,3.49369000822,9.08398230582,133.997830121,131.642830121,2.335,0.02
 02/17  06:00:00,121.640787153,22.1259691465,0.0,0.0,3.49369000822,9.08398230582,149.677912659,146.178613658,2.335,1.16429900085
 02/17  07:00:00,156.202934482,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,652.491822006,647.801822006,4.67,0.02
 02/17  08:00:00,143.99375894,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,602.944080035,598.254080035,4.67,0.02
 02/17  09:00:00,211.337995744,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,555.587894797,546.250633574,8.1725,1.16476122356
 02/17  10:00:00,235.244930813,30.6498958266,0.0,0.0,62.886420148,41.4019203762,485.114223674,473.441759155,10.5075,1.16496451929
 02/17  11:00:00,225.426320096,30.6498958266,0.0,0.0,62.886420148,41.4019203762,430.954145806,419.28146491,10.5075,1.16518089587
