Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/17  12:00:00,256.467206232,30.6498958266,0.0,0.0,62.886420148,41.4019203762,376.974207276,364.155689059,10.5075,2.31101821641
 02/17  13:00:00,236.354546959,30.6498958266,0.0,0.0,62.886420148,41.4019203762,341.198552264,329.525219559,10.5075,1.16583270536
 02/17  14:00:00,232.97166657,30.6498958266,0.0,0.0,62.886420148,41.4019203762,319.462949044,306.644081622,10.5075,2.3113674211
 02/17  15:00:00,229.208273954,30.6498958266,0.0,0.0,62.886420148,41.4019203762,299.433574217,287.760570233,10.5075,1.16550398337
 02/17  16:00:00,225.851973727,30.6498958266,0.0,0.0,62.886420148,41.4019203762,293.61571548,281.942886152,10.5075,1.16532932755
 02/17  17:00:00,225.868382484,30.6498958266,0.0,0.0,62.886420148,41.4019203762,304.992148299,292.174189324,10.5075,2.31045897431
 02/17  18:00:00,232.617417377,30.6498958266,0.0,0.0,62.886420148,41.4019203762,317.040452224,305.367507928,10.5075,1.16544429604
 02/17  19:00:00,238.808143012,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,333.785230174,323.280031128,9.34,1.1651990462
 02/17  20:00:00,216.053732105,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,352.97508243,342.470051333,9.34,1.16503109736
 02/17  21:00:00,191.451820892,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,371.565967673,362.228505953,8.1725,1.16496172025
 02/17  22:00:00,136.026523441,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,356.266126136,350.43142029,4.67,1.16470584613
 02/17  23:00:00,79.0668703879,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  24:00:00,119.438643827,4.41107445964,0.0,0.0,3.49369000822,9.08398230582,15.6735864036,13.3185864036,2.335,0.02
 02/18  01:00:00,96.2935325777,14.9038737625,0.0,0.0,3.49369000822,6.81298672936,46.4997203738,43.5840074456,1.75125,1.16446292818
 02/18  02:00:00,87.7363923405,12.6063982745,0.0,0.0,3.49369000822,6.81298672936,39.4236193676,37.6523693676,1.75125,0.02
 02/18  03:00:00,94.0616017056,19.1634046767,0.0,0.0,3.49369000822,6.81298672936,72.0466810667,69.131042791,1.75125,1.16438827569
 02/18  04:00:00,94.3926442448,19.3447362649,0.0,0.0,3.49369000822,6.81298672936,71.7303343602,69.9590843602,1.75125,0.02
 02/18  05:00:00,94.6979796191,13.0778224315,0.0,0.0,3.49369000822,6.81298672936,54.2784586754,52.5072086754,1.75125,0.02
 02/18  06:00:00,100.108662469,19.1634046767,0.0,0.0,3.49369000822,6.81298672936,88.2272868007,85.3116926703,1.75125,1.16434413033
 02/18  07:00:00,125.551110138,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,545.446908857,541.924408857,3.5025,0.02
 02/18  08:00:00,120.849013996,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,489.054393339,484.387263133,3.5025,1.16463020634
 02/18  09:00:00,183.883686256,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,439.54714847,432.544857641,5.8375,1.16479082877
 02/18  10:00:00,200.986319716,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,376.209177983,366.849177983,9.34,0.02
 02/18  11:00:00,225.757596337,30.6498958266,0.0,0.0,62.886420148,41.4019203762,328.0304767,315.212556987,10.5075,2.31041971328
 02/18  12:00:00,256.628494948,30.6498958266,0.0,0.0,62.886420148,41.4019203762,288.363763868,276.690811154,10.5075,1.16545271409
 02/18  13:00:00,236.60833801,30.6498958266,0.0,0.0,62.886420148,41.4019203762,271.089849024,259.416689308,10.5075,1.16565971648
 02/18  14:00:00,233.496594182,30.6498958266,0.0,0.0,62.886420148,41.4019203762,258.068253185,245.24935369,10.5075,2.31139949539
 02/18  15:00:00,229.985028757,30.6498958266,0.0,0.0,62.886420148,41.4019203762,244.228036311,232.555161124,10.5075,1.16537518621
 02/18  16:00:00,226.842573665,30.6498958266,0.0,0.0,62.886420148,41.4019203762,240.065978884,227.24788492,10.5075,2.31059396314
 02/18  17:00:00,227.477814196,30.6498958266,0.0,0.0,62.886420148,41.4019203762,238.339841176,226.6671476,10.5075,1.16519357541
 02/18  18:00:00,234.505439176,30.6498958266,0.0,0.0,62.886420148,41.4019203762,243.523592818,231.850706342,10.5075,1.16538647599
 02/18  19:00:00,226.411000154,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,263.066952824,253.729205018,8.1725,1.16524780596
 02/18  20:00:00,180.909482788,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,274.741746426,267.739084348,5.8375,1.16516207855
 02/18  21:00:00,170.71334182,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,280.365740894,273.363296995,5.8375,1.16494389963
 02/18  22:00:00,128.084135122,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,252.132334863,247.465085836,3.5025,1.16474902696
 02/18  23:00:00,80.0412090298,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  24:00:00,115.66081048,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568611119,0.0,1.75125,1.16443611119
 02/19  01:00:00,84.635561241,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  02:00:00,77.1072621875,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559214201,0.0,1.75125,1.16434214201
 02/19  03:00:00,85.0336830884,8.82214891928,0.0,0.0,3.49369000822,6.81298672936,14.9462546179,13.1750046179,1.75125,0.02
 02/19  04:00:00,84.9011926222,8.82214891928,0.0,0.0,3.49369000822,6.81298672936,15.2749604162,13.5037104162,1.75125,0.02
 02/19  05:00:00,95.974072674,13.2332233789,0.0,0.0,3.49369000822,6.81298672936,25.6475487995,22.7319736795,1.75125,1.16432512006
 02/19  06:00:00,95.8352862677,13.2332233789,0.0,0.0,3.49369000822,6.81298672936,23.8395254671,22.0682754671,1.75125,0.02
 02/19  07:00:00,126.486714352,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,421.314537086,417.792037086,3.5025,0.02
 02/19  08:00:00,122.109771106,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,384.464275818,379.797342183,3.5025,1.16443363501
 02/19  09:00:00,157.573375836,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,338.61851038,335.09601038,3.5025,0.02
 02/19  10:00:00,130.354218852,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,326.975952476,322.30897575,3.5025,1.16447672572
 02/19  11:00:00,165.343811323,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,292.60154724,284.431702345,7.005,1.1648448956
 02/19  12:00:00,196.675172107,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,275.014435648,266.844440901,7.005,1.16499474729
 02/19  13:00:00,204.603962156,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,249.444642728,238.9395298,9.34,1.16511292761
 02/19  14:00:00,202.966347568,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,238.081680869,227.576559883,9.34,1.16512098594
 02/19  15:00:00,199.818665264,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,229.112144311,218.607099647,9.34,1.16504466348
 02/19  16:00:00,196.989104032,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,226.199950724,215.694896107,9.34,1.16505461645
 02/19  17:00:00,197.31639869,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,227.038065316,216.532938395,9.34,1.16512692112
 02/19  18:00:00,175.750397271,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,261.62467089,253.454642263,7.005,1.16502862684
 02/19  19:00:00,188.377102572,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,279.921615954,275.231615954,4.67,0.02
 02/19  20:00:00,169.166501325,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,287.712130313,281.877281348,4.67,1.164848965
 02/19  21:00:00,160.317352983,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,292.683326344,286.848655154,4.67,1.16467118986
 02/19  22:00:00,145.756448687,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,252.343296648,247.653296648,4.67,0.02
 02/19  23:00:00,83.8239629901,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570248651,0.0,1.75125,1.16445248651
 02/19  24:00:00,119.120541187,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  01:00:00,88.7766390539,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560903143,0.0,1.75125,1.16435903143
 02/20  02:00:00,81.6785569478,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  03:00:00,81.1298611223,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  04:00:00,80.7290464614,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553012473,0.0,1.75125,1.16428012473
 02/20  05:00:00,96.3168210136,8.82214891928,0.0,0.0,3.49369000822,6.81298672936,12.6126432197,10.8413932197,1.75125,0.02
 02/20  06:00:00,96.2198384283,8.82214891928,0.0,0.0,3.49369000822,6.81298672936,13.1961208969,11.4248708969,1.75125,0.02
 02/20  07:00:00,130.540477308,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,406.618291611,401.951422122,3.5025,1.16436948852
 02/20  08:00:00,128.101660474,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,364.439987095,360.917487095,3.5025,0.02
 02/20  09:00:00,163.108036567,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,324.437202644,319.770250961,3.5025,1.16445168381
 02/20  10:00:00,137.069052438,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,311.799714385,308.277214385,3.5025,0.02
 02/20  11:00:00,171.581526271,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,280.893926554,272.724111931,7.005,1.16481462291
 02/20  12:00:00,202.184360028,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,264.976032599,256.806088214,7.005,1.1649443846
 02/20  13:00:00,210.333265376,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,241.044801118,230.539788895,9.34,1.16501222275
 02/20  14:00:00,208.345237221,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,230.698954262,220.19393397,9.34,1.16502029253
 02/20  15:00:00,204.44507018,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,223.661348459,213.15638427,9.34,1.16496418904
 02/20  16:00:00,201.035489848,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,221.892132078,211.387167999,9.34,1.16496407889
 02/20  17:00:00,201.154699706,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,223.099822211,212.594805968,9.34,1.16501624333
 02/20  18:00:00,179.503668467,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,258.601348338,250.431286687,7.005,1.16506165077
 02/20  19:00:00,191.749720755,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,276.991506534,271.156701344,4.67,1.16480519073
 02/20  20:00:00,173.049005872,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,282.745711752,276.910857553,4.67,1.16485419874
 02/20  21:00:00,163.839882017,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,285.516036028,280.826036028,4.67,0.02
 02/20  22:00:00,148.604738417,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,247.317243438,241.482660384,4.67,1.16458305316
 02/20  23:00:00,86.2892985518,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  24:00:00,120.931001087,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552642486,0.0,1.75125,1.16427642486
 02/21  01:00:00,92.400557551,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  02:00:00,85.1366109042,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  03:00:00,84.4547493575,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932327656,0.0,2.335,1.16432327656
 02/21  04:00:00,83.9853841613,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  05:00:00,106.02902663,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  06:00:00,115.070302558,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,13.8535753368,10.3542915737,2.335,1.16428376311
 02/21  07:00:00,161.907434965,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,355.226218237,350.536218237,4.67,0.02
 02/21  08:00:00,152.529810508,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,313.187788129,308.497788129,4.67,0.02
 02/21  09:00:00,219.323791474,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,275.606557413,266.269275556,8.1725,1.16478185704
 02/21  10:00:00,245.361052298,30.6498958266,0.0,0.0,62.886420148,41.4019203762,243.904565729,232.232080744,10.5075,1.1649849848
 02/21  11:00:00,235.424937132,30.6498958266,0.0,0.0,62.886420148,41.4019203762,234.517860202,222.845159043,10.5075,1.16520115868
 02/21  12:00:00,265.352678819,30.6498958266,0.0,0.0,62.886420148,41.4019203762,226.044267184,213.225709027,10.5075,2.31105815742
 02/21  13:00:00,246.230093657,30.6498958266,0.0,0.0,62.886420148,41.4019203762,217.541348742,205.867996283,10.5075,1.16585245856
 02/21  14:00:00,243.720012016,30.6498958266,0.0,0.0,62.886420148,41.4019203762,211.786330889,198.967424585,10.5075,2.31140630407
 02/21  15:00:00,240.004757345,30.6498958266,0.0,0.0,62.886420148,41.4019203762,204.584478848,192.911455626,10.5075,1.16552322208
 02/21  16:00:00,236.918145531,30.6498958266,0.0494463385991,0.0,62.886420148,41.4019203762,200.421106761,188.748258338,10.5075,1.16534842349
 02/21  17:00:00,236.993369963,30.6498958266,0.0461994392801,0.0,62.886420148,41.4019203762,204.292558574,191.474561815,10.5075,2.31049675978
 02/21  18:00:00,243.524150998,30.6498958266,0.0,0.0,62.886420148,41.4019203762,209.019507138,197.346544149,10.5075,1.16546298917
 02/21  19:00:00,248.343122267,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,216.775510199,206.270292653,9.34,1.16521754572
 02/21  20:00:00,226.96079867,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,224.129297149,213.624247642,9.34,1.16504950674
 02/21  21:00:00,201.701068031,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,229.139026421,219.801546424,8.1725,1.16497999734
 02/21  22:00:00,145.005238816,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,198.319488785,192.484764769,4.67,1.16472401601
 02/21  23:00:00,89.8046125188,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  24:00:00,124.304679142,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  01:00:00,93.5323315881,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929134208,0.0,2.335,1.16429134208
 02/22  02:00:00,86.002319412,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  03:00:00,85.1377167163,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  04:00:00,84.4592383379,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992733429,0.0,2.335,1.1642733429
 02/22  05:00:00,90.4514401458,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  06:00:00,93.920550518,4.41107445964,0.0,0.0,3.49369000822,9.08398230582,8.13536426191,5.78036426191,2.335,0.02
 02/22  07:00:00,144.756732728,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,355.245395082,349.411108148,4.67,1.16428693427
 02/22  08:00:00,142.409261676,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,319.313621271,314.623621271,4.67,0.02
 02/22  09:00:00,218.585400391,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,283.771483782,274.434211562,8.1725,1.16477221998
 02/22  10:00:00,244.935405423,30.6498958266,0.0,0.0,62.886420148,41.4019203762,250.451308811,238.778788141,10.5075,1.16502066985
 02/22  11:00:00,235.422211725,30.6498958266,0.0,0.0,62.886420148,41.4019203762,237.590780487,225.917998416,10.5075,1.16528207077
 02/22  12:00:00,265.685932544,30.6498958266,0.0,0.0,62.886420148,41.4019203762,224.148498857,211.329957592,10.5075,2.31104126502
 02/22  13:00:00,246.86493943,30.6498958266,0.0,0.0,62.886420148,41.4019203762,214.55297381,202.879800727,10.5075,1.16567308292
 02/22  14:00:00,244.337877315,30.6498958266,0.0,0.0,62.886420148,41.4019203762,208.209444785,195.390535701,10.5075,2.31140908438
 02/22  15:00:00,240.391650249,30.6498958266,0.0182079452124,0.0,62.886420148,41.4019203762,201.681031964,190.008187458,10.5075,1.16534450539
 02/22  16:00:00,237.02157692,30.6498958266,0.0882063495386,0.0,62.886420148,41.4019203762,198.693622381,187.02095245,10.5075,1.16516993111
 02/22  17:00:00,236.63964453,30.6498958266,0.0745025435791,0.0,62.886420148,41.4019203762,202.776898986,191.104007593,10.5075,1.16539139389
 02/22  18:00:00,242.615375473,30.6498958266,0.0,0.0,62.886420148,41.4019203762,211.615457113,198.797329618,10.5075,2.3106274946
 02/22  19:00:00,247.04267753,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,220.429222124,209.923919218,9.34,1.16530290577
 02/22  20:00:00,231.567327499,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,229.612419763,219.107325589,9.34,1.16509417383
 02/22  21:00:00,205.625526975,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,237.215678627,227.878159146,8.1725,1.16501948163
 02/22  22:00:00,147.492361021,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,207.02254288,202.33254288,4.67,0.02
 02/22  23:00:00,87.3428743655,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49954371381,0.0,2.335,1.16454371381
 02/22  24:00:00,122.024418593,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  01:00:00,91.0303227754,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925693435,0.0,2.335,1.16425693435
 02/23  02:00:00,83.3909286859,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  03:00:00,82.1188237704,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  04:00:00,85.4339375529,4.41107445964,0.0,0.0,3.49369000822,9.08398230582,11.1106906742,7.61145215395,2.335,1.1642385203
 02/23  05:00:00,100.145783387,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,25.13106009,22.77606009,2.335,0.02
 02/23  06:00:00,94.481209808,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,21.5073858553,19.1523858553,2.335,0.02
 02/23  07:00:00,140.374563295,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,428.484943111,422.650691117,4.67,1.16425199379
 02/23  08:00:00,135.663306289,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,387.440524557,382.750524557,4.67,0.02
 02/23  09:00:00,211.671818763,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,355.719046039,346.381786822,8.1725,1.16475921716
 02/23  10:00:00,235.695086326,30.6498958266,0.0,0.0,62.886420148,41.4019203762,314.435804918,302.763252075,10.5075,1.16505284335
 02/23  11:00:00,226.106040367,30.6498958266,0.0,0.0,62.886420148,41.4019203762,291.563814496,279.891214132,10.5075,1.16510036388
 02/23  12:00:00,256.773104153,30.6498958266,0.0,0.0,62.886420148,41.4019203762,270.952813088,259.279850162,10.5075,1.16546292647
 02/23  13:00:00,236.414869519,30.6498958266,0.0,0.0,62.886420148,41.4019203762,260.226673446,247.407627425,10.5075,2.31154602093
 02/23  14:00:00,233.55427316,30.6498958266,0.0,0.0,62.886420148,41.4019203762,249.312102985,237.638977223,10.5075,1.16562576206
 02/23  15:00:00,229.759246157,30.6498958266,0.0,0.0,62.886420148,41.4019203762,245.456508967,232.638061402,10.5075,2.31094756572
 02/23  16:00:00,226.657931632,30.6498958266,0.0,0.0,62.886420148,41.4019203762,243.002193505,231.329427013,10.5075,1.1652664921
 02/23  17:00:00,226.654112477,30.6498958266,0.0,0.0,62.886420148,41.4019203762,248.003345003,236.330636392,10.5075,1.16520861097
 02/23  18:00:00,229.74151758,30.6498958266,0.0,0.0,62.886420148,41.4019203762,256.48251748,244.809567428,10.5075,1.16545005192
 02/23  19:00:00,239.105500044,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,266.222616289,254.572241571,9.34,2.31037471744
 02/23  20:00:00,222.985510351,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,273.07798619,262.573074922,9.34,1.16491126781
 02/23  21:00:00,198.123250965,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,277.738774119,269.546274119,8.1725,0.02
 02/23  22:00:00,141.073147711,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,253.137134139,247.30234837,4.67,1.16478576849
 02/23  23:00:00,79.8000838746,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949537963,0.0,2.335,1.16449537963
 02/23  24:00:00,115.383110985,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  01:00:00,84.5289109199,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  02:00:00,77.9393951157,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932296564,0.0,2.335,1.16432296564
 02/24  03:00:00,91.2214487321,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,25.9731063553,23.6181063553,2.335,0.02
 02/24  04:00:00,91.3218967428,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,26.9439040928,24.5889040928,2.335,0.02
 02/24  05:00:00,109.364980849,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,22.1613769682,18.662104708,2.335,1.16427226015
 02/24  06:00:00,113.746938201,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,33.7464196921,31.3914196921,2.335,0.02
 02/24  07:00:00,153.420998304,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,414.001274298,409.311274298,4.67,0.02
 02/24  08:00:00,144.990601854,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,380.395123601,374.560556769,4.67,1.16456683244
 02/24  09:00:00,211.847975281,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,342.606673399,333.269428799,8.1725,1.16474459995
 02/24  10:00:00,235.982893449,30.6498958266,0.0,0.0,62.886420148,41.4019203762,298.173418394,286.501048764,10.5075,1.16486963017
 02/24  11:00:00,226.187237782,30.6498958266,0.0,0.0,62.886420148,41.4019203762,276.81860323,265.145927397,10.5075,1.16517583292
 02/24  12:00:00,256.795999899,30.6498958266,0.0,0.0,62.886420148,41.4019203762,256.721783859,245.048665194,10.5075,1.1656186656
 02/24  13:00:00,236.536455011,30.6498958266,0.0,0.0,62.886420148,41.4019203762,250.665373105,237.846696076,10.5075,2.31117702921
 02/24  14:00:00,233.530000222,30.6498958266,0.0,0.0,62.886420148,41.4019203762,250.676726923,239.003425042,10.5075,1.16580188075
 02/24  15:00:00,229.661766119,30.6498958266,0.0,0.0,62.886420148,41.4019203762,254.380773661,241.562695793,10.5075,2.31057786785
 02/24  16:00:00,226.242478484,30.6498958266,0.0,0.0,62.886420148,41.4019203762,251.674471315,240.001610384,10.5075,1.16536093085
 02/24  17:00:00,226.244250463,30.6498958266,0.0,0.0,62.886420148,41.4019203762,255.523919352,243.851111592,10.5075,1.16530775989
 02/24  18:00:00,229.612876475,30.6498958266,0.0,0.0,62.886420148,41.4019203762,262.287643647,250.61487883,10.5075,1.16526481741
 02/24  19:00:00,239.058103663,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,271.189019127,260.68394926,9.34,1.16506986659
 02/24  20:00:00,216.318494188,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,280.446752281,269.941770005,9.34,1.16498227621
 02/24  21:00:00,191.894369718,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,288.090416813,278.752994234,8.1725,1.16492257949
 02/24  22:00:00,136.295844332,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,268.491476259,262.656708881,4.67,1.16476737805
 02/24  23:00:00,79.6895402315,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  24:00:00,115.323985425,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940919802,0.0,2.335,1.16440919802
 02/25  01:00:00,82.010169399,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  02:00:00,88.8347830042,13.2332233789,0.0,0.0,3.49369000822,6.81298672936,31.3726527611,28.4569627916,1.75125,1.16443996949
 02/25  03:00:00,88.8226965766,13.2332233789,0.0,0.0,3.49369000822,6.81298672936,34.8581088379,33.0868588379,1.75125,0.02
 02/25  04:00:00,84.5112672107,9.00348050747,0.0,0.0,3.49369000822,6.81298672936,29.7653679824,26.849767993,1.75125,1.16434998938
 02/25  05:00:00,99.0300555365,17.1746141198,0.0,0.0,3.49369000822,6.81298672936,51.2819857702,49.5107357702,1.75125,0.02
 02/25  06:00:00,99.2087574429,17.7078830806,0.0,0.0,3.49369000822,6.81298672936,55.7942143085,54.0229643085,1.75125,0.02
 02/25  07:00:00,122.313435235,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,514.003539901,509.336693572,3.5025,1.16434632956
 02/25  08:00:00,120.985399488,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,480.576019737,477.053519737,3.5025,0.02
 02/25  09:00:00,183.908517309,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,456.376249889,449.373910212,5.8375,1.16483967639
 02/25  10:00:00,200.799873025,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,421.01091337,410.506023558,9.34,1.16488981187
 02/25  11:00:00,225.629264731,30.6498958266,0.0,0.0,62.886420148,41.4019203762,395.931440338,384.258667768,10.5075,1.16527256992
 02/25  12:00:00,256.532588857,30.6498958266,0.0,0.0,62.886420148,41.4019203762,378.686713379,367.013692042,10.5075,1.1655213366
 02/25  13:00:00,236.126734109,30.6498958266,0.0,0.0,62.886420148,41.4019203762,371.91708906,359.098413884,10.5075,2.31117517612
 02/25  14:00:00,232.889611287,30.6498958266,0.0,0.0,62.886420148,41.4019203762,364.048411855,352.375285693,10.5075,1.16562616173
 02/25  15:00:00,229.081288469,30.6498958266,0.0,0.0,62.886420148,41.4019203762,361.100891772,348.282490052,10.5075,2.31090172007
 02/25  16:00:00,225.639452575,30.6498958266,0.0,0.0,62.886420148,41.4019203762,359.51960418,347.846735454,10.5075,1.16536872553
 02/25  17:00:00,225.616201807,30.6498958266,0.0,0.0,62.886420148,41.4019203762,363.040137691,351.367346065,10.5075,1.16529162652
 02/25  18:00:00,228.971373843,30.6498958266,0.0,0.0,62.886420148,41.4019203762,371.685594399,360.012889883,10.5075,1.16520451641
 02/25  19:00:00,224.900656205,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,405.41700856,394.933895414,8.1725,2.31061314651
 02/25  20:00:00,179.143505933,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,429.111771768,422.109186466,5.8375,1.16508530174
 02/25  21:00:00,168.924653128,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,442.584717607,435.582420042,5.8375,1.16479756497
 02/25  22:00:00,126.425436097,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,424.773671945,421.251171945,3.5025,0.02
 02/25  23:00:00,78.5875550743,2.20553722982,0.0,0.0,3.49369000822,6.81298672936,9.56022345768,6.64436424829,1.75125,1.16460920938
 02/25  24:00:00,127.346898129,14.702272661,0.0,0.0,3.49369000822,6.81298672936,50.7936437858,49.0223937858,1.75125,0.02
 02/26  01:00:00,96.0883666841,14.9336618053,0.0,0.0,3.49369000822,6.81298672936,56.5002530783,53.5846274761,1.75125,1.16437560223
 02/26  02:00:00,92.1780087695,17.4888968911,0.0,0.0,3.49369000822,6.81298672936,90.1974049007,88.4261549007,1.75125,0.02
 02/26  03:00:00,94.0058628495,19.1634046767,0.0,0.0,3.49369000822,6.81298672936,101.758047441,99.9867974407,1.75125,0.02
 02/26  04:00:00,91.4423867217,16.6141372755,0.0,0.0,3.49369000822,6.81298672936,95.7058550306,92.7902501182,1.75125,1.16435491243
 02/26  05:00:00,101.45197838,20.366446219,0.0,0.0,3.49369000822,6.81298672936,137.381249248,135.609999248,1.75125,0.02
 02/26  06:00:00,102.931551288,22.0169374563,0.0,0.0,3.49369000822,6.81298672936,146.329644872,143.414048566,1.75125,1.16434630647
 02/26  07:00:00,122.076978274,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,698.620222731,695.097722731,3.5025,0.02
 02/26  08:00:00,120.666639419,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,635.652835261,632.130335261,3.5025,0.02
 02/26  09:00:00,156.29306714,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,546.149764451,541.482797856,3.5025,1.16446659464
 02/26  10:00:00,128.685516328,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,511.058636355,507.536136355,3.5025,0.02
 02/26  11:00:00,163.41108413,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,457.917625337,449.747797081,7.005,1.16482825642
 02/26  12:00:00,194.946000863,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,421.089504858,412.919547923,7.005,1.16495693578
 02/26  13:00:00,202.222640798,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,372.174086494,361.66906282,9.34,1.16502367356
 02/26  14:00:00,199.358944099,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,345.659979486,335.154948692,9.34,1.16503079372
 02/26  15:00:00,195.631328944,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,321.271458702,310.766484909,9.34,1.16497379267
 02/26  16:00:00,192.31494452,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,301.686653698,291.181680991,9.34,1.16497270665
 02/26  17:00:00,192.459712452,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,284.227040767,273.722016941,9.34,1.16502382596
 02/26  18:00:00,167.725982791,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,312.859006143,304.689051214,7.005,1.16495492926
 02/26  19:00:00,185.147647662,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,322.207838691,316.373027478,4.67,1.16481121293
 02/26  20:00:00,166.299530952,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,326.032914109,320.198054862,4.67,1.1648592476
 02/26  21:00:00,157.163902052,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,327.480877284,322.790877284,4.67,0.02
 02/26  22:00:00,142.335713552,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,291.404559046,285.569971419,4.67,1.16458762652
 02/26  23:00:00,79.5670847247,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  24:00:00,115.102568276,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553072161,0.0,1.75125,1.16428072161
 02/27  01:00:00,85.9076048345,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  02:00:00,87.1759326282,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,18.0372909437,15.6822909437,2.335,0.02
 02/27  03:00:00,91.204197025,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,33.8000802497,30.3007530959,2.335,1.16432715378
 02/27  04:00:00,91.5068777894,13.5958865553,0.0,0.0,3.49369000822,9.08398230582,37.0024067288,34.6474067288,2.335,0.02
 02/27  05:00:00,96.8488638543,12.4691617249,0.0,0.0,3.49369000822,9.08398230582,31.9593697978,29.6043697978,2.335,0.02
 02/27  06:00:00,100.561546915,16.8702837665,0.0,0.0,3.49369000822,9.08398230582,55.769389399,52.2701021409,2.335,1.16428725807
 02/27  07:00:00,136.564080468,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,489.620448603,484.930448603,4.67,0.02
 02/27  08:00:00,135.28308686,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,447.157494963,442.467494963,4.67,0.02
 02/27  09:00:00,211.457351464,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,408.297934503,398.960650617,8.1725,1.16478388574
 02/27  10:00:00,235.4333579,30.6498958266,0.0,0.0,62.886420148,41.4019203762,358.979350763,347.30686517,10.5075,1.16498559288
 02/27  11:00:00,225.790083477,30.6498958266,0.0,0.0,62.886420148,41.4019203762,333.627663021,321.954962744,10.5075,1.16520027714
 02/27  12:00:00,256.615240237,30.6498958266,0.0,0.0,62.886420148,41.4019203762,310.022638365,297.204086751,10.5075,2.31105161376
 02/27  13:00:00,236.261362678,30.6498958266,0.0,0.0,62.886420148,41.4019203762,294.643606312,282.970259534,10.5075,1.16584677822
 02/27  14:00:00,233.14895757,30.6498958266,0.0,0.0,62.886420148,41.4019203762,291.002118718,278.183227156,10.5075,2.31139156127
 02/27  15:00:00,229.350869093,30.6498958266,0.0,0.0,62.886420148,41.4019203762,286.239607715,274.566593433,10.5075,1.16551428196
 02/27  16:00:00,225.958551881,30.6498958266,0.0,0.0,62.886420148,41.4019203762,280.589896338,268.917057802,10.5075,1.16533853672
 02/27  17:00:00,225.998624757,30.6498958266,0.0,0.0,62.886420148,41.4019203762,283.261837503,270.443863899,10.5075,2.31047360467
 02/27  18:00:00,229.414255004,30.6498958266,0.0,0.0,62.886420148,41.4019203762,286.421813278,274.748864023,10.5075,1.16544925446
 02/27  19:00:00,238.96350424,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,294.563637691,284.058434663,9.34,1.16520302768
 02/27  20:00:00,222.908851422,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,304.506540462,294.001506367,9.34,1.16503409435
 02/27  21:00:00,197.986204864,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,314.540023275,305.202559724,8.1725,1.16496355109
 02/27  22:00:00,141.011922187,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,293.435648051,287.600941116,4.67,1.16470693567
 02/27  23:00:00,79.5805743166,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  24:00:00,115.265628407,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  01:00:00,84.2180015504,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927433811,0.0,2.335,1.16427433811
 02/28  02:00:00,91.0355334934,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,30.5754604767,28.2204604767,2.335,0.02
 02/28  03:00:00,91.0773130269,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,32.9972524065,30.6422524065,2.335,0.02
 02/28  04:00:00,86.9972869384,9.18481209566,0.0013239666229,0.0,3.49369000822,9.08398230582,27.5618549427,24.0625751466,2.335,1.16427979618
 02/28  05:00:00,115.152029196,15.078777301,0.0,0.0,3.49369000822,9.08398230582,45.2972349391,42.9422349391,2.335,0.02
 02/28  06:00:00,117.807521914,17.6261334407,0.0,0.0,3.49369000822,9.08398230582,47.6768468631,45.3218468631,2.335,0.02
 02/28  07:00:00,153.175071559,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,478.91908458,473.084815651,4.67,1.16426892977
 02/28  08:00:00,144.581737678,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,444.700292177,440.010292177,4.67,0.02
 02/28  09:00:00,211.592779267,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,413.178442384,403.841190181,8.1725,1.16475220311
 02/28  10:00:00,235.52586025,30.6498958266,0.0,0.0,62.886420148,41.4019203762,368.9124495,357.239950555,10.5075,1.16499894455
 02/28  11:00:00,225.766248571,30.6498958266,0.0,0.0,62.886420148,41.4019203762,347.184363362,335.51160484,10.5075,1.16525852229
 02/28  12:00:00,256.592147697,30.6498958266,0.0,0.0,62.886420148,41.4019203762,325.591742155,313.918623108,10.5075,1.16561904721
 02/28  13:00:00,236.22383904,30.6498958266,0.0,0.0,62.886420148,41.4019203762,314.050957248,301.231969246,10.5075,2.31148800228
 02/28  14:00:00,233.034227261,30.6498958266,0.0,0.0,62.886420148,41.4019203762,305.367666943,292.548820592,10.5075,2.31134635108
 02/28  15:00:00,229.207345563,30.6498958266,0.0,0.0,62.886420148,41.4019203762,298.153486891,286.480675283,10.5075,1.1653116085
 02/28  16:00:00,225.767824557,30.6498958266,0.0,0.0,62.886420148,41.4019203762,302.123346581,290.450710637,10.5075,1.1651359441
 02/28  17:00:00,225.733954159,30.6498958266,0.0,0.0,62.886420148,41.4019203762,318.890453872,307.217598271,10.5075,1.16535560175
 02/28  18:00:00,229.062044312,30.6498958266,0.0,0.0,62.886420148,41.4019203762,339.441923922,326.623871767,10.5075,2.31055215494
 02/28  19:00:00,238.700940755,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,365.664467289,355.159204107,9.34,1.16526318221
 02/28  20:00:00,215.758816605,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,394.995626819,384.490573192,9.34,1.16505362721
 02/28  21:00:00,191.251272373,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,424.211186113,414.873708357,8.1725,1.16497775615
 02/28  22:00:00,135.914704734,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,398.103129827,393.413129827,4.67,0.02
 02/28  23:00:00,78.8684740726,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49951849632,0.0,2.335,1.16451849632
 02/28  24:00:00,123.825600359,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,25.9805769245,23.6255769245,2.335,0.02
 03/01  01:00:00,92.6892069689,9.00348050747,0.0,0.0,3.49369000822,9.08398230582,29.3701518507,25.8708651588,2.335,1.16428669197
 03/01  02:00:00,91.1107106152,13.7772181435,0.0,0.0,3.49369000822,9.08398230582,44.53133552,42.17633552,2.335,0.02
 03/01  03:00:00,92.9402661625,15.421868675,0.0,0.0,3.49369000822,9.08398230582,42.2036707617,39.8486707617,2.335,0.02
 03/01  04:00:00,90.5123200441,12.9107286277,0.0,0.0,3.49369000822,9.08398230582,31.8420868128,28.3428012028,2.335,1.16428561
 03/01  05:00:00,101.304916746,17.1845665378,0.0,0.0,3.49369000822,9.08398230582,46.753092645,44.398092645,2.335,0.02
 03/01  06:00:00,102.4394401,18.5348391341,0.0,0.0,3.49369000822,9.08398230582,46.6439816082,44.2889816082,2.335,0.02
 03/01  07:00:00,136.742808196,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,455.659845099,450.969845099,4.67,0.02
 03/01  08:00:00,135.739740622,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,397.391691543,391.557114543,4.67,1.16457700039
 03/01  09:00:00,212.011153357,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,337.307781711,327.970568734,8.1725,1.16471297712
 03/01  10:00:00,238.010358972,30.6498958266,0.0,0.0,62.886420148,41.4019203762,276.395184874,264.722680325,10.5075,1.16500454886
 03/01  11:00:00,230.264670725,30.6498958266,0.0,0.0,62.886420148,41.4019203762,234.36668291,222.694132543,10.5075,1.16505036692
 03/01  12:00:00,261.644381884,30.6498958266,0.0,0.0,62.886420148,41.4019203762,194.131350645,182.458440041,10.5075,1.16541060386
 03/01  13:00:00,244.073959492,30.6498958266,0.336771117272,0.0,62.886420148,41.4019203762,162.264203821,149.445269397,10.5075,2.3114344241
 03/01  14:00:00,241.392250662,30.6498958266,0.616230359721,0.0,62.886420148,41.4019203762,149.419965636,137.746897401,10.5075,1.16556823505
 03/01  15:00:00,237.92442611,30.6498958266,0.792736521057,0.0,62.886420148,41.4019203762,141.632407678,128.814080052,10.5075,2.3108276261
 03/01  16:00:00,235.921516457,30.6498958266,0.985578355291,0.0,62.886420148,41.4019203762,128.090781842,116.418077148,10.5075,1.16520469421
 03/01  17:00:00,236.591970702,30.6498958266,1.05884427036,0.0,62.886420148,41.4019203762,126.23893423,114.566005265,10.5075,1.16542896506
 03/01  18:00:00,237.531798664,30.6498958266,0.821389769935,0.0,62.886420148,41.4019203762,149.491943614,137.819059318,10.5075,1.16538429554
 03/01  19:00:00,244.853604118,30.6498958266,0.270618930947,0.0,41.9242800987,36.8599292233,179.927006699,169.421684771,9.34,1.16532192836
 03/01  20:00:00,228.340414904,30.6498958266,0.0213462214267,0.0,41.9242800987,36.8599292233,201.020123869,190.515024396,9.34,1.16509947267
 03/01  21:00:00,202.743742927,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,220.25136842,210.913830063,8.1725,1.16503835625
 03/01  22:00:00,145.003596192,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,200.223464867,194.388693402,4.67,1.16477146515
 03/01  23:00:00,84.6855933067,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49954117994,0.0,2.335,1.16454117994
 03/01  24:00:00,119.436669358,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  01:00:00,88.1585073659,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  02:00:00,80.3107903465,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925157228,0.0,2.335,1.16425157228
 03/02  03:00:00,79.1465554242,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  04:00:00,87.1010568835,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,17.3775531938,15.0225531938,2.335,0.02
 03/02  05:00:00,97.887250465,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,29.3653627029,25.8660664741,2.335,1.16429622881
 03/02  06:00:00,97.483125399,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,29.6022362693,27.2472362693,2.335,0.02
 03/02  07:00:00,136.789620799,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,407.716447111,403.026447111,4.67,0.02
 03/02  08:00:00,135.631914852,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,375.549046645,369.714553016,4.67,1.16449362917
 03/02  09:00:00,211.676488293,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,343.405672593,334.068503158,8.1725,1.16466943456
 03/02  10:00:00,235.811393115,30.6498958266,0.0,0.0,62.886420148,41.4019203762,305.597638471,295.070138471,10.5075,0.02
 03/02  11:00:00,226.131044687,30.6498958266,0.0,0.0,62.886420148,41.4019203762,291.377665121,278.559821445,10.5075,2.31034367609
 03/02  12:00:00,256.769802367,30.6498958266,0.0,0.0,62.886420148,41.4019203762,267.090993954,255.417958509,10.5075,1.16553544481
 03/02  13:00:00,236.576830217,30.6498958266,0.0,0.0,62.886420148,41.4019203762,252.345456834,239.5265874,10.5075,2.31136943338
 03/02  14:00:00,233.703306955,30.6498958266,0.0,0.0,62.886420148,41.4019203762,241.766776657,230.093564417,10.5075,1.16571224037
 03/02  15:00:00,229.975149526,30.6498958266,0.0,0.0,62.886420148,41.4019203762,234.446945775,222.773935722,10.5075,1.16551005296
 03/02  16:00:00,226.719465186,30.6498958266,0.0,0.0,62.886420148,41.4019203762,230.93253973,218.114414189,10.5075,2.31062554095
 03/02  17:00:00,226.792116652,30.6498958266,0.0,0.0,62.886420148,41.4019203762,234.00131318,222.328601098,10.5075,1.16521208206
 03/02  18:00:00,229.807236368,30.6498958266,0.0,0.0,62.886420148,41.4019203762,250.271306313,238.598350309,10.5075,1.16545600335
 03/02  19:00:00,239.092621904,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,266.386899726,255.881665539,9.34,1.16523418674
 03/02  20:00:00,222.919292103,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,279.28237007,268.777265391,9.34,1.16510467898
 03/02  21:00:00,198.047757501,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,287.434070929,278.096532782,8.1725,1.1650381471
 03/02  22:00:00,140.99504302,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,267.127801587,261.293138204,4.67,1.16466338319
 03/02  23:00:00,79.5831992173,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  24:00:00,115.254843055,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939705139,0.0,2.335,1.16439705139
 03/03  01:00:00,84.0545769359,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  02:00:00,86.5393171027,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,19.7819181777,17.4269181777,2.335,0.02
 03/03  03:00:00,90.8589909197,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,35.2779828006,31.7786796164,2.335,1.16430318428
 03/03  04:00:00,90.8845548445,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,37.0857777794,34.7307777794,2.335,0.02
 03/03  05:00:00,109.332635229,9.27547788975,0.00329663950974,0.0,3.49369000822,9.08398230582,29.1259074864,26.7709074864,2.335,0.02
 03/03  06:00:00,116.443374005,16.5759058313,0.0,0.0,3.49369000822,9.08398230582,50.5992329677,47.0999387507,2.335,1.1642942169
 03/03  07:00:00,153.040205077,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,474.874928382,470.184928382,4.67,0.02
 03/03  08:00:00,144.384074953,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,433.654663612,427.820133376,4.67,1.164530236
 03/03  09:00:00,211.511089449,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,380.395170998,372.202670998,8.1725,0.02
 03/03  10:00:00,235.438504668,30.6498958266,0.0,0.0,62.886420148,41.4019203762,322.494388797,310.82202826,10.5075,1.16486053761
 03/03  11:00:00,225.689358906,30.6498958266,0.0,0.0,62.886420148,41.4019203762,290.755195785,279.082409315,10.5075,1.16528647089
 03/03  12:00:00,256.558728016,30.6498958266,0.0,0.0,62.886420148,41.4019203762,268.706975045,255.88825721,10.5075,2.31121783556
 03/03  13:00:00,236.255138312,30.6498958266,0.0,0.0,62.886420148,41.4019203762,253.183666414,241.510603787,10.5075,1.16556262711
 03/03  14:00:00,233.040101615,30.6498958266,0.0,0.0,62.886420148,41.4019203762,245.802438795,232.983749327,10.5075,2.31118946828
 03/03  15:00:00,229.359040541,30.6498958266,0.0,0.0,62.886420148,41.4019203762,236.123433305,224.450646365,10.5075,1.16528694018
 03/03  16:00:00,225.924607997,30.6498958266,0.0,0.0,62.886420148,41.4019203762,233.195989152,221.523353437,10.5075,1.16513571523
 03/03  17:00:00,225.869565007,30.6498958266,0.0,0.0,62.886420148,41.4019203762,242.982960044,230.164839239,10.5075,2.31062080454
 03/03  18:00:00,229.246357406,30.6498958266,0.0,0.0,62.886420148,41.4019203762,255.609325407,243.93659363,10.5075,1.16523177638
 03/03  19:00:00,238.850826982,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,276.103415692,265.59814243,9.34,1.165273262
 03/03  20:00:00,216.123809961,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,293.284673121,282.779570117,9.34,1.16510300438
 03/03  21:00:00,191.610443343,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,309.669069901,300.331538801,8.1725,1.16503109966
 03/03  22:00:00,136.129952447,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,292.445064413,286.610290838,4.67,1.16477357547
 03/03  23:00:00,79.4253121961,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  24:00:00,115.200144301,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935635446,0.0,2.335,1.16435635446
 03/04  01:00:00,86.1473882725,4.41107445964,0.0,0.0,3.49369000822,6.81298672936,12.806983606,11.035733606,1.75125,0.02
 03/04  02:00:00,88.606468549,13.2332233789,0.0,0.0,3.49369000822,6.81298672936,34.4123701346,32.6411201346,1.75125,0.02
 03/04  03:00:00,84.4986459011,9.18481209566,0.0,0.0,3.49369000822,6.81298672936,29.3573432331,26.4417013006,1.75125,1.16439193247
 03/04  04:00:00,90.9284738338,15.8221864526,0.0,0.0,3.49369000822,6.81298672936,50.9705357301,49.1992857301,1.75125,0.02
 03/04  05:00:00,100.248109994,18.4317452051,0.0,0.0,3.49369000822,6.81298672936,57.4139057651,54.4983027362,1.75125,1.16435302889
 03/04  06:00:00,95.3489370367,13.9908134913,0.0,0.0,3.49369000822,6.81298672936,45.3524101055,43.5811601055,1.75125,0.02
 03/04  07:00:00,122.043382437,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,525.423641654,521.901141654,3.5025,0.02
 03/04  08:00:00,120.983098076,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,459.42062702,454.75343653,3.5025,1.16469049016
 03/04  09:00:00,183.972788822,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,399.071454206,392.06927923,5.8375,1.16467497544
 03/04  10:00:00,201.083255564,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,334.17660272,323.671864854,9.34,1.16473786588
 03/04  11:00:00,225.770740167,30.6498958266,0.0,0.0,62.886420148,41.4019203762,285.282274592,273.609582711,10.5075,1.16519188084
 03/04  12:00:00,256.666537698,30.6498958266,0.0,0.0,62.886420148,41.4019203762,255.170452363,243.497454728,10.5075,1.16549763424
 03/04  13:00:00,236.648049536,30.6498958266,0.0,0.0,62.886420148,41.4019203762,236.520055687,223.701385607,10.5075,2.31117008034
 03/04  14:00:00,233.571438021,30.6498958266,0.0,0.0,62.886420148,41.4019203762,220.625552435,208.952427824,10.5075,1.16562461131
 03/04  15:00:00,230.002485552,30.6498958266,0.0,0.0,62.886420148,41.4019203762,207.025850163,195.352943292,10.5075,1.16540687065
 03/04  16:00:00,226.645997475,30.6498958266,0.0146672754949,0.0,62.886420148,41.4019203762,202.936351936,190.118204265,10.5075,2.31064767081
 03/04  17:00:00,226.571252784,30.6498958266,0.0656760674242,0.0,62.886420148,41.4019203762,206.839776427,195.167060646,10.5075,1.16521578118
 03/04  18:00:00,229.523576923,30.6498958266,0.0,0.0,62.886420148,41.4019203762,226.889005859,215.216101183,10.5075,1.1654046758
 03/04  19:00:00,225.163238585,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,264.702688965,255.364923268,8.1725,1.16526569631
 03/04  20:00:00,179.63721364,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,288.408303805,281.405705826,5.8375,1.16509797953
 03/04  21:00:00,169.438353403,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,304.466392699,297.463938235,5.8375,1.16495446451
 03/04  22:00:00,126.734349883,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,287.662772984,282.995515467,3.5025,1.16475751716
 03/04  23:00:00,77.3076699036,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  24:00:00,112.992181351,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569328824,0.0,1.75125,1.16444328824
 03/05  01:00:00,82.0532445472,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  02:00:00,88.7229430806,13.2332233789,0.0,0.0,3.49369000822,6.81298672936,32.4499689065,29.5343420513,1.75125,1.16437685519
 03/05  03:00:00,88.734035389,13.2332233789,0.0,0.0,3.49369000822,6.81298672936,36.3357731928,34.5645231928,1.75125,0.02
 03/05  04:00:00,84.6334588975,9.18481209566,0.00156291948129,0.0,3.49369000822,6.81298672936,27.7555482348,25.9842982348,1.75125,0.02
 03/05  05:00:00,96.0155395564,14.1430478793,0.0,0.0,3.49369000822,6.81298672936,46.0012797595,43.0857006305,1.75125,1.16432912895
 03/05  06:00:00,99.2728477756,17.7096803425,0.0,0.0,3.49369000822,6.81298672936,45.4058885873,43.6346385873,1.75125,0.02
 03/05  07:00:00,118.985582337,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,513.282794836,509.760294836,3.5025,0.02
 03/05  08:00:00,121.178941851,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,462.272592149,457.605656802,3.5025,1.1644353465
 03/05  09:00:00,156.595487024,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,378.232331695,374.709831695,3.5025,0.02
 03/05  10:00:00,129.459919373,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,340.441830125,335.774854445,3.5025,1.16447567981
 03/05  11:00:00,164.677872738,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,288.143250015,279.973411079,7.005,1.16483893639
 03/05  12:00:00,196.159788968,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,248.707541731,240.537557041,7.005,1.16498469072
