Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/05  13:00:00,203.967306472,30.6498958266,0.00748059481863,0.0,41.9242800987,36.8599292233,213.364242149,202.859143458,9.34,1.1650986915
 03/05  14:00:00,201.472364264,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,197.900803993,187.395700895,9.34,1.16510309748
 03/05  15:00:00,197.737795766,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,187.350098137,176.845074564,9.34,1.16502357289
 03/05  16:00:00,194.380079663,30.6498958266,0.0210922772413,0.0,41.9242800987,36.8599292233,182.412946942,171.907917058,9.34,1.16502988422
 03/05  17:00:00,194.367677091,30.6498958266,0.106526534852,0.0,41.9242800987,36.8599292233,185.395625986,174.890527753,9.34,1.16509823295
 03/05  18:00:00,168.696390588,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,232.759909321,224.589912453,7.005,1.16499686856
 03/05  19:00:00,184.71444625,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,266.533915571,261.843915571,4.67,0.02
 03/05  20:00:00,164.340494118,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,293.852742698,288.01792787,4.67,1.16481482828
 03/05  21:00:00,155.57046186,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,303.476532067,297.641897489,4.67,1.1646345783
 03/05  22:00:00,141.125213469,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,270.232456122,265.542456122,4.67,0.02
 03/05  23:00:00,77.4613195204,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570792843,0.0,1.75125,1.16445792843
 03/05  24:00:00,113.075016729,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/06  01:00:00,84.5803090571,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928002526,0.0,2.335,1.16428002526
 03/06  02:00:00,77.8087261554,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  03:00:00,91.029195993,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,25.8630775157,23.5080775157,2.335,0.02
 03/06  04:00:00,91.0545430998,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,28.94203563,25.4427755169,2.335,1.16426011317
 03/06  05:00:00,93.2017072963,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,22.0775495281,19.7225495281,2.335,0.02
 03/06  06:00:00,97.0311393872,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,37.8786570045,35.5236570045,2.335,0.02
 03/06  07:00:00,133.244183368,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,429.402435754,424.712435754,4.67,0.02
 03/06  08:00:00,135.504539212,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,377.736924756,371.9023569,4.67,1.16456785543
 03/06  09:00:00,212.065142128,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,310.728523378,301.391321808,8.1725,1.16470156994
 03/06  10:00:00,237.196946828,30.6498958266,0.00730269257801,0.0,62.886420148,41.4019203762,245.911261705,234.238770011,10.5075,1.16499169387
 03/06  11:00:00,228.808485012,30.6498958266,0.0,0.0,62.886420148,41.4019203762,207.713826471,196.041034942,10.5075,1.16529152858
 03/06  12:00:00,261.119938754,30.6498958266,0.280721350273,0.0,62.886420148,41.4019203762,169.144850606,157.471960556,10.5075,1.16539004931
 03/06  13:00:00,244.605229006,30.6498958266,0.708734739734,0.0,62.886420148,41.4019203762,143.462209601,130.643324932,10.5075,2.31138466897
 03/06  14:00:00,244.331912589,30.6498958266,0.987501044908,0.0,62.886420148,41.4019203762,122.252909539,110.579869144,10.5075,1.16554039522
 03/06  15:00:00,241.480691267,30.6498958266,1.18779652704,0.0,62.886420148,41.4019203762,111.057214176,98.2389485369,10.5075,2.31076563935
 03/06  16:00:00,238.436540709,30.6498958266,1.35254154207,0.0,62.886420148,41.4019203762,103.431672086,91.7590011423,10.5075,1.16517094326
 03/06  17:00:00,238.063485027,30.6498958266,1.37712567067,0.0,62.886420148,41.4019203762,109.057106763,97.3842144558,10.5075,1.1653923069
 03/06  18:00:00,238.627188551,30.6498958266,1.15169386794,0.0,62.886420148,41.4019203762,130.640120289,118.967274708,10.5075,1.16534558079
 03/06  19:00:00,245.168283199,30.6498958266,0.48402608888,0.0,41.9242800987,36.8599292233,168.833788314,158.328640501,9.34,1.1651478132
 03/06  20:00:00,228.460170453,30.6498958266,0.146195240329,0.0,41.9242800987,36.8599292233,196.943427047,186.438369877,9.34,1.16505716983
 03/06  21:00:00,202.123067566,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,223.601778474,214.26428281,8.1725,1.16499566401
 03/06  22:00:00,143.762217498,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,207.939355036,202.104573346,4.67,1.16478168994
 03/06  23:00:00,83.6960681651,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949462682,0.0,2.335,1.16449462682
 03/06  24:00:00,118.802371788,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  01:00:00,88.0413022424,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  02:00:00,80.6504776243,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992818021,0.0,2.335,1.1642818021
 03/07  03:00:00,79.7932308247,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  04:00:00,88.0278712229,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,17.0616967062,14.7066967062,2.335,0.02
 03/07  05:00:00,110.110399101,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,20.0377115732,16.5384149788,2.335,1.16429659436
 03/07  06:00:00,114.338825084,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,29.537082179,27.182082179,2.335,0.02
 03/07  07:00:00,150.355431911,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,389.900422289,385.210422289,4.67,0.02
 03/07  08:00:00,146.734024559,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,354.935537016,349.100965481,4.67,1.16457153502
 03/07  09:00:00,214.529370337,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,314.37435259,306.18185259,8.1725,0.02
 03/07  10:00:00,239.863157091,30.6498958266,0.0,0.0,62.886420148,41.4019203762,276.044227769,264.371699936,10.5075,1.1650278329
 03/07  11:00:00,230.404947457,30.6498958266,0.0,0.0,62.886420148,41.4019203762,256.135946394,244.323992677,10.5075,1.30445371705
 03/07  12:00:00,260.947616703,30.6498958266,0.0,0.0,62.886420148,41.4019203762,233.168275764,220.4890243,10.5075,2.17175146371
 03/07  13:00:00,241.985831302,30.6498958266,0.0160635933352,0.0,62.886420148,41.4019203762,212.771687999,199.952952591,10.5075,2.31123540825
 03/07  14:00:00,239.419301081,30.6498958266,0.0929634686432,0.0,62.886420148,41.4019203762,203.232364824,191.559223715,10.5075,1.16564110905
 03/07  15:00:00,235.759213321,30.6498958266,0.257052653133,0.0,62.886420148,41.4019203762,190.509913277,178.836975956,10.5075,1.16543732075
 03/07  16:00:00,232.881159836,30.6498958266,0.553565250378,0.0,62.886420148,41.4019203762,169.129637412,156.311663101,10.5075,2.31047431072
 03/07  17:00:00,233.187473432,30.6498958266,0.75155025792,0.0,62.886420148,41.4019203762,155.282119412,143.609203542,10.5075,1.16541587061
 03/07  18:00:00,232.992280725,30.6498958266,0.759328814314,0.0,62.886420148,41.4019203762,158.106357189,146.433483656,10.5075,1.16537353265
 03/07  19:00:00,244.807615214,30.6498958266,0.439208589078,0.0,41.9242800987,36.8599292233,168.387144324,157.88199413,9.34,1.16515019418
 03/07  20:00:00,223.149218015,30.6498958266,0.422145299066,0.0,41.9242800987,36.8599292233,169.670736169,159.165717374,9.34,1.16501879563
 03/07  21:00:00,198.085047828,30.6498958266,0.220308625489,0.0,34.9369000822,32.3179380704,169.617255333,160.279805063,8.1725,1.16495026998
 03/07  22:00:00,142.193346028,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,139.905711494,134.07096965,4.67,1.16474184339
 03/07  23:00:00,87.0153495571,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  24:00:00,121.45251002,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939931352,0.0,2.335,1.16439931352
 03/08  01:00:00,92.1807857367,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  02:00:00,86.0446413046,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  03:00:00,86.4986671379,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925134781,0.0,2.335,1.16425134781
 03/08  04:00:00,86.714138188,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  05:00:00,93.1704635215,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  06:00:00,92.122866411,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992511951,0.0,2.335,1.1642511951
 03/08  07:00:00,139.605740079,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,300.714196279,296.024196279,4.67,0.02
 03/08  08:00:00,142.722407695,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,283.834196494,279.144196494,4.67,0.02
 03/08  09:00:00,218.169482742,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,253.402831504,244.065552773,8.1725,1.16477873085
 03/08  10:00:00,243.812903585,30.6498958266,0.0130329298539,0.0,62.886420148,41.4019203762,217.417083416,205.744606193,10.5075,1.16497722357
 03/08  11:00:00,232.96275784,30.6498958266,0.0,0.0,62.886420148,41.4019203762,204.334188867,192.66150347,10.5075,1.16518539672
 03/08  12:00:00,262.48005034,30.6498958266,0.154079034086,0.0,62.886420148,41.4019203762,194.797433178,181.978927327,10.5075,2.31100585081
 03/08  13:00:00,243.088413188,30.6498958266,0.332107087999,0.0,62.886420148,41.4019203762,183.485861884,171.812546095,10.5075,1.16581578867
 03/08  14:00:00,240.096866445,30.6498958266,0.357012732565,0.0,62.886420148,41.4019203762,184.300388426,171.481570043,10.5075,2.31131838247
 03/08  15:00:00,235.708830471,30.6498958266,0.360115386888,0.0,62.886420148,41.4019203762,184.938489299,173.265516855,10.5075,1.16547244365
 03/08  16:00:00,231.867239328,30.6498958266,0.385521042712,0.0,62.886420148,41.4019203762,184.668481566,172.995688024,10.5075,1.16529354239
 03/08  17:00:00,231.519806015,30.6498958266,0.259072967699,0.0,62.886420148,41.4019203762,198.216945451,186.003147821,10.5075,1.70629762952
 03/08  18:00:00,231.038872385,30.6498958266,0.136139465779,0.0,62.886420148,41.4019203762,211.535115133,199.258221744,10.5075,1.76939338916
 03/08  19:00:00,243.334289641,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,223.29939638,212.794254005,9.34,1.16514237534
 03/08  20:00:00,227.981218337,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,232.505689881,222.000719452,9.34,1.16497042949
 03/08  21:00:00,202.819877645,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,237.550668755,228.213272331,8.1725,1.1648964242
 03/08  22:00:00,145.221241303,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,207.67541227,202.98541227,4.67,0.02
 03/08  23:00:00,84.8930551171,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49953690675,0.0,2.335,1.16453690675
 03/08  24:00:00,119.941926948,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  01:00:00,89.0887734864,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927732868,0.0,2.335,1.16427732868
 03/09  02:00:00,81.4793785497,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  03:00:00,80.5714699329,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  04:00:00,79.9306025396,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925706088,0.0,2.335,1.16425706088
 03/09  05:00:00,95.3233842041,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,14.4039444515,12.0489444515,2.335,0.02
 03/09  06:00:00,99.4098495125,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,21.8143953361,19.4593953361,2.335,0.02
 03/09  07:00:00,134.359404278,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,370.287616831,364.453348195,4.67,1.16426863632
 03/09  08:00:00,137.172472447,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,336.85595627,332.16595627,4.67,0.02
 03/09  09:00:00,213.792637136,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,296.35137246,287.014198878,8.1725,1.16467358205
 03/09  10:00:00,238.875906265,30.6498958266,0.0,0.0,62.886420148,41.4019203762,257.123674718,245.451259638,10.5075,1.16491507939
 03/09  11:00:00,229.168140641,30.6498958266,0.0,0.0,62.886420148,41.4019203762,240.607203787,228.934534806,10.5075,1.16516898076
 03/09  12:00:00,259.745646256,30.6498958266,0.0,0.0,62.886420148,41.4019203762,219.259450958,207.586427962,10.5075,1.16552299637
 03/09  13:00:00,240.271811785,30.6498958266,0.0205049039291,0.0,62.886420148,41.4019203762,205.680500125,192.86171893,10.5075,2.31128119452
 03/09  14:00:00,238.327548616,30.6498958266,0.301933990779,0.0,62.886420148,41.4019203762,180.634113766,168.960946696,10.5075,1.16566707064
 03/09  15:00:00,235.629937115,30.6498958266,0.507585344393,0.0,62.886420148,41.4019203762,165.563155265,152.744640493,10.5075,2.31101477211
 03/09  16:00:00,233.019742996,30.6498958266,0.665357340697,0.0,62.886420148,41.4019203762,154.340229384,142.667436561,10.5075,1.16529282339
 03/09  17:00:00,233.408983614,30.6498958266,0.704764697598,0.0,62.886420148,41.4019203762,156.412095626,144.739366011,10.5075,1.16522961492
 03/09  18:00:00,232.52948355,30.6498958266,0.536439020916,0.0,62.886420148,41.4019203762,173.941623084,162.268946656,10.5075,1.16517642837
 03/09  19:00:00,243.664170746,30.6498958266,0.0345398145067,0.0,41.9242800987,36.8599292233,202.368295287,190.717905909,9.34,2.31038937808
 03/09  20:00:00,227.120173807,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,236.831646248,226.326733863,9.34,1.1649123855
 03/09  21:00:00,200.472234691,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,256.091083189,247.898583189,8.1725,0.02
 03/09  22:00:00,142.69550198,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,233.525159389,227.69037629,4.67,1.16478309923
 03/09  23:00:00,82.430958239,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948997364,0.0,2.335,1.16448997364
 03/09  24:00:00,117.815361377,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  01:00:00,86.4446859094,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  02:00:00,78.9451103043,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931617919,0.0,2.335,1.16431617919
 03/10  03:00:00,91.4154154139,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,27.451900676,25.096900676,2.335,0.02
 03/10  04:00:00,91.380552947,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,29.1473269001,26.7923269001,2.335,0.02
 03/10  05:00:00,109.367532743,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,24.8631016764,21.3638023346,2.335,1.16429934183
 03/10  06:00:00,113.60886197,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,39.4496653752,37.0946653752,2.335,0.02
 03/10  07:00:00,149.955048099,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,442.108425921,437.418425921,4.67,0.02
 03/10  08:00:00,144.927931706,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,385.275502047,379.440948751,4.67,1.16455329537
 03/10  09:00:00,212.686078887,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,315.318565711,305.981341071,8.1725,1.16472464014
 03/10  10:00:00,239.685282476,30.6498958266,0.0,0.0,62.886420148,41.4019203762,244.345332455,232.672881965,10.5075,1.16495048974
 03/10  11:00:00,231.35138798,30.6498958266,0.0,0.0,62.886420148,41.4019203762,208.156392054,196.483751435,10.5075,1.16514061912
 03/10  12:00:00,262.048181399,30.6498958266,0.158050893796,0.0,62.886420148,41.4019203762,177.595529806,165.92245627,10.5075,1.16557353576
 03/10  13:00:00,243.595895614,30.6498958266,0.479098527976,0.0,62.886420148,41.4019203762,162.607973741,149.78904374,10.5075,2.31143000093
 03/10  14:00:00,240.748772402,30.6498958266,0.665104817824,0.0,62.886420148,41.4019203762,150.432964866,138.75972917,10.5075,1.16573569605
 03/10  15:00:00,236.649966796,30.6498958266,0.815612060332,0.0,62.886420148,41.4019203762,139.388839454,127.715809339,10.5075,1.16553011499
 03/10  16:00:00,233.326393467,30.6498958266,0.957116619817,0.0,62.886420148,41.4019203762,133.618849249,120.800694682,10.5075,2.31065456723
 03/10  17:00:00,233.007376016,30.6498958266,0.976928230772,0.0,62.886420148,41.4019203762,137.98208197,126.309361387,10.5075,1.1652205836
 03/10  18:00:00,232.373411489,30.6498958266,0.845506896286,0.0,62.886420148,41.4019203762,153.163915242,141.491243463,10.5075,1.16517177901
 03/10  19:00:00,243.957445647,30.6498958266,0.381946016738,0.0,41.9242800987,36.8599292233,175.450349981,164.94511572,9.34,1.1652342615
 03/10  20:00:00,221.110285364,30.6498958266,0.146341224525,0.0,41.9242800987,36.8599292233,195.240057381,184.734955947,9.34,1.16510143428
 03/10  21:00:00,195.644846909,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,208.74047859,199.402947403,8.1725,1.16503118694
 03/10  22:00:00,139.416931101,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,184.762926842,178.928187948,4.67,1.16473889422
 03/10  23:00:00,83.5375865911,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  24:00:00,118.652116825,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938673777,0.0,2.335,1.16438673777
 03/11  01:00:00,85.7025948213,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  02:00:00,78.4148492847,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567312416,0.0,1.75125,1.16442312416
 03/11  03:00:00,77.8281212305,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  04:00:00,77.3278194402,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  05:00:00,92.6062230566,8.82214891928,0.0,0.0,3.49369000822,6.81298672936,14.8455277953,11.9299876392,1.75125,1.16429015609
 03/11  06:00:00,92.3539022197,8.82214891928,0.0,0.0,3.49369000822,6.81298672936,14.7093082236,12.9380582236,1.75125,0.02
 03/11  07:00:00,119.90725142,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,382.221141973,377.55433313,3.5025,1.16430884304
 03/11  08:00:00,123.201221179,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,336.877961004,333.355461004,3.5025,0.02
 03/11  09:00:00,186.997181235,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,290.376277012,283.374071877,5.8375,1.16470513487
 03/11  10:00:00,206.125394642,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,239.439836983,228.935087844,9.34,1.16474913862
 03/11  11:00:00,232.186242751,30.6498958266,0.00778909372339,0.0,62.886420148,41.4019203762,202.679667116,191.006911653,10.5075,1.16525546328
 03/11  12:00:00,263.156868583,30.6498958266,0.390634658953,0.0,62.886420148,41.4019203762,168.049549175,156.376687028,10.5075,1.165362147
 03/11  13:00:00,245.466937298,30.6498958266,0.739965861451,0.0,62.886420148,41.4019203762,146.120419283,133.301737176,10.5075,2.31118210623
 03/11  14:00:00,244.750742404,30.6498958266,0.971458155152,0.0,62.886420148,41.4019203762,129.15726696,117.483968809,10.5075,1.16579815134
 03/11  15:00:00,242.282631066,30.6498958266,1.12867925624,0.0,62.886420148,41.4019203762,118.259482011,105.441459387,10.5075,2.31052262389
 03/11  16:00:00,239.94398749,30.6498958266,1.27187283064,0.0,62.886420148,41.4019203762,108.107220174,96.4342579222,10.5075,1.16546225217
 03/11  17:00:00,239.638219721,30.6498958266,1.33141730909,0.0,62.886420148,41.4019203762,107.932376085,96.2595021829,10.5075,1.16537390167
 03/11  18:00:00,236.291476325,30.6498958266,1.1560982766,0.0,62.886420148,41.4019203762,125.853774239,114.180998449,10.5075,1.1652757904
 03/11  19:00:00,231.387184249,30.6498958266,0.342035825812,0.0,34.9369000822,32.3179380704,160.508451428,151.170671938,8.1725,1.16527949016
 03/11  20:00:00,184.632255562,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,178.892763204,171.890173812,5.8375,1.16508939229
 03/11  21:00:00,174.065207595,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,168.882983898,161.88058256,5.8375,1.16490133769
 03/11  22:00:00,130.005395864,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,146.650614577,141.983376921,3.5025,1.16473765624
 03/11  23:00:00,81.9289549598,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91578144161,0.0,1.75125,1.16453144161
 03/11  24:00:00,116.904432501,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  01:00:00,86.6902123833,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  02:00:00,78.476965255,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556171682,0.0,1.75125,1.16431171682
 03/12  03:00:00,77.824146464,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  04:00:00,83.6292552046,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553129117,0.0,1.75125,1.16428129117
 03/12  05:00:00,82.1409352822,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  06:00:00,125.919995635,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,412.253506661,408.731006661,3.5025,0.02
 03/12  07:00:00,128.276119364,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,377.829660312,373.162735261,3.5025,1.16442505091
 03/12  08:00:00,156.745548565,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,339.675142742,336.152642742,3.5025,0.02
 03/12  09:00:00,129.316044861,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,341.569535416,336.902533211,3.5025,1.16450220504
 03/12  10:00:00,164.153590554,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,319.06421953,310.894407243,7.005,1.1648122874
 03/12  11:00:00,195.286184182,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,301.244402389,294.219402389,7.005,0.02
 03/12  12:00:00,202.856165683,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,277.463001891,266.957904873,9.34,1.16509701794
 03/12  13:00:00,201.249761157,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,269.737345191,259.232247874,9.34,1.16509731751
 03/12  14:00:00,198.396125058,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,257.79029374,247.285249632,9.34,1.16504410764
 03/12  15:00:00,195.550680319,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,260.799818101,250.294786879,9.34,1.16503122161
 03/12  16:00:00,194.539913471,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,278.231650834,267.726585758,9.34,1.16506507637
 03/12  17:00:00,164.412616907,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,342.201077259,334.031070444,7.005,1.16500681428
 03/12  18:00:00,170.45364634,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,369.346110459,363.511385735,4.67,1.16472472474
 03/12  19:00:00,163.83822162,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,382.364106014,376.529359857,4.67,1.16474615695
 03/12  20:00:00,155.153747042,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,397.925812182,392.09112204,4.67,1.16469014251
 03/12  21:00:00,140.878022402,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,366.643433965,361.953433965,4.67,0.02
 03/12  22:00:00,76.973815141,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570929032,0.0,1.75125,1.16445929032
 03/12  23:00:00,112.839393586,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  24:00:00,94.5252367597,13.2332233789,0.0,0.0,3.49369000822,6.81298672936,36.0007029289,34.2294529289,1.75125,0.02
 03/13  01:00:00,90.7982430429,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,44.2356562,40.7363502601,2.335,1.16430593985
 03/13  02:00:00,86.5768290312,9.09414630156,0.0,0.0,3.49369000822,9.08398230582,34.1130970824,31.7580970824,2.335,0.02
 03/13  03:00:00,95.2092324092,17.9603210481,0.0,0.0,3.49369000822,9.08398230582,59.1020906874,56.7470906874,2.335,0.02
 03/13  04:00:00,102.262544825,18.4317452051,0.0,0.0,3.49369000822,9.08398230582,54.1909191587,50.6916459327,2.335,1.16427322601
 03/13  05:00:00,97.3329039217,13.8094819031,0.0,0.0,3.49369000822,9.08398230582,49.1474534991,46.7924534991,2.335,0.02
 03/13  06:00:00,139.561639574,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,538.149860437,533.459860437,4.67,0.02
 03/13  07:00:00,141.83320398,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,488.077262898,482.242773068,4.67,1.16448982972
 03/13  08:00:00,211.333633062,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,442.918122681,433.580963789,8.1725,1.16465889221
 03/13  09:00:00,235.370089755,30.6498958266,0.0,0.0,62.886420148,41.4019203762,394.164551386,383.637051386,10.5075,0.02
 03/13  10:00:00,225.638467445,30.6498958266,0.0,0.0,62.886420148,41.4019203762,373.981383392,361.163587383,10.5075,2.31029600938
 03/13  11:00:00,256.553310756,30.6498958266,0.0,0.0,62.886420148,41.4019203762,350.886190686,339.213192135,10.5075,1.165498551
 03/13  12:00:00,236.355038692,30.6498958266,0.0,0.0,62.886420148,41.4019203762,337.423517186,324.604744137,10.5075,2.31127304912
 03/13  13:00:00,233.051218285,30.6498958266,0.0,0.0,62.886420148,41.4019203762,323.707223023,312.034069483,10.5075,1.16565354059
 03/13  14:00:00,229.231157689,30.6498958266,0.0,0.0,62.886420148,41.4019203762,319.563380305,307.890433682,10.5075,1.16544662275
 03/13  15:00:00,225.846674342,30.6498958266,0.0,0.0,62.886420148,41.4019203762,316.58859884,303.770616212,10.5075,2.31048262816
 03/13  16:00:00,225.879422351,30.6498958266,0.0,0.0,62.886420148,41.4019203762,315.345369093,303.672455926,10.5075,1.16541316776
 03/13  17:00:00,225.857602472,30.6498958266,0.0,0.0,62.886420148,41.4019203762,318.603914819,306.931047889,10.5075,1.16536693035
 03/13  18:00:00,225.26160307,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,332.13630737,321.631166681,9.34,1.1651406891
 03/13  19:00:00,222.683914322,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,346.599988608,336.094982461,9.34,1.16500614618
 03/13  20:00:00,197.7272887,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,360.407382811,351.069948647,8.1725,1.16493416429
 03/13  21:00:00,140.838618218,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,342.929689083,337.094965786,4.67,1.16472329755
 03/13  22:00:00,79.1615679912,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  23:00:00,119.47912908,4.41107445964,0.0,0.0,3.49369000822,9.08398230582,14.8672556981,11.3678757488,2.335,1.16437994934
 03/13  24:00:00,97.0261072424,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,38.9343473939,36.5793473939,2.335,0.02
 03/14  01:00:00,87.7552725965,10.2410838216,0.0,0.0,3.49369000822,9.08398230582,33.4468156611,31.0918156611,2.335,0.02
 03/14  02:00:00,96.6477363797,19.3447362649,0.0,0.0,3.49369000822,9.08398230582,61.0426973985,57.5433896542,2.335,1.1643077443
 03/14  03:00:00,94.584838971,17.3075653029,0.0,0.0,3.49369000822,9.08398230582,55.0247995413,52.6697995413,2.335,0.02
 03/14  04:00:00,114.782813142,14.9336618053,0.0,0.0,3.49369000822,9.08398230582,51.8121981944,49.4571981944,2.335,0.02
 03/14  05:00:00,118.821231128,19.3447362649,0.0,0.0,3.49369000822,9.08398230582,57.6556566501,54.1563674247,2.335,1.16428922536
 03/14  06:00:00,156.153981262,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,549.021809439,544.331809439,4.67,0.02
 03/14  07:00:00,147.607330664,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,504.54702341,499.85702341,4.67,0.02
 03/14  08:00:00,211.434781795,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,457.4744873,448.137235505,8.1725,1.16475179487
 03/14  09:00:00,235.419335377,30.6498958266,0.0,0.0,62.886420148,41.4019203762,402.281129717,390.608685715,10.5075,1.16494400147
 03/14  10:00:00,225.662853347,30.6498958266,0.0,0.0,62.886420148,41.4019203762,372.453137105,360.780488647,10.5075,1.16514845784
 03/14  11:00:00,256.565471501,30.6498958266,0.0,0.0,62.886420148,41.4019203762,343.969500981,331.151085442,10.5075,2.31091553954
 03/14  12:00:00,236.385643783,30.6498958266,0.0,0.0,62.886420148,41.4019203762,322.412483299,310.739221037,10.5075,1.16576226197
 03/14  13:00:00,233.093926822,30.6498958266,0.0,0.0,62.886420148,41.4019203762,313.60941815,300.790718033,10.5075,2.31120011714
 03/14  14:00:00,229.283460923,30.6498958266,0.0,0.0,62.886420148,41.4019203762,295.628390055,283.955482103,10.5075,1.16540795283
 03/14  15:00:00,225.899195787,30.6498958266,0.0,0.0,62.886420148,41.4019203762,283.587040474,271.914314622,10.5075,1.16522585136
 03/14  16:00:00,225.899483262,30.6498958266,0.0,0.0,62.886420148,41.4019203762,283.439388394,271.766734083,10.5075,1.16515431069
 03/14  17:00:00,225.849046929,30.6498958266,0.0,0.0,62.886420148,41.4019203762,288.577968637,275.759779428,10.5075,2.3106892084
 03/14  18:00:00,225.247857205,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,297.754754415,287.249695627,9.34,1.16505878826
 03/14  19:00:00,216.043044666,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,308.031318119,297.526434432,9.34,1.1648836877
 03/14  20:00:00,191.554446261,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,318.956932346,309.61940964,8.1725,1.16502270658
 03/14  21:00:00,136.119774145,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,296.887729402,292.197729402,4.67,0.02
 03/14  22:00:00,79.3373562335,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4995284883,0.0,2.335,1.1645284883
 03/14  23:00:00,115.152213539,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  24:00:00,92.7459591008,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,21.9133512962,18.4140591104,2.335,1.16429218578
 03/15  01:00:00,86.4291012819,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,24.0535301251,21.6985301251,2.335,0.02
 03/15  02:00:00,91.0058140864,13.5958865553,0.0,0.0,3.49369000822,9.08398230582,42.6728279753,40.3178279753,2.335,0.02
 03/15  03:00:00,94.323271221,16.8361411459,0.0,0.0,3.49369000822,9.08398230582,48.3382713557,44.8390012031,2.335,1.16427015259
 03/15  04:00:00,97.3730411051,13.328463137,0.0,0.0,3.49369000822,9.08398230582,39.3565377896,37.0015377896,2.335,0.02
 03/15  05:00:00,102.757254083,19.3447362649,0.0,0.0,3.49369000822,9.08398230582,53.0354298312,50.6804298312,2.335,0.02
 03/15  06:00:00,139.683855221,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,518.754496074,512.920251758,4.67,1.1642443169
 03/15  07:00:00,138.535983749,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,466.845955268,462.155955268,4.67,0.02
 03/15  08:00:00,211.398485106,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,421.222058432,411.884821125,8.1725,1.16473730655
 03/15  09:00:00,235.522635879,30.6498958266,0.0,0.0,62.886420148,41.4019203762,364.895690359,353.223172207,10.5075,1.16501815226
 03/15  10:00:00,225.741104569,30.6498958266,0.0,0.0,62.886420148,41.4019203762,332.610949678,320.938394817,10.5075,1.16505486139
 03/15  11:00:00,256.590147344,30.6498958266,0.0,0.0,62.886420148,41.4019203762,305.736545777,294.063643451,10.5075,1.16540232592
 03/15  12:00:00,236.396749467,30.6498958266,0.0,0.0,62.886420148,41.4019203762,294.002655685,281.183770314,10.5075,2.31138537096
 03/15  13:00:00,233.099260311,30.6498958266,0.0,0.0,62.886420148,41.4019203762,283.330260342,271.657228337,10.5075,1.1655320043
 03/15  14:00:00,229.271739176,30.6498958266,0.0,0.0,62.886420148,41.4019203762,279.438510706,266.620278188,10.5075,2.31073251802
 03/15  15:00:00,225.88925566,30.6498958266,0.0,0.0,62.886420148,41.4019203762,272.92911649,261.256469801,10.5075,1.16514668931
 03/15  16:00:00,225.912332235,30.6498958266,0.0,0.0,62.886420148,41.4019203762,276.329506616,264.656646326,10.5075,1.16536028923
 03/15  17:00:00,225.897365367,30.6498958266,0.0,0.0,62.886420148,41.4019203762,281.506015962,269.83320823,10.5075,1.16530773184
 03/15  18:00:00,225.300316874,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,288.089823561,277.584718266,9.34,1.16510529506
 03/15  19:00:00,222.744556519,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,298.359488214,287.854478759,9.34,1.1650094542
 03/15  20:00:00,197.810174709,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,306.910098323,297.572657246,8.1725,1.16494107647
 03/15  21:00:00,140.907522828,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,283.838012055,278.003232924,4.67,1.16477913098
 03/15  22:00:00,79.463267175,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943501126,0.0,2.335,1.16443501126
 03/15  23:00:00,115.21298972,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  24:00:00,84.1293883601,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  01:00:00,90.9027673453,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,29.6796124727,26.1803142678,2.335,1.16429820494
 03/16  02:00:00,90.9439933513,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,29.9684345928,27.6134345928,2.335,0.02
 03/16  03:00:00,86.49652019,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,24.316217284,21.961217284,2.335,0.02
 03/16  04:00:00,97.6998660137,13.5958865553,0.00185498873261,0.0,3.49369000822,9.08398230582,40.7229446599,37.2236746321,2.335,1.16427002787
 03/16  05:00:00,98.5723753711,14.7744469478,0.0,0.0,3.49369000822,9.08398230582,39.9401975104,37.5851975104,2.335,0.02
 03/16  06:00:00,139.987010776,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,453.89460898,449.20460898,4.67,0.02
 03/16  07:00:00,138.826077104,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,407.382148489,401.547644706,4.67,1.16450378293
 03/16  08:00:00,211.583241075,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,357.716893599,349.524393599,8.1725,0.02
 03/16  09:00:00,235.862448908,30.6498958266,0.0,0.0,62.886420148,41.4019203762,308.022299154,296.349849461,10.5075,1.16494969322
 03/16  10:00:00,226.045741619,30.6498958266,0.0,0.0,62.886420148,41.4019203762,283.479249551,271.806642283,10.5075,1.16510726778
 03/16  11:00:00,256.8714498,30.6498958266,0.0,0.0,62.886420148,41.4019203762,258.215800715,245.396962328,10.5075,2.31133838722
 03/16  12:00:00,236.990483982,30.6498958266,0.0,0.0,62.886420148,41.4019203762,236.685390287,225.012281025,10.5075,1.16560926182
 03/16  13:00:00,234.046129699,30.6498958266,0.0,0.0,62.886420148,41.4019203762,225.767752418,212.948996415,10.5075,2.31125600246
 03/16  14:00:00,230.339909825,30.6498958266,0.0,0.0,62.886420148,41.4019203762,216.967150207,205.294339781,10.5075,1.16531042599
 03/16  15:00:00,226.898785282,30.6498958266,0.0,0.0,62.886420148,41.4019203762,211.594656784,199.922004614,10.5075,1.16515216933
 03/16  16:00:00,226.860233293,30.6498958266,0.0,0.0,62.886420148,41.4019203762,214.008926792,201.190802037,10.5075,2.31062475457
 03/16  17:00:00,226.66861714,30.6498958266,0.0,0.0,62.886420148,41.4019203762,223.142216245,211.469494614,10.5075,1.16522163097
 03/16  18:00:00,225.789899017,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,237.648098003,227.1428435,9.34,1.16525450336
 03/16  19:00:00,223.166245734,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,249.483340972,238.978262844,9.34,1.16507812807
 03/16  20:00:00,198.157192223,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,262.470363419,253.132864425,8.1725,1.16499899378
 03/16  21:00:00,141.092070772,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,248.77103181,242.936294912,4.67,1.16473689754
 03/16  22:00:00,79.9183653567,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  23:00:00,115.421265544,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931873611,0.0,2.335,1.16431873611
 03/16  24:00:00,84.7308529999,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  01:00:00,77.9897192251,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  02:00:00,86.7912335498,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,17.0694240283,14.7144240283,2.335,0.02
 03/17  03:00:00,91.1842662976,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,28.3928004597,24.8935190207,2.335,1.16428143901
 03/17  04:00:00,113.693101621,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,29.3781464713,27.0231464713,2.335,0.02
 03/17  05:00:00,109.269968567,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,23.1582209613,20.8032209613,2.335,0.02
 03/17  06:00:00,156.622327736,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,435.361826989,429.527536028,4.67,1.16429096151
 03/17  07:00:00,148.293788759,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,388.603834573,383.913834573,4.67,0.02
 03/17  08:00:00,211.843883532,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,348.709283059,339.372022342,8.1725,1.16476071644
 03/17  09:00:00,236.080215147,30.6498958266,0.0,0.0,62.886420148,41.4019203762,299.87444695,288.201952217,10.5075,1.16499473347
 03/17  10:00:00,226.471350895,30.6498958266,0.0,0.0,62.886420148,41.4019203762,272.507552497,260.834811817,10.5075,1.16524067986
 03/17  11:00:00,257.132393349,30.6498958266,0.0,0.0,62.886420148,41.4019203762,252.262443128,240.589357667,10.5075,1.16558546064
 03/17  12:00:00,237.188690026,30.6498958266,0.0,0.0,62.886420148,41.4019203762,236.414272713,223.595388141,10.5075,2.3113845718
 03/17  13:00:00,234.281513968,30.6498958266,0.0,0.0,62.886420148,41.4019203762,220.851090877,208.032390145,10.5075,2.31120073178
 03/17  14:00:00,230.414542406,30.6498958266,0.0,0.0,62.886420148,41.4019203762,214.760663928,203.087936504,10.5075,1.16522742421
 03/17  15:00:00,227.103126171,30.6498958266,0.0543439851454,0.0,62.886420148,41.4019203762,205.114274255,193.441455257,10.5075,1.16531899792
 03/17  16:00:00,227.218616493,30.6498958266,0.139475805515,0.0,62.886420148,41.4019203762,202.539264295,190.866514268,10.5075,1.16525002789
 03/17  17:00:00,227.088403747,30.6498958266,0.106944653113,0.0,62.886420148,41.4019203762,209.418541154,197.745850125,10.5075,1.16519102935
 03/17  18:00:00,226.009807621,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,228.806904818,217.156504588,9.34,2.31040022928
 03/17  19:00:00,216.373106134,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,250.025787588,239.520876489,9.34,1.16491109903
 03/17  20:00:00,191.815487283,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,268.893701566,260.701201566,8.1725,0.02
 03/17  21:00:00,136.246611986,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,252.277307464,246.442530049,4.67,1.16477741468
 03/17  22:00:00,79.6613858459,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945438129,0.0,2.335,1.16445438129
 03/17  23:00:00,115.292362486,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  24:00:00,84.3290458238,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/18  01:00:00,84.2713016085,8.82214891928,0.0,0.0,3.49369000822,6.81298672936,20.6770511785,17.7614382859,1.75125,1.16436289256
 03/18  02:00:00,84.3511138684,8.82214891928,0.0,0.0,3.49369000822,6.81298672936,21.7355764653,19.9643264653,1.75125,0.02
 03/18  03:00:00,88.6052152339,13.2332233789,0.0,0.0,3.49369000822,6.81298672936,37.8080341082,34.8924350233,1.75125,1.16434908494
 03/18  04:00:00,95.2837482813,13.2332233789,0.0,0.0,3.49369000822,6.81298672936,37.1903644899,35.4191144899,1.75125,0.02
 03/18  05:00:00,91.0933324107,9.4658570712,0.00239574489803,0.0,3.49369000822,6.81298672936,28.9665642863,27.1953142863,1.75125,0.02
 03/18  06:00:00,125.665645323,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,469.953264865,465.286404946,3.5025,1.16435991906
 03/18  07:00:00,124.658887862,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,420.50041039,416.97791039,3.5025,0.02
 03/18  08:00:00,184.12993243,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,377.400714392,370.398549249,5.8375,1.16466514255
 03/18  09:00:00,201.395531487,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,318.09692339,307.592048498,9.34,1.16487489186
 03/18  10:00:00,226.436799461,30.6498958266,0.0,0.0,62.886420148,41.4019203762,272.005124202,260.332384415,10.5075,1.16523978702
 03/18  11:00:00,257.162284027,30.6498958266,0.0,0.0,62.886420148,41.4019203762,242.384341264,230.711369266,10.5075,1.16547199813
 03/18  12:00:00,237.18783188,30.6498958266,0.0,0.0,62.886420148,41.4019203762,226.84787747,214.028996639,10.5075,2.31138083112
 03/18  13:00:00,234.19921285,30.6498958266,0.0,0.0,62.886420148,41.4019203762,213.499769315,201.826732845,10.5075,1.16553646985
 03/18  14:00:00,230.320398293,30.6498958266,0.0,0.0,62.886420148,41.4019203762,209.479051638,196.660861196,10.5075,2.31069044207
 03/18  15:00:00,227.219855278,30.6498958266,0.115811456039,0.0,62.886420148,41.4019203762,196.213749623,184.541003733,10.5075,1.16524588928
 03/18  16:00:00,227.277778574,30.6498958266,0.193658337435,0.0,62.886420148,41.4019203762,195.515955107,183.843286818,10.5075,1.16516828858
 03/18  17:00:00,227.148441089,30.6498958266,0.171326243585,0.0,62.886420148,41.4019203762,204.137533779,192.464694429,10.5075,1.16533935075
 03/18  18:00:00,212.272214126,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,232.791539366,223.453702323,8.1725,1.16533704293
 03/18  19:00:00,179.747782658,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,263.573472498,256.570828949,5.8375,1.16514354912
 03/18  20:00:00,169.530958586,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,286.900103249,279.897652222,5.8375,1.16495102723
 03/18  21:00:00,126.769854127,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,267.555976403,262.88885481,3.5025,1.1646215928
 03/18  22:00:00,77.3870108641,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91582424075,0.0,1.75125,1.16457424075
 03/18  23:00:00,113.030833606,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  24:00:00,82.144177816,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568225581,0.0,1.75125,1.16443225581
 03/19  01:00:00,79.8390821887,4.41107445964,0.0,0.0,3.49369000822,6.81298672936,10.7690367669,8.99778676694,1.75125,0.02
 03/19  02:00:00,88.7955702287,13.2332233789,0.0,0.0,3.49369000822,6.81298672936,28.2855950971,26.5143450971,1.75125,0.02
 03/19  03:00:00,84.3372307479,8.82214891928,0.0,0.0,3.49369000822,6.81298672936,24.7413429745,21.8257556443,1.75125,1.16433733016
 03/19  04:00:00,95.1594294556,13.2332233789,0.0,0.0,3.49369000822,6.81298672936,40.1045065299,38.3332565299,1.75125,0.02
 03/19  05:00:00,95.09423431,13.5052207612,0.00243961699892,0.0,3.49369000822,6.81298672936,40.3071196925,38.5358696925,1.75125,0.02
 03/19  06:00:00,125.782049117,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,498.473418991,493.806576116,3.5025,1.16434287512
 03/19  07:00:00,124.595815167,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,455.462348985,451.939848985,3.5025,0.02
 03/19  08:00:00,156.599864201,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,397.210305331,392.543365443,3.5025,1.16443988798
 03/19  09:00:00,129.175473683,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,369.417557118,365.895057118,3.5025,0.02
 03/19  10:00:00,164.031847285,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,322.857603396,314.68773306,7.005,1.1648703361
 03/19  11:00:00,195.748805097,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,281.803339907,273.633344793,7.005,1.16499511423
 03/19  12:00:00,203.69774641,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,236.469460264,225.964385363,9.34,1.16507490044
 03/19  13:00:00,201.356655141,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,219.625913573,209.120845814,9.34,1.16506775967
 03/19  14:00:00,197.433512594,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,218.989308741,208.484319254,9.34,1.16498948653
 03/19  15:00:00,194.164921476,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,211.791722526,201.286741488,9.34,1.16498103758
 03/19  16:00:00,194.578341697,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,195.203847641,184.698818801,9.34,1.16502884069
 03/19  17:00:00,166.397726556,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,213.872065142,205.702131211,7.005,1.16493393133
 03/19  18:00:00,172.945900165,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,237.549105114,231.714368442,4.67,1.16473667215
 03/19  19:00:00,167.397574901,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,269.940263991,265.250263991,4.67,0.02
 03/19  20:00:00,157.686341581,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,299.155623941,293.321000996,4.67,1.16462294458
 03/19  21:00:00,142.147212449,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,270.356534862,264.521953141,4.67,1.16458172152
 03/19  22:00:00,79.0706487411,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  23:00:00,114.354429042,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  24:00:00,82.5811543049,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561740793,0.0,1.75125,1.16436740793
 03/20  01:00:00,86.7722859311,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,17.1472133968,14.7922133968,2.335,0.02
 03/20  02:00:00,86.7290686004,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,19.120226582,16.765226582,2.335,0.02
 03/20  03:00:00,86.763771246,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,22.6684519629,19.1691676624,2.335,1.16428430054
 03/20  04:00:00,97.5936474612,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,37.016513191,34.661513191,2.335,0.02
 03/20  05:00:00,97.2307207431,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,37.0196853221,34.6646853221,2.335,0.02
 03/20  06:00:00,140.061422154,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,446.60955624,440.775311177,4.67,1.1642450633
 03/20  07:00:00,138.849587031,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,412.617914801,407.927914801,4.67,0.02
 03/20  08:00:00,211.583335612,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,360.711928409,351.374717775,8.1725,1.1647106338
 03/20  09:00:00,235.707573473,30.6498958266,0.0,0.0,62.886420148,41.4019203762,305.248240064,293.575798743,10.5075,1.1649413204
 03/20  10:00:00,226.109023842,30.6498958266,0.0,0.0,62.886420148,41.4019203762,274.419558939,262.746875272,10.5075,1.16518366709
 03/20  11:00:00,257.144236495,30.6498958266,0.0,0.0,62.886420148,41.4019203762,240.048020413,228.3749961,10.5075,1.16552431309
 03/20  12:00:00,237.374084368,30.6498958266,0.0,0.0,62.886420148,41.4019203762,215.522378369,202.703625454,10.5075,2.3112529151
 03/20  13:00:00,234.727937651,30.6498958266,0.069650345121,0.0,62.886420148,41.4019203762,192.29166194,180.618523407,10.5075,1.16563853294
 03/20  14:00:00,231.361895786,30.6498958266,0.294084120152,0.0,62.886420148,41.4019203762,178.754046888,165.935612888,10.5075,2.31093399966
 03/20  15:00:00,228.348659281,30.6498958266,0.490116488155,0.0,62.886420148,41.4019203762,164.994517281,153.321775892,10.5075,1.16524138862
 03/20  16:00:00,228.680322717,30.6498958266,0.643579141077,0.0,62.886420148,41.4019203762,160.774498232,149.101828401,10.5075,1.16516983102
 03/20  17:00:00,228.687730866,30.6498958266,0.673104467417,0.0,62.886420148,41.4019203762,165.600222961,153.927330349,10.5075,1.1653926119
 03/20  18:00:00,227.248421364,30.6498958266,0.27856538847,0.0,41.9242800987,36.8599292233,182.430404252,171.92521764,9.34,1.16518661248
 03/20  19:00:00,220.207040381,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,222.331610634,211.826523569,9.34,1.16508706518
 03/20  20:00:00,198.27514506,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,243.666578694,234.329062613,8.1725,1.16501608183
 03/20  21:00:00,141.053374541,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,222.317574483,216.482778984,4.67,1.16479549883
 03/20  22:00:00,79.8278523005,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499504044,0.0,2.335,1.164504044
 03/20  23:00:00,115.400211348,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  24:00:00,84.8050858156,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  01:00:00,77.8922762251,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928915694,0.0,2.335,1.16428915694
 03/21  02:00:00,86.5353003302,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,18.8683819754,16.5133819754,2.335,0.02
 03/21  03:00:00,86.6247977413,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,21.520625588,19.165625588,2.335,0.02
 03/21  04:00:00,113.318594206,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,38.1428610154,34.6435847272,2.335,1.16427628822
 03/21  05:00:00,113.384126862,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,37.6290643633,35.2740643633,2.335,0.02
 03/21  06:00:00,156.542959433,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,443.775245842,439.085245842,4.67,0.02
 03/21  07:00:00,148.000539035,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,405.707182412,399.872616547,4.67,1.16456586491
 03/21  08:00:00,211.659997117,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,361.313033014,353.120533014,8.1725,0.02
 03/21  09:00:00,235.758254873,30.6498958266,0.0,0.0,62.886420148,41.4019203762,309.783600696,298.1110956,10.5075,1.16500509583
 03/21  10:00:00,226.061523935,30.6498958266,0.0,0.0,62.886420148,41.4019203762,277.836731076,266.164074002,10.5075,1.16515707341
 03/21  11:00:00,257.136750935,30.6498958266,0.0,0.0,62.886420148,41.4019203762,242.686277281,229.867694239,10.5075,2.31108304174
