Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/21  12:00:00,237.43090389,30.6498958266,0.0,0.0,62.886420148,41.4019203762,217.426956964,205.75381521,10.5075,1.16564175411
 03/21  13:00:00,234.826958916,30.6498958266,0.0891475225566,0.0,62.886420148,41.4019203762,197.726803807,184.907998299,10.5075,2.31130550831
 03/21  14:00:00,231.627851689,30.6498958266,0.355833858632,0.0,62.886420148,41.4019203762,178.601596059,166.928766268,10.5075,1.16532979115
 03/21  15:00:00,228.622661979,30.6498958266,0.542768093045,0.0,62.886420148,41.4019203762,165.901311352,154.228643696,10.5075,1.16516765604
 03/21  16:00:00,228.93069662,30.6498958266,0.669867852677,0.0,62.886420148,41.4019203762,162.470766838,149.652627083,10.5075,2.31063975452
 03/21  17:00:00,228.783102184,30.6498958266,0.644817664334,0.0,62.886420148,41.4019203762,169.345827256,157.673104817,10.5075,1.16522243955
 03/21  18:00:00,227.377252758,30.6498958266,0.265887831371,0.0,41.9242800987,36.8599292233,185.589680783,175.084430198,9.34,1.16525058419
 03/21  19:00:00,214.323272412,30.6498958266,0.0265832267024,0.0,41.9242800987,36.8599292233,206.45794085,195.952870054,9.34,1.16507079621
 03/21  20:00:00,192.86442621,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,224.530099833,215.192612171,8.1725,1.1649876621
 03/21  21:00:00,136.911028426,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,201.738064714,195.903341664,4.67,1.16472304986
 03/21  22:00:00,80.5674214587,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  23:00:00,115.92266698,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  24:00:00,85.3904243481,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928977792,0.0,2.335,1.16428977792
 03/22  01:00:00,78.4511078043,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  02:00:00,78.3321785392,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  03:00:00,78.2268425583,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926572706,0.0,2.335,1.16426572706
 03/22  04:00:00,93.5193534874,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,15.4148440538,13.0598440538,2.335,0.02
 03/22  05:00:00,97.4185771074,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,24.91823982,22.56323982,2.335,0.02
 03/22  06:00:00,140.216534679,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,387.409384361,381.575110744,4.67,1.16427361684
 03/22  07:00:00,139.440432399,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,339.05363435,334.36363435,4.67,0.02
 03/22  08:00:00,212.687958426,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,285.527830244,276.19059332,8.1725,1.16473692453
 03/22  09:00:00,238.790132208,30.6498958266,0.0136248768632,0.0,62.886420148,41.4019203762,235.64741457,223.974947934,10.5075,1.16496663545
 03/22  10:00:00,231.17506237,30.6498958266,0.0847144873546,0.0,62.886420148,41.4019203762,194.958013956,183.285309053,10.5075,1.16520490351
 03/22  11:00:00,264.712598451,30.6498958266,0.626852615974,0.0,62.886420148,41.4019203762,150.764796251,139.091753763,10.5075,1.16554248869
 03/22  12:00:00,250.376002209,30.6498958266,1.07171811472,0.0,62.886420148,41.4019203762,119.516146106,106.69736394,10.5075,2.31128216602
 03/22  13:00:00,252.094886731,30.6498958266,1.50135781067,0.0,62.886420148,41.4019203762,89.1276620386,77.4545120688,10.5075,1.16564996973
 03/22  14:00:00,251.314182965,30.6498958266,1.90648169996,0.0,62.886420148,41.4019203762,66.1552198894,53.3367685322,10.5075,2.31095135712
 03/22  15:00:00,249.250739136,30.6498958266,2.25828524269,0.0,62.886420148,41.4019203762,49.0966425273,37.4238950271,10.5075,1.16524750021
 03/22  16:00:00,252.646351451,30.6498958266,2.75695815035,0.0,62.886420148,41.4019203762,34.8929445279,23.2202704754,10.5075,1.16517405244
 03/22  17:00:00,256.068292873,30.6498958266,3.90926688627,0.0,62.886420148,41.4019203762,26.6490941311,14.9761998581,10.5075,1.16539427305
 03/22  18:00:00,252.765396719,30.6498958266,2.7763825465,0.0,41.9242800987,36.8599292233,35.9963030369,25.4911163152,9.34,1.1651867217
 03/22  19:00:00,249.540367547,30.6498958266,2.37236959562,0.0,41.9242800987,36.8599292233,47.4365302815,36.9314447937,9.34,1.16508548776
 03/22  20:00:00,222.527531028,30.6498958266,1.91366283558,0.0,34.9369000822,32.3179380704,59.2335432045,49.8960319167,8.1725,1.16501128782
 03/22  21:00:00,157.946881763,30.6498958266,0.823554882123,0.0,13.9747600329,18.6919646116,37.5127439056,31.6780644217,4.67,1.16467948384
 03/22  22:00:00,94.7099975349,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949855293,0.0,2.335,1.16449855293
 03/22  23:00:00,125.896198562,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  24:00:00,95.0650933704,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  01:00:00,85.0230983317,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992833159,0.0,2.335,1.1642833159
 03/23  02:00:00,83.685210478,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  03:00:00,82.6682525269,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  04:00:00,88.2597318231,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929352982,0.0,2.335,1.16429352982
 03/23  05:00:00,87.0011827137,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  06:00:00,141.436863502,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,323.054890152,318.364890152,4.67,0.02
 03/23  07:00:00,137.631283957,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,307.992778961,302.158221402,4.67,1.16455755894
 03/23  08:00:00,214.111933603,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,273.865335103,265.672835103,8.1725,0.02
 03/23  09:00:00,240.225751069,30.6498958266,0.01117652076,0.0,62.886420148,41.4019203762,232.74718435,221.074688568,10.5075,1.16499578246
 03/23  10:00:00,232.030770289,30.6498958266,0.0987122175329,0.0,62.886420148,41.4019203762,199.624430897,187.951787362,10.5075,1.16514353563
 03/23  11:00:00,263.327262201,30.6498958266,0.454333995326,0.0,62.886420148,41.4019203762,171.914763346,159.096215821,10.5075,2.31104752531
 03/23  12:00:00,244.690514644,30.6498958266,0.744191556293,0.0,62.886420148,41.4019203762,146.946266257,135.273145924,10.5075,1.16562033317
 03/23  13:00:00,244.101691926,30.6498958266,1.05795569133,0.0,62.886420148,41.4019203762,123.684332942,110.865576768,10.5075,2.31125617347
 03/23  14:00:00,241.8334784,30.6498958266,1.28518244188,0.0,62.886420148,41.4019203762,107.399123382,95.7263206837,10.5075,1.16530269854
 03/23  15:00:00,240.445074755,30.6498958266,1.59274869998,0.0,62.886420148,41.4019203762,90.0945276012,78.4218887081,10.5075,1.16513889307
 03/23  16:00:00,241.668859236,30.6498958266,1.75343749638,0.0,62.886420148,41.4019203762,87.1002738099,74.2821985399,10.5075,2.31057527005
 03/23  17:00:00,240.854219195,30.6498958266,1.7378612441,0.0,62.886420148,41.4019203762,92.8199997401,81.1473124331,10.5075,1.165187307
 03/23  18:00:00,237.066888675,30.6498958266,1.30559476151,0.0,41.9242800987,36.8599292233,107.426237326,96.9210240014,9.34,1.16521332459
 03/23  19:00:00,228.324190337,30.6498958266,0.898992463684,0.0,41.9242800987,36.8599292233,139.216100253,128.711068123,9.34,1.16503212979
 03/23  20:00:00,204.300121016,30.6498958266,0.198209471746,0.0,34.9369000822,32.3179380704,178.991089696,169.653642434,8.1725,1.16494726203
 03/23  21:00:00,145.927530454,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,169.062947994,163.228266454,4.67,1.16468154068
 03/23  22:00:00,85.7485156397,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  23:00:00,120.458926176,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  24:00:00,90.4892623789,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924844349,0.0,2.335,1.16424844349
 03/24  01:00:00,82.9711762966,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  02:00:00,82.3725727555,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  03:00:00,82.1882039953,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992949671,0.0,2.335,1.1642949671
 03/24  04:00:00,104.398374837,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  05:00:00,104.304855476,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  06:00:00,159.765724271,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,283.791142382,277.956911733,4.67,1.1642306486
 03/24  07:00:00,149.965114301,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,260.969902128,256.279902128,4.67,0.02
 03/24  08:00:00,219.225027463,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,230.069002434,220.731728318,8.1725,1.16477411601
 03/24  09:00:00,248.351543561,30.6498958266,0.0799524420295,0.0,62.886420148,41.4019203762,194.791674238,183.119257788,10.5075,1.16491644991
 03/24  10:00:00,242.643261894,30.6498958266,0.373380993202,0.0,62.886420148,41.4019203762,174.135840353,162.46318695,10.5075,1.16515340278
 03/24  11:00:00,275.186165753,30.6498958266,0.633704604466,0.0,62.886420148,41.4019203762,150.504843531,138.831855671,10.5075,1.16548786055
 03/24  12:00:00,263.736176026,30.6498958266,0.865667910892,0.0,62.886420148,41.4019203762,127.483342559,114.664676727,10.5075,2.31116583221
 03/24  13:00:00,270.111378629,30.6498958266,1.16952392229,0.0,62.886420148,41.4019203762,96.4255715676,84.752483416,10.5075,1.16558815157
 03/24  14:00:00,275.568257593,30.6498958266,1.55361136519,0.0,62.886420148,41.4019203762,67.1203564142,54.3020338903,10.5075,2.31082252381
 03/24  15:00:00,278.883406587,30.6498958266,1.96736421503,0.0,62.886420148,41.4019203762,42.2083217816,30.5356411389,10.5075,1.16518064272
 03/24  16:00:00,280.701274627,30.6498958266,2.07969532892,0.0,62.886420148,41.4019203762,36.8826849748,25.2098015493,10.5075,1.16538342543
 03/24  17:00:00,271.667617548,30.6498958266,1.57976369809,0.0,62.886420148,41.4019203762,73.180775683,61.5079532932,10.5075,1.16532238985
 03/24  18:00:00,257.05669202,30.6498958266,0.831699707663,0.0,41.9242800987,36.8599292233,114.916836565,104.411723182,9.34,1.16511338261
 03/24  19:00:00,239.934510792,30.6498958266,0.577679628292,0.0,41.9242800987,36.8599292233,141.66057192,131.155561622,9.34,1.16501029853
 03/24  20:00:00,213.140095767,30.6498958266,0.265199474068,0.0,34.9369000822,32.3179380704,156.546311047,147.208876693,8.1725,1.16493435396
 03/24  21:00:00,151.300786017,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,134.091895974,128.257129458,4.67,1.16476651602
 03/24  22:00:00,95.7474715543,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  23:00:00,129.201928488,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940328512,0.0,2.335,1.16440328512
 03/24  24:00:00,98.4172829252,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/25  01:00:00,88.0532536692,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563545591,0.0,1.75125,1.16438545591
 03/25  02:00:00,86.374280108,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  03:00:00,85.2078064434,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  04:00:00,90.6491868398,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557925674,0.0,1.75125,1.16432925674
 03/25  05:00:00,88.9771223493,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  06:00:00,130.754521311,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,330.301747179,326.779247179,3.5025,0.02
 03/25  07:00:00,127.238444148,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,304.847639668,300.180451034,3.5025,1.16468863345
 03/25  08:00:00,190.148967054,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,265.026586387,258.024277525,5.8375,1.1648088614
 03/25  09:00:00,209.61055119,30.6498958266,0.0224958582874,0.0,41.9242800987,36.8599292233,216.026740756,205.521885419,9.34,1.16485533765
 03/25  10:00:00,236.509532147,30.6498958266,0.250398406273,0.0,62.886420148,41.4019203762,167.801239435,156.128456267,10.5075,1.16528316801
 03/25  11:00:00,269.93675493,30.6498958266,0.794209937094,0.0,62.886420148,41.4019203762,129.79986596,118.126801388,10.5075,1.16556457124
 03/25  12:00:00,255.046192228,30.6498958266,1.13103165786,0.0,62.886420148,41.4019203762,106.440511235,93.621765139,10.5075,2.3112460959
 03/25  13:00:00,253.621104676,30.6498958266,1.35510648878,0.0,62.886420148,41.4019203762,89.810788027,78.1376526382,10.5075,1.16563538879
 03/25  14:00:00,248.98638772,30.6498958266,1.50796947682,0.0,62.886420148,41.4019203762,84.9713071921,73.2984021923,10.5075,1.16540499984
 03/25  15:00:00,242.337241272,30.6498958266,1.54534588239,0.0,62.886420148,41.4019203762,91.1042493082,78.2861537163,10.5075,2.31059559183
 03/25  16:00:00,241.799880229,30.6498958266,1.79463189494,0.0,62.886420148,41.4019203762,82.3848335425,70.7121673004,10.5075,1.16516624213
 03/25  17:00:00,240.057097239,30.6498958266,1.808379588,0.0,62.886420148,41.4019203762,88.9530833764,77.2802488266,10.5075,1.1653345498
 03/25  18:00:00,221.728285364,30.6498958266,1.04381165625,0.0,34.9369000822,32.3179380704,114.785448175,105.447769177,8.1725,1.16517899853
 03/25  19:00:00,182.146445927,30.6498958266,0.156182292032,0.0,20.9621400493,23.2339557645,148.018967307,141.016390722,5.8375,1.16507658438
 03/25  20:00:00,174.13023845,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,168.304606114,161.302261323,5.8375,1.16484479062
 03/25  21:00:00,131.192418921,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,143.017266035,138.350128713,3.5025,1.16463732165
 03/25  22:00:00,83.0101215954,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  23:00:00,117.592481937,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568235584,0.0,1.75125,1.16443235584
 03/25  24:00:00,87.2941951166,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  01:00:00,79.6048572615,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554271304,0.0,1.75125,1.16429271304
 03/26  02:00:00,78.9227425101,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  03:00:00,77.7303165184,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  04:00:00,83.1698022857,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559766532,0.0,1.75125,1.16434766532
 03/26  05:00:00,82.5021483179,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  06:00:00,126.041127655,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,397.445873763,393.923373763,3.5025,0.02
 03/26  07:00:00,121.381198563,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,397.534555664,392.867693636,3.5025,1.16436202798
 03/26  08:00:00,156.582595392,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,357.200502239,353.678002239,3.5025,0.02
 03/26  09:00:00,128.88360944,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,347.918324634,343.251314372,3.5025,1.16451026182
 03/26  10:00:00,163.745500245,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,322.671338093,314.501413959,7.005,1.16492413445
 03/26  11:00:00,195.074428149,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,307.451334681,299.281478154,7.005,1.1648565277
 03/26  12:00:00,202.022696913,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,282.712227351,272.207276256,9.34,1.16495109496
 03/26  13:00:00,199.499360054,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,271.044136356,260.539197608,9.34,1.16493874833
 03/26  14:00:00,196.134547123,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,249.395089106,240.035089106,9.34,0.02
 03/26  15:00:00,192.915544301,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,242.199507361,231.694417873,9.34,1.16508948803
 03/26  16:00:00,193.091569629,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,236.543301388,226.038191454,9.34,1.16510993386
 03/26  17:00:00,164.79862918,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,265.248315585,257.078275114,7.005,1.16504047117
 03/26  18:00:00,171.18555617,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,279.482455599,273.647617238,4.67,1.16483836136
 03/26  19:00:00,161.215230598,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,301.073832275,295.239072842,4.67,1.16475943283
 03/26  20:00:00,155.495052288,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,323.069906179,317.235212723,4.67,1.16469345572
 03/26  21:00:00,141.094461862,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,295.122359821,290.432359821,4.67,0.02
 03/26  22:00:00,77.5939016281,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565736038,0.0,1.75125,1.16440736038
 03/26  23:00:00,113.294229039,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  24:00:00,82.3467250245,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/27  01:00:00,86.8792569497,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,18.9957207003,15.4964329253,2.335,1.16428777493
 03/27  02:00:00,91.2191871154,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,30.461689303,28.106689303,2.335,0.02
 03/27  03:00:00,91.2557257851,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,33.0989950947,30.7439950947,2.335,0.02
 03/27  04:00:00,93.4008319451,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,27.5460085498,24.0467452762,2.335,1.16426327359
 03/27  05:00:00,97.2798831409,13.323889173,0.0,0.0,3.49369000822,9.08398230582,46.1896913567,43.8346913567,2.335,0.02
 03/27  06:00:00,140.105269171,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,468.541711894,463.851711894,4.67,0.02
 03/27  07:00:00,135.557821978,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,414.075920799,408.241451244,4.67,1.16446955539
 03/27  08:00:00,211.705154872,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,353.300292873,345.107792873,8.1725,0.02
 03/27  09:00:00,236.19634466,30.6498958266,0.0,0.0,62.886420148,41.4019203762,297.950781883,286.278256924,10.5075,1.1650249586
 03/27  10:00:00,227.365911754,30.6498958266,0.0,0.0,62.886420148,41.4019203762,260.00341094,248.33074177,10.5075,1.16516917069
 03/27  11:00:00,258.84268787,30.6498958266,0.0,0.0,62.886420148,41.4019203762,218.827999512,206.009419229,10.5075,2.31108028349
 03/27  12:00:00,240.684515076,30.6498958266,0.131346370453,0.0,62.886420148,41.4019203762,180.64637775,168.973248701,10.5075,1.16562904892
 03/27  13:00:00,238.742090694,30.6498958266,0.570435036207,0.0,62.886420148,41.4019203762,153.704191723,140.885432801,10.5075,2.31125892146
 03/27  14:00:00,236.321575433,30.6498958266,0.851086860486,0.0,62.886420148,41.4019203762,133.889883577,122.217084702,10.5075,1.16529887461
 03/27  15:00:00,235.692197376,30.6498958266,1.15331643285,0.0,62.886420148,41.4019203762,114.233522697,102.560891324,10.5075,1.16513137304
 03/27  16:00:00,237.646730884,30.6498958266,1.34781223338,0.0,62.886420148,41.4019203762,106.453284863,93.6352399115,10.5075,2.31054495126
 03/27  17:00:00,237.720027866,30.6498958266,1.36197913366,0.0,62.886420148,41.4019203762,109.813395073,98.1407293108,10.5075,1.165165762
 03/27  18:00:00,235.316784318,30.6498958266,1.03481863361,0.0,41.9242800987,36.8599292233,120.102677071,109.59748986,9.34,1.16518721146
 03/27  19:00:00,226.715803397,30.6498958266,0.729271289512,0.0,41.9242800987,36.8599292233,145.156179984,134.651177186,9.34,1.16500279741
 03/27  20:00:00,202.679221419,30.6498958266,0.274427542406,0.0,34.9369000822,32.3179380704,165.781354104,156.443940004,8.1725,1.16491409971
 03/27  21:00:00,145.390501736,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,133.74563965,127.910993677,4.67,1.16464597356
 03/27  22:00:00,85.7665198543,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  23:00:00,120.41585446,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  24:00:00,90.987166458,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992843031,0.0,2.335,1.1642843031
 03/28  01:00:00,83.1965918491,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  02:00:00,82.6538771424,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  03:00:00,82.9693489863,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925760725,0.0,2.335,1.16425760725
 03/28  04:00:00,105.983438028,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  05:00:00,106.767430832,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  06:00:00,164.356691796,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,242.663560436,236.82929729,4.67,1.16426314579
 03/28  07:00:00,157.881117305,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,230.850262224,226.160262224,4.67,0.02
 03/28  08:00:00,224.755945354,30.6498958266,0.00498728550241,0.0,34.9369000822,32.3179380704,208.986790606,199.649645177,8.1725,1.16464542838
 03/28  09:00:00,251.701874106,30.6498958266,0.135220168851,0.0,62.886420148,41.4019203762,177.801846679,166.129481094,10.5075,1.16486558541
 03/28  10:00:00,243.31034645,30.6498958266,0.489741438497,0.0,62.886420148,41.4019203762,158.176015756,146.503419175,10.5075,1.16509658122
 03/28  11:00:00,276.650116566,30.6498958266,0.828411504588,0.0,62.886420148,41.4019203762,129.530482999,117.857558791,10.5075,1.1654242078
 03/28  12:00:00,264.145779416,30.6498958266,1.04312597786,0.0,62.886420148,41.4019203762,111.148875007,98.329997515,10.5075,2.3113774919
 03/28  13:00:00,265.211546677,30.6498958266,1.1784976092,0.0,62.886420148,41.4019203762,97.384220706,85.7112114121,10.5075,1.16550929384
 03/28  14:00:00,264.001019649,30.6498958266,1.29032666559,0.0,62.886420148,41.4019203762,88.6640615474,75.8459096667,10.5075,2.31065188071
 03/28  15:00:00,260.598362039,30.6498958266,1.34999753181,0.0,62.886420148,41.4019203762,84.0107692438,72.3379075327,10.5075,1.16536171106
 03/28  16:00:00,261.779710663,30.6498958266,1.31022549066,0.0,62.886420148,41.4019203762,87.2289543151,75.5561678603,10.5075,1.16528645471
 03/28  17:00:00,257.172605656,30.6498958266,1.00633927453,0.0,62.886420148,41.4019203762,116.073467536,104.400746224,10.5075,1.16522131238
 03/28  18:00:00,246.889336014,30.6498958266,0.4283918369,0.0,41.9242800987,36.8599292233,156.753184767,146.24791872,9.34,1.16526604738
 03/28  19:00:00,231.205989525,30.6498958266,0.217197421895,0.0,41.9242800987,36.8599292233,180.167128037,169.662226497,9.34,1.16490154006
 03/28  20:00:00,205.54497767,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,189.052436858,179.714901847,8.1725,1.16503501014
 03/28  21:00:00,146.634171255,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,161.40308504,155.568434505,4.67,1.16465053407
 03/28  22:00:00,90.2684676115,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  23:00:00,123.821216494,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937725363,0.0,2.335,1.16437725363
 03/28  24:00:00,92.4056815557,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  01:00:00,85.0037599306,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  02:00:00,83.8264985402,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931484334,0.0,2.335,1.16431484334
 03/29  03:00:00,82.9481949167,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  04:00:00,88.728375405,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  05:00:00,87.7948689417,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992368763,0.0,2.335,1.1642368763
 03/29  06:00:00,141.75688121,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,340.381735862,335.691735862,4.67,0.02
 03/29  07:00:00,136.527720065,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,317.630797554,311.796320184,4.67,1.16447736985
 03/29  08:00:00,212.548393704,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,284.511365194,276.318865194,8.1725,0.02
 03/29  09:00:00,236.665034405,30.6498958266,0.0,0.0,62.886420148,41.4019203762,258.765457845,247.092971137,10.5075,1.16498670802
 03/29  10:00:00,226.894969821,30.6498958266,0.0,0.0,62.886420148,41.4019203762,244.623175272,232.95050307,10.5075,1.16517220283
 03/29  11:00:00,257.523082539,30.6498958266,0.0,0.0,62.886420148,41.4019203762,222.700943722,209.882540723,10.5075,2.31090299887
 03/29  12:00:00,237.413296151,30.6498958266,0.0,0.0,62.886420148,41.4019203762,209.771183844,198.097957896,10.5075,1.16572594798
 03/29  13:00:00,234.738650174,30.6498958266,0.112606860798,0.0,62.886420148,41.4019203762,204.335381238,191.516796467,10.5075,2.31108477097
 03/29  14:00:00,231.311532978,30.6498958266,0.272368348551,0.0,62.886420148,41.4019203762,189.872025004,178.199194441,10.5075,1.16533056384
 03/29  15:00:00,228.452221998,30.6498958266,0.406237916143,0.0,62.886420148,41.4019203762,179.603100192,167.930463676,10.5075,1.1651365156
 03/29  16:00:00,229.23351477,30.6498958266,0.44711162108,0.0,62.886420148,41.4019203762,179.623718452,167.950891372,10.5075,1.16532707994
 03/29  17:00:00,229.353041102,30.6498958266,0.492731461199,0.0,62.886420148,41.4019203762,181.497238048,168.679309271,10.5075,2.31042877709
 03/29  18:00:00,227.501964358,30.6498958266,0.12304843549,0.0,41.9242800987,36.8599292233,194.510149211,184.004981449,9.34,1.16516776284
 03/29  19:00:00,220.74739977,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,224.185507711,213.680565013,9.34,1.16494269756
 03/29  20:00:00,199.072348012,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,241.342368371,232.005021284,8.1725,1.1648470867
 03/29  21:00:00,141.843771326,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,209.989229918,205.299229918,4.67,0.02
 03/29  22:00:00,81.435565967,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949837585,0.0,2.335,1.16449837585
 03/29  23:00:00,116.900016428,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  24:00:00,85.8805666735,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  01:00:00,78.3873529381,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931998598,0.0,2.335,1.16431998598
 03/30  02:00:00,86.9156007142,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,18.4796308136,16.1246308136,2.335,0.02
 03/30  03:00:00,91.2418079735,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,31.0181907416,28.6631907416,2.335,0.02
 03/30  04:00:00,97.8527966847,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,36.1707299653,32.6714452436,2.335,1.16428472164
 03/30  05:00:00,92.960916914,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,27.3892481039,25.0342481039,2.335,0.02
 03/30  06:00:00,140.02404218,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,450.54159744,445.85159744,4.67,0.02
 03/30  07:00:00,135.654560527,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,400.250334347,394.415798743,4.67,1.16453560433
 03/30  08:00:00,211.825390212,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,335.943368361,326.606181781,8.1725,1.16468658036
 03/30  09:00:00,238.139427716,30.6498958266,0.0,0.0,62.886420148,41.4019203762,261.228894834,250.701394834,10.5075,0.02
 03/30  10:00:00,230.628646251,30.6498958266,0.0,0.0,62.886420148,41.4019203762,211.935299623,199.117517598,10.5075,2.31028202546
 03/30  11:00:00,261.240676326,30.6498958266,0.298616148155,0.0,62.886420148,41.4019203762,172.075021578,160.402065901,10.5075,1.16545567686
 03/30  12:00:00,242.149246473,30.6498958266,0.657913104203,0.0,62.886420148,41.4019203762,149.339519477,137.666346963,10.5075,1.16567251367
 03/30  13:00:00,240.996815588,30.6498958266,0.96717853162,0.0,62.886420148,41.4019203762,128.271442615,115.452609209,10.5075,2.31133340571
 03/30  14:00:00,239.788344562,30.6498958266,1.29834609834,0.0,62.886420148,41.4019203762,104.295979533,92.6231476029,10.5075,1.1653319306
 03/30  15:00:00,237.453083115,30.6498958266,1.54680449941,0.0,62.886420148,41.4019203762,92.0555089121,80.3828475376,10.5075,1.16516137446
 03/30  16:00:00,238.042007838,30.6498958266,1.64148135157,0.0,62.886420148,41.4019203762,93.7473115046,80.9292191168,10.5075,2.31059238777
 03/30  17:00:00,237.423739996,30.6498958266,1.62666235093,0.0,62.886420148,41.4019203762,98.6998524339,87.0271682319,10.5075,1.16518420194
 03/30  18:00:00,234.164795579,30.6498958266,1.19536121696,0.0,41.9242800987,36.8599292233,113.938441044,103.43323908,9.34,1.16520196404
 03/30  19:00:00,225.587942704,30.6498958266,0.910665554733,0.0,41.9242800987,36.8599292233,137.221786994,126.716772172,9.34,1.16501482184
 03/30  20:00:00,201.014527419,30.6498958266,0.43816290901,0.0,34.9369000822,32.3179380704,159.088695306,149.75127233,8.1725,1.16492297512
 03/30  21:00:00,144.343872317,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,139.289644529,133.454991677,4.67,1.16465285169
 03/30  22:00:00,84.7952026684,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  23:00:00,119.177242727,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  24:00:00,89.1919855354,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929086412,0.0,2.335,1.16429086412
 03/31  01:00:00,81.5691112315,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  02:00:00,80.3512668,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  03:00:00,79.2591601488,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926281004,0.0,2.335,1.16426281004
 03/31  04:00:00,105.245548127,4.41107445964,0.0,0.0,3.49369000822,9.08398230582,9.91965662699,7.56465662699,2.335,0.02
 03/31  05:00:00,114.102858551,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,23.5248470462,21.1698470462,2.335,0.02
 03/31  06:00:00,153.528714637,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,390.133980865,384.299713808,4.67,1.16426705737
 03/31  07:00:00,145.112281722,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,354.963070775,350.273070775,4.67,0.02
 03/31  08:00:00,213.233301097,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,297.834405986,288.497261382,8.1725,1.16464460373
 03/31  09:00:00,240.30684162,30.6498958266,0.0136520319683,0.0,62.886420148,41.4019203762,238.311213319,226.63874782,10.5075,1.1649654984
 03/31  10:00:00,231.905517187,30.6498958266,0.0700346255024,0.0,62.886420148,41.4019203762,200.347146085,188.674559699,10.5075,1.16508638619
 03/31  11:00:00,262.952564224,30.6498958266,0.492744341388,0.0,62.886420148,41.4019203762,165.448710669,153.775802263,10.5075,1.16540840531
 03/31  12:00:00,244.746423055,30.6498958266,0.780026736106,0.0,62.886420148,41.4019203762,144.356429142,131.537597869,10.5075,2.31133127267
 03/31  13:00:00,243.008327956,30.6498958266,0.964317194395,0.0,62.886420148,41.4019203762,128.309849392,116.636868258,10.5075,1.16548113424
 03/31  14:00:00,240.592525234,30.6498958266,1.19278123213,0.0,62.886420148,41.4019203762,114.178264522,101.360179139,10.5075,2.31058538258
 03/31  15:00:00,238.15426583,30.6498958266,1.44179212232,0.0,62.886420148,41.4019203762,99.176908998,87.5040863309,10.5075,1.16532266713
 03/31  16:00:00,238.146736548,30.6498958266,1.56422405698,0.0,62.886420148,41.4019203762,97.6708625904,85.9981185904,10.5075,1.16524400003
 03/31  17:00:00,236.736882648,30.6498958266,1.55801113883,0.0,62.886420148,41.4019203762,104.054977701,92.3823024107,10.5075,1.16517529002
 03/31  18:00:00,232.869106163,30.6498958266,1.17227081263,0.0,41.9242800987,36.8599292233,118.527673988,108.022457936,9.34,1.16521605161
 03/31  19:00:00,216.615241123,30.6498958266,0.71625157551,0.0,41.9242800987,36.8599292233,156.129703458,145.624636548,9.34,1.1650669098
 03/31  20:00:00,194.612381232,30.6498958266,0.0841074695326,0.0,34.9369000822,32.3179380704,189.931054874,180.593576108,8.1725,1.16497876644
 03/31  21:00:00,140.255962984,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,163.011604234,157.176847737,4.67,1.16475649691
 03/31  22:00:00,85.5850886874,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  23:00:00,120.380858206,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931807077,0.0,2.335,1.16431807077
 03/31  24:00:00,90.3486198739,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/01  01:00:00,80.012969037,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  02:00:00,78.9392961167,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560418328,0.0,1.75125,1.16435418328
 04/01  03:00:00,78.0247941376,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  04:00:00,83.7586749507,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555812637,0.0,1.75125,1.16430812637
 04/01  05:00:00,91.6287450811,8.82214891928,0.0,0.0,3.49369000822,6.81298672936,16.2113416231,14.4400916231,1.75125,0.02
 04/01  06:00:00,122.733989995,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,400.636137865,397.113637865,3.5025,0.02
 04/01  07:00:00,121.535926662,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,358.057305505,353.39015838,3.5025,1.16464712511
 04/01  08:00:00,185.543891056,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,294.236564688,287.234286473,5.8375,1.16477821484
 04/01  09:00:00,207.556175925,30.6498958266,0.0343757161438,0.0,41.9242800987,36.8599292233,213.529522779,204.169522779,9.34,0.02
 04/01  10:00:00,239.020460374,30.6498958266,0.474746473788,0.0,62.886420148,41.4019203762,152.963140083,140.145355169,10.5075,2.31028491453
 04/01  11:00:00,272.958796214,30.6498958266,1.13555364903,0.0,62.886420148,41.4019203762,109.434034454,97.7612033948,10.5075,1.16533105955
 04/01  12:00:00,258.580152376,30.6498958266,1.52606250103,0.0,62.886420148,41.4019203762,82.8968642561,71.2238635748,10.5075,1.16550068124
 04/01  13:00:00,257.13562828,30.6498958266,1.84604725133,0.0,62.886420148,41.4019203762,64.7796710703,51.9608385683,10.5075,2.311332502
 04/01  14:00:00,253.800471372,30.6498958266,2.18410250541,0.0,62.886420148,41.4019203762,47.7902845978,36.1173574473,10.5075,1.16542715043
 04/01  15:00:00,250.729467322,30.6498958266,2.54170096614,0.0,62.886420148,41.4019203762,34.8786537114,23.2058148711,10.5075,1.16533884029
 04/01  16:00:00,251.271282286,30.6498958266,2.82531880031,0.0,62.886420148,41.4019203762,28.6506971959,15.8328014563,10.5075,2.31039573952
 04/01  17:00:00,249.970590461,30.6498958266,2.8561259888,0.0,62.886420148,41.4019203762,31.7798796771,20.1070718206,10.5075,1.16530785656
 04/01  18:00:00,231.104004664,30.6498958266,1.98815985193,0.0,34.9369000822,32.3179380704,59.2006933976,49.8630578323,8.1725,1.16513556529
 04/01  19:00:00,190.236163293,30.6498958266,0.877717052375,0.0,20.9621400493,23.2339557645,95.8786277016,88.8761423012,5.8375,1.16498540042
 04/01  20:00:00,175.422345275,30.6498958266,0.223092062544,0.0,20.9621400493,23.2339557645,137.413778795,130.411370256,5.8375,1.16490853821
 04/01  21:00:00,130.638094273,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,124.085839065,120.563339065,3.5025,0.02
 04/01  22:00:00,83.0635616094,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9158516473,0.0,1.75125,1.1646016473
 04/01  23:00:00,117.577556658,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  24:00:00,87.9151126236,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564462492,0.0,1.75125,1.16439462492
 04/02  01:00:00,80.3041398198,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  02:00:00,79.7248436132,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555197911,0.0,1.75125,1.16430197911
 04/02  03:00:00,79.0549056007,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  04:00:00,85.5232311236,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  05:00:00,85.3307099265,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558347308,0.0,1.75125,1.16433347308
 04/02  06:00:00,125.91239637,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,325.635569292,322.113069292,3.5025,0.02
 04/02  07:00:00,126.630240206,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,313.30933382,309.78683382,3.5025,0.02
 04/02  08:00:00,161.171015437,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,277.027763476,272.36079107,3.5025,1.16447240661
 04/02  09:00:00,133.764962524,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,259.625502566,256.103002566,3.5025,0.02
 04/02  10:00:00,167.450676596,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,228.916296976,220.746388601,7.005,1.16490837511
 04/02  11:00:00,197.438655541,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,222.042289482,213.872485289,7.005,1.16480419205
 04/02  12:00:00,204.537712685,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,204.346381797,193.841338632,9.34,1.1650431656
 04/02  13:00:00,202.16651892,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,193.180636019,182.675613659,9.34,1.16502236009
 04/02  14:00:00,198.076099199,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,193.175033434,182.670093517,9.34,1.16493991706
 04/02  15:00:00,194.377773658,30.6498958266,0.0394937224583,0.0,41.9242800987,36.8599292233,192.457960538,181.953049256,9.34,1.16491128214
 04/02  16:00:00,194.422195379,30.6498958266,0.125174712214,0.0,41.9242800987,36.8599292233,190.125740639,179.620807798,9.34,1.16493284185
 04/02  17:00:00,165.735330371,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,220.838036278,212.667980548,7.005,1.16505572999
 04/02  18:00:00,171.423997811,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,254.85261849,249.017855941,4.67,1.16476254858
 04/02  19:00:00,157.653671451,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,281.884508367,277.194508367,4.67,0.02
 04/02  20:00:00,155.57766368,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,296.572351564,290.73762889,4.67,1.16472267369
 04/02  21:00:00,141.231897061,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,256.009738894,250.175198347,4.67,1.16454054695
 04/02  22:00:00,77.7582205885,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  23:00:00,113.10839816,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  24:00:00,82.2563847961,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561543468,0.0,1.75125,1.16436543468
 04/03  01:00:00,77.8063059727,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  02:00:00,86.5164693448,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,19.5166241947,16.0173588852,2.335,1.16426530952
 04/03  03:00:00,86.6358429589,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,19.8846530934,17.5296530934,2.335,0.02
 04/03  04:00:00,97.4895582195,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,35.4020969104,33.0470969104,2.335,0.02
 04/03  05:00:00,97.1083175831,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,39.5547752201,37.1997752201,2.335,0.02
 04/03  06:00:00,136.588707553,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,451.906384651,446.072096984,4.67,1.1642876668
 04/03  07:00:00,135.368073994,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,405.078633662,400.388633662,4.67,0.02
 04/03  08:00:00,211.550599929,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,351.48876532,342.151502594,8.1725,1.16476272618
 04/03  09:00:00,235.922198168,30.6498958266,0.0,0.0,62.886420148,41.4019203762,287.012608441,275.340134982,10.5075,1.16497345866
 04/03  10:00:00,226.769843538,30.6498958266,0.0,0.0,62.886420148,41.4019203762,246.21801833,234.545323883,10.5075,1.16519444669
 04/03  11:00:00,257.670427161,30.6498958266,0.0,0.0,62.886420148,41.4019203762,209.029630274,197.356619862,10.5075,1.16551041188
 04/03  12:00:00,238.323769159,30.6498958266,0.245285500048,0.0,62.886420148,41.4019203762,183.060266888,170.241598714,10.5075,2.31116817442
 04/03  13:00:00,235.898157838,30.6498958266,0.588470858899,0.0,62.886420148,41.4019203762,157.956373908,146.283304371,10.5075,1.16556953722
 04/03  14:00:00,232.543070118,30.6498958266,0.810780131926,0.0,62.886420148,41.4019203762,142.87242721,130.054174831,10.5075,2.31075237853
 04/03  15:00:00,230.314499385,30.6498958266,1.11257162669,0.0,62.886420148,41.4019203762,123.87003051,112.197400294,10.5075,1.16513021669
 04/03  16:00:00,231.905527713,30.6498958266,1.33338935277,0.0,62.886420148,41.4019203762,114.493689969,102.820872486,10.5075,1.16531748324
 04/03  17:00:00,232.264093192,30.6498958266,1.3889578556,0.0,62.886420148,41.4019203762,114.708241274,103.035496471,10.5075,1.16524480354
 04/03  18:00:00,230.349178963,30.6498958266,1.03818279232,0.0,41.9242800987,36.8599292233,126.761171349,116.255889852,9.34,1.16528149686
 04/03  19:00:00,218.965354317,30.6498958266,0.707974758356,0.0,41.9242800987,36.8599292233,154.149077253,143.644164564,9.34,1.16491268876
 04/03  20:00:00,199.820219476,30.6498958266,0.192602032383,0.0,34.9369000822,32.3179380704,178.944488463,169.606950746,8.1725,1.16503771767
 04/03  21:00:00,142.441494147,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,157.193337152,151.358687414,4.67,1.16464973828
 04/03  22:00:00,81.4579860698,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  23:00:00,116.623058491,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937393586,0.0,2.335,1.16437393586
 04/03  24:00:00,87.1730445002,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  01:00:00,80.0976719871,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  02:00:00,79.9711744325,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930901379,0.0,2.335,1.16430901379
 04/04  03:00:00,79.523089819,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  04:00:00,101.880417391,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  05:00:00,102.033257645,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922867372,0.0,2.335,1.16422867372
 04/04  06:00:00,155.475072429,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,302.251098191,297.561098191,4.67,0.02
 04/04  07:00:00,150.127917634,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,264.69586032,258.861398087,4.67,1.164462233
 04/04  08:00:00,217.954348109,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,230.090621695,221.898121695,8.1725,0.02
 04/04  09:00:00,244.170825477,30.6498958266,0.0885669333359,0.0,62.886420148,41.4019203762,194.927834062,183.255373141,10.5075,1.16496092112
 04/04  10:00:00,237.109799836,30.6498958266,0.630054487439,0.0,62.886420148,41.4019203762,155.707691668,144.035056304,10.5075,1.16513536481
 04/04  11:00:00,270.244593082,30.6498958266,1.06378707077,0.0,62.886420148,41.4019203762,123.68630642,110.868007724,10.5075,2.31079869633
 04/04  12:00:00,256.403246713,30.6498958266,1.46848456396,0.0,62.886420148,41.4019203762,92.1330544271,80.4598961833,10.5075,1.16565824374
 04/04  13:00:00,255.617036128,30.6498958266,1.78254242263,0.0,62.886420148,41.4019203762,73.9455776106,61.126803553,10.5075,2.31127405763
 04/04  14:00:00,250.205465596,30.6498958266,1.86977087816,0.0,62.886420148,41.4019203762,72.5921941592,60.9194524136,10.5075,1.1652417456
 04/04  15:00:00,246.977286502,30.6498958266,2.07149323731,0.0,62.886420148,41.4019203762,62.5107312639,50.8379205843,10.5075,1.16531067958
 04/04  16:00:00,247.710598002,30.6498958266,2.19887498232,0.0,62.886420148,41.4019203762,59.0811047022,47.40838251,10.5075,1.16522219217
 04/04  17:00:00,243.793631318,30.6498958266,1.74953341198,0.0,62.886420148,41.4019203762,86.2966246822,74.6239811266,10.5075,1.16514355559
 04/04  18:00:00,238.211231981,30.6498958266,0.855317516418,0.0,41.9242800987,36.8599292233,132.670814266,121.020570846,9.34,2.31024341993
 04/04  19:00:00,222.020456488,30.6498958266,0.378993400597,0.0,41.9242800987,36.8599292233,171.76277914,162.40277914,9.34,0.02
 04/04  20:00:00,200.793673832,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,196.147193762,186.809691841,8.1725,1.16500192077
 04/04  21:00:00,143.03171862,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,173.632344047,167.797573853,4.67,1.16477019457
 04/04  22:00:00,87.003284314,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947137066,0.0,2.335,1.16447137066
 04/04  23:00:00,121.25064394,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  24:00:00,90.5190181982,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  01:00:00,82.5709864256,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925329728,0.0,2.335,1.16425329728
 04/05  02:00:00,81.2671215933,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  03:00:00,79.9531592025,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  04:00:00,89.4607033149,4.41107445964,0.0,0.0,3.49369000822,9.08398230582,11.5298475611,8.03055405575,2.335,1.1642935054
 04/05  05:00:00,97.4756597831,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,27.9209724281,25.5659724281,2.335,0.02
 04/05  06:00:00,136.704089693,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,416.304264733,411.614264733,4.67,0.02
 04/05  07:00:00,135.410003989,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,392.873028416,387.038519825,4.67,1.1645085909
 04/05  08:00:00,211.500808751,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,355.82356383,347.63106383,8.1725,0.02
 04/05  09:00:00,235.390878235,30.6498958266,0.0,0.0,62.886420148,41.4019203762,311.750340796,300.077918829,10.5075,1.16492196659
 04/05  10:00:00,225.867989477,30.6498958266,0.0,0.0,62.886420148,41.4019203762,294.386599471,282.714046772,10.5075,1.16505269828
 04/05  11:00:00,256.664141766,30.6498958266,0.0,0.0,62.886420148,41.4019203762,279.41975094,266.60112439,10.5075,2.31112654977
 04/05  12:00:00,236.27480487,30.6498958266,0.0,0.0,62.886420148,41.4019203762,264.841822295,253.168853427,10.5075,1.16546886839
 04/05  13:00:00,233.305275177,30.6498958266,0.0,0.0,62.886420148,41.4019203762,257.979160455,245.160414411,10.5075,2.31124604342
 04/05  14:00:00,229.524948845,30.6498958266,0.0,0.0,62.886420148,41.4019203762,250.056806152,238.383907071,10.5075,1.16539908052
 04/05  15:00:00,226.22957052,30.6498958266,0.0,0.0,62.886420148,41.4019203762,239.759631747,228.086934106,10.5075,1.16519764056
 04/05  16:00:00,226.19333033,30.6498958266,0.0,0.0,62.886420148,41.4019203762,241.845108536,230.172231823,10.5075,1.16537671294
 04/05  17:00:00,226.080769495,30.6498958266,0.0,0.0,62.886420148,41.4019203762,252.275961462,239.457960275,10.5075,2.31050118772
 04/05  18:00:00,225.406051723,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,262.371856984,251.866666392,9.34,1.16519059214
 04/05  19:00:00,216.077370227,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,271.085468483,260.580509315,9.34,1.1649591677
 04/05  20:00:00,197.935448204,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,279.266052128,269.928696455,8.1725,1.16485567359
 04/05  21:00:00,140.972935698,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,257.275269202,252.585269202,4.67,0.02
 04/05  22:00:00,79.595851863,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4995041544,0.0,2.335,1.1645041544
 04/05  23:00:00,115.268117087,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  24:00:00,84.2604142491,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  01:00:00,86.5766112781,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,20.3807487188,16.8815010373,2.335,1.16424768149
 04/06  02:00:00,90.8934301009,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,31.6578177446,29.3028177446,2.335,0.02
 04/06  03:00:00,90.9152219061,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,33.2953819649,30.9403819649,2.335,0.02
 04/06  04:00:00,93.0350500618,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,27.0466478337,23.5473863636,2.335,1.16426147012
 04/06  05:00:00,96.9308860519,13.323889173,0.0,0.0,3.49369000822,9.08398230582,42.8440900813,40.4890900813,2.335,0.02
 04/06  06:00:00,136.516585936,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,457.431041213,452.741041213,4.67,0.02
 04/06  07:00:00,135.270470263,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,416.94381782,411.109289114,4.67,1.16452870592
 04/06  08:00:00,211.480168251,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,371.156736033,361.819566224,8.1725,1.16466980897
 04/06  09:00:00,235.619012352,30.6498958266,0.0,0.0,62.886420148,41.4019203762,319.931628492,309.404128492,10.5075,0.02
 04/06  10:00:00,225.891789772,30.6498958266,0.0,0.0,62.886420148,41.4019203762,292.943111979,280.125404408,10.5075,2.31020757138
 04/06  11:00:00,256.751948486,30.6498958266,0.0,0.0,62.886420148,41.4019203762,262.309798854,250.63689846,10.5075,1.16540039414
 04/06  12:00:00,236.906339432,30.6498958266,0.0,0.0,62.886420148,41.4019203762,240.724895621,229.05179123,10.5075,1.16560439118
