Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/06  13:00:00,234.027474362,30.6498958266,0.0,0.0,62.886420148,41.4019203762,223.476148581,210.657481197,10.5075,2.31116738444
 04/06  14:00:00,230.30579925,30.6498958266,0.0,0.0,62.886420148,41.4019203762,208.632878395,196.960140487,10.5075,1.16523790741
 04/06  15:00:00,227.21785975,30.6498958266,0.128835749315,0.0,62.886420148,41.4019203762,193.709938321,182.037110362,10.5075,1.16532795965
 04/06  16:00:00,227.613693116,30.6498958266,0.304944134642,0.0,62.886420148,41.4019203762,187.928646373,175.11078954,10.5075,2.31035683282
 04/06  17:00:00,227.586062646,30.6498958266,0.317008736531,0.0,62.886420148,41.4019203762,189.922271658,178.249440792,10.5075,1.16533086659
 04/06  18:00:00,226.457631339,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,200.027550117,189.522488877,9.34,1.16506124056
 04/06  19:00:00,216.593044824,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,226.043024992,215.538157732,9.34,1.16486725949
 04/06  20:00:00,198.067148319,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,247.12802769,237.790549577,8.1725,1.16497811301
 04/06  21:00:00,141.004188705,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,232.078198104,227.388198104,4.67,0.02
 04/06  22:00:00,79.8219604296,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49951167651,0.0,2.335,1.16451167651
 04/06  23:00:00,115.407777787,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  24:00:00,84.8118163723,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992721103,0.0,2.335,1.1642721103
 04/07  01:00:00,77.8497192108,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  02:00:00,86.6072165947,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,20.4716841995,18.1166841995,2.335,0.02
 04/07  03:00:00,90.9351343224,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,37.4262843656,33.9270087294,2.335,1.16427563624
 04/07  04:00:00,113.409502574,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,39.0977747669,36.7427747669,2.335,0.02
 04/07  05:00:00,109.225189854,9.09414630156,0.0,0.0,3.49369000822,9.08398230582,30.6505803246,28.2955803246,2.335,0.02
 04/07  06:00:00,152.988727919,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,479.350269537,474.660269537,4.67,0.02
 04/07  07:00:00,144.569795567,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,404.991159357,399.156635403,4.67,1.16452395448
 04/07  08:00:00,211.759594178,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,333.600536981,324.263411825,8.1725,1.16462515577
 04/07  09:00:00,236.520331724,30.6498958266,0.0,0.0,62.886420148,41.4019203762,270.633717688,258.961241357,10.5075,1.16497633058
 04/07  10:00:00,227.268188447,30.6498958266,0.0,0.0,62.886420148,41.4019203762,234.171802886,222.499174034,10.5075,1.16512885245
 04/07  11:00:00,258.033953043,30.6498958266,0.0287643818799,0.0,62.886420148,41.4019203762,198.835654829,187.162641855,10.5075,1.16551297405
 04/07  12:00:00,238.949134444,30.6498958266,0.378054501419,0.0,62.886420148,41.4019203762,172.625610511,159.806908722,10.5075,2.31120178848
 04/07  13:00:00,236.482151043,30.6498958266,0.683561340863,0.0,62.886420148,41.4019203762,151.318064744,139.644992154,10.5075,1.1655725905
 04/07  14:00:00,233.994383435,30.6498958266,0.912951130267,0.0,62.886420148,41.4019203762,133.621372278,121.948527936,10.5075,1.16534434225
 04/07  15:00:00,231.840582328,30.6498958266,1.13543601192,0.0,62.886420148,41.4019203762,119.506513092,107.833848302,10.5075,1.16516479006
 04/07  16:00:00,232.257568252,30.6498958266,1.24463886285,0.0,62.886420148,41.4019203762,118.383040904,105.564978743,10.5075,2.31056216072
 04/07  17:00:00,231.679366604,30.6498958266,1.22833809602,0.0,62.886420148,41.4019203762,123.670419231,111.997765647,10.5075,1.16515358404
 04/07  18:00:00,229.964550171,30.6498958266,0.903771887046,0.0,41.9242800987,36.8599292233,134.407245278,123.902084976,9.34,1.16516030215
 04/07  19:00:00,213.105514896,30.6498958266,0.761754604218,0.0,41.9242800987,36.8599292233,146.914516607,136.409551315,9.34,1.16496529164
 04/07  20:00:00,194.538095529,30.6498958266,0.391733318343,0.0,34.9369000822,32.3179380704,160.019562914,150.682198763,8.1725,1.16486415088
 04/07  21:00:00,138.407319958,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,134.103886901,129.413886901,4.67,0.02
 04/07  22:00:00,82.1140492516,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49952635907,0.0,2.335,1.16452635907
 04/07  23:00:00,117.138469208,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  24:00:00,87.9203376894,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922587246,0.0,2.335,1.16422587246
 04/08  01:00:00,78.176261639,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  02:00:00,77.8109976584,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  03:00:00,77.5602113666,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557678112,0.0,1.75125,1.16432678112
 04/08  04:00:00,83.9126994415,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  05:00:00,83.2474082955,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554007358,0.0,1.75125,1.16429007358
 04/08  06:00:00,123.731186673,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,315.798083997,312.275583997,3.5025,0.02
 04/08  07:00:00,123.265970923,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,291.116892818,286.449801101,3.5025,1.16459171652
 04/08  08:00:00,187.381157231,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,268.965999302,263.108499302,5.8375,0.02
 04/08  09:00:00,207.251422635,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,241.843850125,231.33900782,9.34,1.16484230541
 04/08  10:00:00,233.117673645,30.6498958266,0.0,0.0,62.886420148,41.4019203762,213.45366312,201.780936069,10.5075,1.16522705115
 04/08  11:00:00,264.333344334,30.6498958266,0.149798531141,0.0,62.886420148,41.4019203762,189.814746512,178.14169709,10.5075,1.16554942162
 04/08  12:00:00,247.624449932,30.6498958266,0.48501617387,0.0,62.886420148,41.4019203762,168.482753863,155.664147806,10.5075,2.31110605745
 04/08  13:00:00,246.848204099,30.6498958266,0.752210009816,0.0,62.886420148,41.4019203762,145.152779452,133.479748668,10.5075,1.16553078417
 04/08  14:00:00,245.118407006,30.6498958266,0.896728148792,0.0,62.886420148,41.4019203762,133.156202527,120.338089755,10.5075,2.31061277248
 04/08  15:00:00,246.278433614,30.6498958266,1.25763880995,0.0,62.886420148,41.4019203762,103.83458064,92.1619097196,10.5075,1.16517092037
 04/08  16:00:00,250.688941606,30.6498958266,1.58459230647,0.0,62.886420148,41.4019203762,83.2698067812,71.5969706074,10.5075,1.16533617384
 04/08  17:00:00,252.344159528,30.6498958266,1.69486736581,0.0,62.886420148,41.4019203762,77.8058664018,66.133156265,10.5075,1.16521013687
 04/08  18:00:00,236.631835893,30.6498958266,1.19318869352,0.0,34.9369000822,32.3179380704,86.6352893013,77.2974776936,8.1725,1.16531160771
 04/08  19:00:00,196.690250988,30.6498958266,0.496962213567,0.0,20.9621400493,23.2339557645,105.878564305,98.8759828998,5.8375,1.16508140539
 04/08  20:00:00,182.773727982,30.6498958266,0.0813886660052,0.0,20.9621400493,23.2339557645,140.928408421,133.92614941,5.8375,1.16475901037
 04/08  21:00:00,134.426068005,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,140.318293067,135.651061295,3.5025,1.16473177241
 04/08  22:00:00,85.9496383893,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  23:00:00,121.045062679,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91576704868,0.0,1.75125,1.16451704868
 04/08  24:00:00,90.4523657737,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  01:00:00,81.8380928772,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156192818,0.0,1.75125,1.1643692818
 04/09  02:00:00,80.1693745395,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  03:00:00,79.0548737682,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  04:00:00,84.6991106321,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558469142,0.0,1.75125,1.16433469142
 04/09  05:00:00,83.5535476418,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  06:00:00,120.126378425,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,356.965055109,353.442555109,3.5025,0.02
 04/09  07:00:00,123.849453259,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,321.177638339,316.510719385,3.5025,1.16441895397
 04/09  08:00:00,160.465277215,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,264.283759358,260.761259358,3.5025,0.02
 04/09  09:00:00,134.658592198,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,242.463100616,237.796048919,3.5025,1.1645516966
 04/09  10:00:00,170.488892714,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,199.739656399,191.569907361,7.005,1.16474903785
 04/09  11:00:00,202.882318226,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,169.636572278,161.46671663,7.005,1.16485564821
 04/09  12:00:00,213.71263357,30.6498958266,0.298664209084,0.0,41.9242800987,36.8599292233,138.755500827,128.25057122,9.34,1.16492960666
 04/09  13:00:00,212.883915932,30.6498958266,0.698444386373,0.0,41.9242800987,36.8599292233,125.501537088,114.996637775,9.34,1.16489931214
 04/09  14:00:00,209.438844008,30.6498958266,0.905265429174,0.0,41.9242800987,36.8599292233,115.884467518,106.524467518,9.34,0.02
 04/09  15:00:00,206.294480992,30.6498958266,1.06219734897,0.0,41.9242800987,36.8599292233,109.439232564,98.9342033278,9.34,1.16502923645
 04/09  16:00:00,205.06734446,30.6498958266,1.06927909664,0.0,41.9242800987,36.8599292233,112.527266075,102.022235055,9.34,1.16503102025
 04/09  17:00:00,174.641688493,30.6498958266,0.348152959275,0.0,27.9495200658,27.7759469175,134.136788835,125.966737262,7.005,1.16505157327
 04/09  18:00:00,178.831339496,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,153.765781011,147.930965821,4.67,1.16481519025
 04/09  19:00:00,164.234651457,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,177.532712613,171.697895797,4.67,1.16481681654
 04/09  20:00:00,162.214009282,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,197.007193207,192.317193207,4.67,0.02
 04/09  21:00:00,147.721886989,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,174.348155982,168.513575922,4.67,1.16458005972
 04/09  22:00:00,85.746280743,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  23:00:00,120.229960206,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556051396,0.0,1.75125,1.16431051396
 04/09  24:00:00,90.224515758,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/10  01:00:00,84.4222800934,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925195337,0.0,2.335,1.16425195337
 04/10  02:00:00,83.3380785641,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  03:00:00,82.5155601724,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  04:00:00,88.3430550634,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  05:00:00,87.1256859522,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924942715,0.0,2.335,1.16424942715
 04/10  06:00:00,134.97463639,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,329.769382107,325.079382107,4.67,0.02
 04/10  07:00:00,138.577074751,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,294.612303739,288.77775726,4.67,1.1645464797
 04/10  08:00:00,215.490830044,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,243.31238595,235.11988595,8.1725,0.02
 04/10  09:00:00,241.308645171,30.6498958266,0.0848131085922,0.0,62.886420148,41.4019203762,196.381194836,184.708730632,10.5075,1.16496420428
 04/10  10:00:00,231.731790149,30.6498958266,0.441915235317,0.0,62.886420148,41.4019203762,172.782061879,161.109366425,10.5075,1.16519545411
 04/10  11:00:00,262.510811205,30.6498958266,0.795111573894,0.0,62.886420148,41.4019203762,146.834512007,134.016127722,10.5075,2.31088428521
 04/10  12:00:00,244.338268162,30.6498958266,1.05718325927,0.0,62.886420148,41.4019203762,126.084443949,114.411259922,10.5075,1.16568402702
 04/10  13:00:00,242.326532499,30.6498958266,1.32312595938,0.0,62.886420148,41.4019203762,110.042547761,97.2240930827,10.5075,2.31095467875
 04/10  14:00:00,240.413684779,30.6498958266,1.66734008282,0.0,62.886420148,41.4019203762,91.4186875669,79.7459434386,10.5075,1.16524412834
 04/10  15:00:00,237.724560491,30.6498958266,1.91143584594,0.0,62.886420148,41.4019203762,80.9623592018,69.2895557217,10.5075,1.16530348006
 04/10  16:00:00,237.695293285,30.6498958266,1.98574730939,0.0,62.886420148,41.4019203762,80.793805371,69.1210986188,10.5075,1.16520675221
 04/10  17:00:00,237.068834359,30.6498958266,1.9517316012,0.0,62.886420148,41.4019203762,85.5193001313,73.8467142536,10.5075,1.16508587772
 04/10  18:00:00,234.805669952,30.6498958266,1.53158074429,0.0,41.9242800987,36.8599292233,98.8272478749,88.3220782138,9.34,1.16516966111
 04/10  19:00:00,221.809950315,30.6498958266,1.12101156777,0.0,41.9242800987,36.8599292233,126.752009184,116.246961287,9.34,1.16504789711
 04/10  20:00:00,200.702028988,30.6498958266,0.483828992418,0.0,34.9369000822,32.3179380704,159.724969193,150.387516842,8.1725,1.16495235059
 04/10  21:00:00,142.785873893,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,145.299274363,139.464504329,4.67,1.16477003386
 04/10  22:00:00,82.1647950968,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941398113,0.0,2.335,1.16441398113
 04/10  23:00:00,117.118428762,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  24:00:00,87.6495063076,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  01:00:00,80.3908359355,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992703266,0.0,2.335,1.1642703266
 04/11  02:00:00,79.828762866,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  03:00:00,79.3361347887,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  04:00:00,101.466841922,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  05:00:00,101.377298983,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926717936,0.0,2.335,1.16426717936
 04/11  06:00:00,150.892250925,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,312.93924091,308.24924091,4.67,0.02
 04/11  07:00:00,146.210442123,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,274.837031056,269.002468251,4.67,1.16456280553
 04/11  08:00:00,213.533808656,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,232.447450721,224.254950721,8.1725,0.02
 04/11  09:00:00,238.382775755,30.6498958266,0.186926762685,0.0,62.886420148,41.4019203762,189.278518811,177.606040588,10.5075,1.164978223
 04/11  10:00:00,229.616449397,30.6498958266,0.628759257841,0.0,62.886420148,41.4019203762,165.04171804,153.369010513,10.5075,1.16520752731
 04/11  11:00:00,260.87428763,30.6498958266,0.877449852085,0.0,62.886420148,41.4019203762,148.33214707,135.513744715,10.5075,2.31090235487
 04/11  12:00:00,243.669014587,30.6498958266,1.10135997563,0.0,62.886420148,41.4019203762,131.133540089,119.460350008,10.5075,1.1656900818
 04/11  13:00:00,243.418002721,30.6498958266,1.38262386373,0.0,62.886420148,41.4019203762,114.169998107,101.351535704,10.5075,2.3109624027
 04/11  14:00:00,239.848092565,30.6498958266,1.48616106463,0.0,62.886420148,41.4019203762,107.494813809,95.8220677969,10.5075,1.16524601195
 04/11  15:00:00,235.373576491,30.6498958266,1.49165991359,0.0,62.886420148,41.4019203762,107.56073745,95.8879337714,10.5075,1.16530367855
 04/11  16:00:00,235.205778753,30.6498958266,1.44999390363,0.0,62.886420148,41.4019203762,111.525038127,99.8523326295,10.5075,1.16520549736
 04/11  17:00:00,235.522667005,30.6498958266,1.37202379696,0.0,62.886420148,41.4019203762,118.625164668,106.952618773,10.5075,1.16504589571
 04/11  18:00:00,234.184637817,30.6498958266,1.02284010349,0.0,41.9242800987,36.8599292233,128.416264447,117.911099304,9.34,1.16516514305
 04/11  19:00:00,217.646024049,30.6498958266,0.835609565196,0.0,41.9242800987,36.8599292233,142.644287573,132.139245478,9.34,1.16504209498
 04/11  20:00:00,197.261519694,30.6498958266,0.478259153813,0.0,34.9369000822,32.3179380704,153.943259393,144.605814174,8.1725,1.16494521853
 04/11  21:00:00,140.474954362,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,125.461219963,119.626458848,4.67,1.16476111509
 04/11  22:00:00,85.1332539445,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  23:00:00,119.775675548,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939138102,0.0,2.335,1.16439138102
 04/11  24:00:00,90.4513974573,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  01:00:00,82.8895758557,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926123323,0.0,2.335,1.16426123323
 04/12  02:00:00,82.5526586265,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  03:00:00,82.4281266835,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  04:00:00,89.1477821701,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  05:00:00,88.9585867393,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925758219,0.0,2.335,1.16425758219
 04/12  06:00:00,138.394136157,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,276.989005932,272.299005932,4.67,0.02
 04/12  07:00:00,144.105058219,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,259.646867011,253.812315215,4.67,1.16455179582
 04/12  08:00:00,221.088960544,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,235.116183722,226.923683722,8.1725,0.02
 04/12  09:00:00,248.409520024,30.6498958266,0.0119252860236,0.0,62.886420148,41.4019203762,207.784549376,196.112084398,10.5075,1.1649649777
 04/12  10:00:00,239.039097017,30.6498958266,0.0870875352305,0.0,62.886420148,41.4019203762,195.750451823,184.077759609,10.5075,1.16519221361
 04/12  11:00:00,269.195046237,30.6498958266,0.29604217332,0.0,62.886420148,41.4019203762,183.388461649,170.570095948,10.5075,2.31086570121
 04/12  12:00:00,251.597609336,30.6498958266,0.41270610459,0.0,62.886420148,41.4019203762,172.939257084,161.266088428,10.5075,1.16566865619
 04/12  13:00:00,249.402777574,30.6498958266,0.471323179809,0.0,62.886420148,41.4019203762,169.149602363,156.331186943,10.5075,2.31091541954
 04/12  14:00:00,246.576529887,30.6498958266,0.544102651694,0.0,62.886420148,41.4019203762,161.434641817,149.761921301,10.5075,1.16522051614
 04/12  15:00:00,243.667790504,30.6498958266,0.624020125323,0.0,62.886420148,41.4019203762,154.544613348,142.871836871,10.5075,1.16527647715
 04/12  16:00:00,242.648835729,30.6498958266,0.64476362469,0.0,62.886420148,41.4019203762,155.677407395,144.004730458,10.5075,1.16517693785
 04/12  17:00:00,241.306178528,30.6498958266,0.642419588803,0.0,62.886420148,41.4019203762,159.638706076,147.965844124,10.5075,1.16536195262
 04/12  18:00:00,237.532305254,30.6498958266,0.321762376886,0.0,41.9242800987,36.8599292233,172.11748653,161.612353175,9.34,1.16513335435
 04/12  19:00:00,228.961143998,30.6498958266,0.210399848034,0.0,41.9242800987,36.8599292233,182.254366671,171.749357707,9.34,1.16500896365
 04/12  20:00:00,209.767737658,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,185.798444324,176.461033555,8.1725,1.16491076881
 04/12  21:00:00,151.873848617,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,156.505251119,150.67052471,4.67,1.16472640933
 04/12  22:00:00,92.8861908562,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  23:00:00,127.277834477,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935555603,0.0,2.335,1.16435555603
 04/12  24:00:00,97.5069485735,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  01:00:00,89.6103816307,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  02:00:00,88.4562610925,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930047438,0.0,2.335,1.16430047438
 04/13  03:00:00,87.4912712615,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  04:00:00,93.4992667466,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  05:00:00,92.7521334827,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929147918,0.0,2.335,1.16429147918
 04/13  06:00:00,141.238834913,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,297.997215589,293.307215589,4.67,0.02
 04/13  07:00:00,146.271600943,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,271.782365454,265.947851966,4.67,1.16451348835
 04/13  08:00:00,221.674667813,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,237.458783254,229.266283254,8.1725,0.02
 04/13  09:00:00,248.224858676,30.6498958266,0.0139246246709,0.0,62.886420148,41.4019203762,210.10759877,198.435107297,10.5075,1.16499147328
 04/13  10:00:00,238.158972162,30.6498958266,0.0305884053087,0.0,62.886420148,41.4019203762,196.215467492,184.542818041,10.5075,1.16514945085
 04/13  11:00:00,268.762521298,30.6498958266,0.400217942605,0.0,62.886420148,41.4019203762,167.461747684,154.643473423,10.5075,2.31077426108
 04/13  12:00:00,252.488472452,30.6498958266,0.775782741803,0.0,62.886420148,41.4019203762,135.31673185,123.643612126,10.5075,1.16561972346
 04/13  13:00:00,251.915892592,30.6498958266,1.04346549581,0.0,62.886420148,41.4019203762,117.540715057,104.722060888,10.5075,2.31115416885
 04/13  14:00:00,251.544722466,30.6498958266,1.39494178061,0.0,62.886420148,41.4019203762,90.660658197,78.9877022283,10.5075,1.16545596867
 04/13  15:00:00,251.477391792,30.6498958266,1.72011705018,0.0,62.886420148,41.4019203762,70.7686931845,59.0959719285,10.5075,1.16522125596
 04/13  16:00:00,252.75255157,30.6498958266,1.87316918698,0.0,62.886420148,41.4019203762,64.575113786,52.9024933614,10.5075,1.16512042465
 04/13  17:00:00,253.406360698,30.6498958266,1.97754149403,0.0,62.886420148,41.4019203762,61.6529334161,49.9801300834,10.5075,1.16530333269
 04/13  18:00:00,250.201944327,30.6498958266,1.71594889242,0.0,41.9242800987,36.8599292233,67.651890166,57.1468164432,9.34,1.1650737228
 04/13  19:00:00,237.847225708,30.6498958266,1.32132573235,0.0,41.9242800987,36.8599292233,95.9882923207,85.4833443932,9.34,1.16494792747
 04/13  20:00:00,212.708421582,30.6498958266,0.691526460609,0.0,34.9369000822,32.3179380704,125.421853722,116.084505297,8.1725,1.16484842508
 04/13  21:00:00,152.913071751,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,102.151135258,96.316473094,4.67,1.16466216354
 04/13  22:00:00,92.7509590636,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  23:00:00,126.085335774,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938144501,0.0,2.335,1.16438144501
 04/13  24:00:00,96.3667781885,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  01:00:00,87.6804409313,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  02:00:00,86.1259309402,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931166125,0.0,2.335,1.16431166125
 04/14  03:00:00,84.9878621223,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  04:00:00,106.196449015,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  05:00:00,105.162775415,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922679915,0.0,2.335,1.16422679915
 04/14  06:00:00,153.672527729,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,324.809146389,320.119146389,4.67,0.02
 04/14  07:00:00,151.754753675,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,279.114764385,274.424764385,4.67,0.02
 04/14  08:00:00,221.600361838,30.6498958266,0.00859383202358,0.0,34.9369000822,32.3179380704,214.356380943,205.0191075,8.1725,1.16477344245
 04/14  09:00:00,254.741983461,30.6498958266,0.463421203439,0.0,62.886420148,41.4019203762,149.990363579,138.317942423,10.5075,1.16492115619
 04/14  10:00:00,252.035684474,30.6498958266,1.20182830549,0.0,62.886420148,41.4019203762,104.186221889,92.5136434005,10.5075,1.16507848857
 04/14  11:00:00,286.721040172,30.6498958266,1.74655483341,0.0,62.886420148,41.4019203762,66.2253110708,53.4068638733,10.5075,2.31094719752
 04/14  12:00:00,274.938378233,30.6498958266,2.13440564688,0.0,62.886420148,41.4019203762,40.8835318749,29.2104897719,10.5075,1.16554210301
 04/14  13:00:00,272.133629317,30.6498958266,2.58718884921,0.0,62.886420148,41.4019203762,24.990309355,13.317188993,10.5075,1.16562036205
 04/14  14:00:00,267.778981854,30.6498958266,3.77157866674,0.0,62.886420148,41.4019203762,15.1812419843,2.36293220096,10.5075,2.31080978333
 04/14  15:00:00,262.780257265,30.6498958266,4.20466680674,0.0,62.886420148,41.4019203762,11.6726382768,0.0,10.5075,1.16513827685
 04/14  16:00:00,263.587912473,30.6498958266,4.59390702579,0.0,62.886420148,41.4019203762,11.6728050553,0.0,10.5075,1.16530505531
 04/14  17:00:00,264.197278603,30.6498958266,4.88684460457,0.0,62.886420148,41.4019203762,11.6727166036,0.0,10.5075,1.16521660357
 04/14  18:00:00,258.670549193,30.6498958266,2.99243128161,0.0,41.9242800987,36.8599292233,24.6299031101,14.1246669596,9.34,1.16523615048
 04/14  19:00:00,243.166030739,30.6498958266,2.09343201982,0.0,41.9242800987,36.8599292233,49.683838469,39.1789801062,9.34,1.16485836278
 04/14  20:00:00,222.982744677,30.6498958266,1.62652939905,0.0,34.9369000822,32.3179380704,61.7351264908,52.3976610292,8.1725,1.16496546159
 04/14  21:00:00,163.392554358,30.6498958266,0.770109958216,0.0,13.9747600329,18.6919646116,29.3372641277,23.5025333653,4.67,1.16473076234
 04/14  22:00:00,107.967566842,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  23:00:00,139.721761699,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937857071,0.0,2.335,1.16437857071
 04/14  24:00:00,115.048584385,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/15  01:00:00,103.187024527,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  02:00:00,101.003414077,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556402177,0.0,1.75125,1.16431402177
 04/15  03:00:00,99.3260681711,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  04:00:00,104.717676329,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  05:00:00,102.401004668,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558946161,0.0,1.75125,1.16433946161
 04/15  06:00:00,135.280439848,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,184.674955547,181.152455547,3.5025,0.02
 04/15  07:00:00,138.45730951,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,203.986288671,199.319211339,3.5025,1.16457733173
 04/15  08:00:00,196.984226051,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,205.854086046,198.851898758,5.8375,1.16468728758
 04/15  09:00:00,214.791189314,30.6498958266,0.0269641120465,0.0,41.9242800987,36.8599292233,184.297978693,174.937978693,9.34,0.02
 04/15  10:00:00,238.967068095,30.6498958266,0.40638916811,0.0,62.886420148,41.4019203762,167.709560848,156.036962153,10.5075,1.16509869537
 04/15  11:00:00,268.407636406,30.6498958266,0.532618682775,0.0,62.886420148,41.4019203762,162.885512675,150.067069138,10.5075,2.3109435367
 04/15  12:00:00,249.545212242,30.6498958266,0.58331088367,0.0,62.886420148,41.4019203762,160.935263196,149.262128604,10.5075,1.16563459216
 04/15  13:00:00,247.523190192,30.6498958266,0.679420699243,0.0,62.886420148,41.4019203762,156.152699023,143.33433502,10.5075,2.31086400338
 04/15  14:00:00,244.73261822,30.6498958266,1.02080172612,0.0,62.886420148,41.4019203762,127.234734145,115.562066607,10.5075,1.16516753839
 04/15  15:00:00,241.031580547,30.6498958266,1.29316656725,0.0,62.886420148,41.4019203762,110.159560227,98.4867221002,10.5075,1.16533812704
 04/15  16:00:00,237.604885611,30.6498958266,1.38969135753,0.0,62.886420148,41.4019203762,110.20683883,98.534122339,10.5075,1.16521649066
 04/15  17:00:00,234.644915542,30.6498958266,1.36806646248,0.0,62.886420148,41.4019203762,117.347654216,105.674799939,10.5075,1.16535427735
 04/15  18:00:00,217.249556144,30.6498958266,0.678703599132,0.0,34.9369000822,32.3179380704,140.935683045,131.597999435,8.1725,1.16518360968
 04/15  19:00:00,172.753243864,30.6498958266,0.0277560696971,0.0,20.9621400493,23.2339557645,157.100394268,150.097799781,5.8375,1.16509448659
 04/15  20:00:00,172.369682848,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,170.56276615,163.56038945,5.8375,1.16487669972
 04/15  21:00:00,129.718369767,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,140.387448004,135.720263948,3.5025,1.16468405689
 04/15  22:00:00,81.6256969967,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  23:00:00,116.428442653,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91575714745,0.0,1.75125,1.16450714745
 04/15  24:00:00,86.3471709889,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  01:00:00,78.8420715659,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554831647,0.0,1.75125,1.16429831647
 04/16  02:00:00,78.1438726819,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  03:00:00,77.7246221217,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551838938,0.0,1.75125,1.16426838938
 04/16  04:00:00,84.0171678314,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  05:00:00,83.501728029,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  06:00:00,120.374110148,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,338.096332735,333.429487078,3.5025,1.16434565731
 04/16  07:00:00,122.955297775,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,303.683633822,300.161133822,3.5025,0.02
 04/16  08:00:00,159.159812482,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,248.702619207,245.180119207,3.5025,0.02
 04/16  09:00:00,133.77763976,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,212.96236981,208.295357532,3.5025,1.16451227807
 04/16  10:00:00,172.19087509,30.6498958266,0.0346959526062,0.0,27.9495200658,27.7759469175,170.326024766,162.156115203,7.005,1.16490956306
 04/16  11:00:00,205.444453928,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,140.865862115,132.695953234,7.005,1.16490888085
 04/16  12:00:00,218.651217631,30.6498958266,0.899356629229,0.0,41.9242800987,36.8599292233,106.013433785,95.508463153,9.34,1.164970632
 04/16  13:00:00,218.075521836,30.6498958266,1.28236219197,0.0,41.9242800987,36.8599292233,91.2331222794,80.7281925611,9.34,1.16492971826
 04/16  14:00:00,214.341435972,30.6498958266,1.48961962973,0.0,41.9242800987,36.8599292233,81.5495834107,72.1895834107,9.34,0.02
 04/16  15:00:00,212.16186948,30.6498958266,1.71952039859,0.0,41.9242800987,36.8599292233,73.0198297755,62.5147825272,9.34,1.1650472483
 04/16  16:00:00,211.959297989,30.6498958266,1.81643237473,0.0,41.9242800987,36.8599292233,71.1987715354,60.6937336612,9.34,1.16503787425
 04/16  17:00:00,180.546976339,30.6498958266,1.12134793814,0.0,27.9495200658,27.7759469175,84.7300721394,76.5601320234,7.005,1.16494011608
 04/16  18:00:00,184.064302823,30.6498958266,0.360949607227,0.0,13.9747600329,18.6919646116,103.221561948,97.386757915,4.67,1.16480403297
 04/16  19:00:00,165.876920908,30.6498958266,0.0637747645706,0.0,13.9747600329,18.6919646116,122.260046385,116.425251013,4.67,1.16479537193
 04/16  20:00:00,163.768810811,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,147.603989939,142.913989939,4.67,0.02
 04/16  21:00:00,147.560511676,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,125.022707917,119.188155133,4.67,1.16455278403
 04/16  22:00:00,85.1601357928,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  23:00:00,119.477062903,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552953306,0.0,1.75125,1.16427953306
 04/16  24:00:00,90.2910924342,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/17  01:00:00,84.7739738285,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  02:00:00,84.0764781102,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929173069,0.0,2.335,1.16429173069
 04/17  03:00:00,83.0945506497,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  04:00:00,88.4729120947,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  05:00:00,87.4907430614,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928060299,0.0,2.335,1.16428060299
 04/17  06:00:00,135.540433482,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,317.309029545,312.619029545,4.67,0.02
 04/17  07:00:00,140.016295333,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,275.748653945,269.914157067,4.67,1.16449687748
 04/17  08:00:00,218.631911372,30.6498958266,0.0160301488997,0.0,34.9369000822,32.3179380704,209.400596333,201.208096333,8.1725,0.02
 04/17  09:00:00,250.022743501,30.6498958266,0.569946792028,0.0,62.886420148,41.4019203762,148.055118811,136.382655244,10.5075,1.16496356712
 04/17  10:00:00,240.92116084,30.6498958266,1.11220908682,0.0,62.886420148,41.4019203762,121.666868068,109.994253319,10.5075,1.16511474981
 04/17  11:00:00,271.762196323,30.6498958266,1.54058476729,0.0,62.886420148,41.4019203762,95.3511925524,82.5330130555,10.5075,2.31067949691
 04/17  12:00:00,256.878234197,30.6498958266,1.94809170956,0.0,62.886420148,41.4019203762,71.3717500176,59.6986905566,10.5075,1.16555946098
 04/17  13:00:00,255.859006151,30.6498958266,2.31090251531,0.0,62.886420148,41.4019203762,52.6909864246,41.0178546717,10.5075,1.16563175287
 04/17  14:00:00,252.908892515,30.6498958266,2.60196756625,0.0,62.886420148,41.4019203762,40.1675238474,27.3492045247,10.5075,2.31081932269
 04/17  15:00:00,250.456348307,30.6498958266,2.87429793376,0.0,62.886420148,41.4019203762,27.5510627499,15.8784258671,10.5075,1.16513688285
 04/17  16:00:00,252.477121803,30.6498958266,3.27849139426,0.0,62.886420148,41.4019203762,22.5690645781,10.8962670592,10.5075,1.16529751889
 04/17  17:00:00,254.952488834,30.6498958266,3.93485436564,0.0,62.886420148,41.4019203762,20.0075153158,8.33481095821,10.5075,1.16520435763
 04/17  18:00:00,252.11460649,30.6498958266,2.81623428924,0.0,41.9242800987,36.8599292233,29.4552463667,18.9500276045,9.34,1.16521876223
 04/17  19:00:00,239.916322695,30.6498958266,2.20236867641,0.0,41.9242800987,36.8599292233,53.6943624712,43.1895962552,9.34,1.16476621599
 04/17  20:00:00,219.025448883,30.6498958266,1.52800411753,0.0,34.9369000822,32.3179380704,78.6570041798,69.3195641971,8.1725,1.16493998273
 04/17  21:00:00,155.134513325,30.6498958266,0.374170306839,0.0,13.9747600329,18.6919646116,67.2074580364,61.3727557248,4.67,1.16470231158
 04/17  22:00:00,95.395881839,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  23:00:00,129.841340007,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934910685,0.0,2.335,1.16434910685
 04/17  24:00:00,102.165790798,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  01:00:00,92.1865052403,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  02:00:00,91.2966008154,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992634356,0.0,2.335,1.1642634356
 04/18  03:00:00,90.1245696598,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  04:00:00,112.518010284,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  05:00:00,110.656323343,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924256606,0.0,2.335,1.16424256606
 04/18  06:00:00,155.539867049,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,209.817637246,205.127637246,4.67,0.02
 04/18  07:00:00,159.214904849,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,184.717530762,180.027530762,4.67,0.02
 04/18  08:00:00,233.923248383,30.6498958266,0.394521902419,0.0,34.9369000822,32.3179380704,129.510285247,120.173025487,8.1725,1.16475975946
 04/18  09:00:00,271.938413595,30.6498958266,1.73556171139,0.0,62.886420148,41.4019203762,72.4543837564,60.7819022609,10.5075,1.16498149553
 04/18  10:00:00,268.189725,30.6498958266,2.64391386841,0.0,62.886420148,41.4019203762,40.7967999117,29.1241272182,10.5075,1.16517269353
 04/18  11:00:00,303.075001425,30.6498958266,5.22981882995,0.0,62.886420148,41.4019203762,13.8744827177,2.20152842454,10.5075,1.16545429318
 04/18  12:00:00,296.292528831,30.6498958266,7.38020997718,0.0,62.886420148,41.4019203762,12.8188184625,0.0,10.5075,2.31131846252
 04/18  13:00:00,298.420502982,30.6498958266,10.1247019902,0.0,62.886420148,41.4019203762,11.6729367325,0.0,10.5075,1.16543673254
 04/18  14:00:00,295.340415844,30.6498958266,12.6676054022,0.0,62.886420148,41.4019203762,12.8179252771,0.0,10.5075,2.31042527714
 04/18  15:00:00,293.003069921,30.6498958266,15.6371441556,0.0,62.886420148,41.4019203762,11.67270056,0.0,10.5075,1.16520056002
 04/18  16:00:00,292.643161457,30.6498958266,16.4401540841,0.0,62.886420148,41.4019203762,11.6725966993,0.0,10.5075,1.16509669933
 04/18  17:00:00,290.354639425,30.6498958266,16.2943175947,0.0,62.886420148,41.4019203762,11.672773821,0.0,10.5075,1.16527382102
 04/18  18:00:00,284.442502501,30.6498958266,14.1537663141,0.0,41.9242800987,36.8599292233,10.5050146394,0.0,9.34,1.16501463941
 04/18  19:00:00,264.014470146,30.6498958266,10.9700949164,0.0,41.9242800987,36.8599292233,11.75243973,1.24759538774,9.34,1.16484434222
 04/18  20:00:00,235.47476695,30.6498958266,6.51680539409,0.0,34.9369000822,32.3179380704,11.1597093577,1.82226975125,8.1725,1.16493960644
 04/18  21:00:00,163.524367335,30.6498958266,1.72540863018,0.0,13.9747600329,18.6919646116,6.59807599505,0.763421885397,4.67,1.16465410965
 04/18  22:00:00,103.211911736,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  23:00:00,134.909395859,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  24:00:00,106.889323369,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929023083,0.0,2.335,1.16429023083
 04/19  01:00:00,94.9669810449,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  02:00:00,91.0912223758,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  03:00:00,88.0734601441,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992515998,0.0,2.335,1.1642515998
 04/19  04:00:00,93.0395196966,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  05:00:00,91.1910831948,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  06:00:00,134.432655545,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,230.013166367,224.178920371,4.67,1.16424599583
 04/19  07:00:00,141.267041311,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,212.103023112,207.413023112,4.67,0.02
 04/19  08:00:00,218.735725131,30.6498958266,0.0494603774339,0.0,34.9369000822,32.3179380704,176.713874075,167.376627311,8.1725,1.16474676383
 04/19  09:00:00,248.811127454,30.6498958266,1.03926871554,0.0,62.886420148,41.4019203762,130.550618286,118.87814936,10.5075,1.1649689265
 04/19  10:00:00,241.481328285,30.6498958266,1.52980676595,0.0,62.886420148,41.4019203762,104.485899584,92.8131997777,10.5075,1.16519980648
 04/19  11:00:00,273.237896115,30.6498958266,2.01893761821,0.0,62.886420148,41.4019203762,77.8120107512,66.1389573681,10.5075,1.16555338303
 04/19  12:00:00,257.069606369,30.6498958266,2.40754212703,0.0,62.886420148,41.4019203762,59.490825846,46.6721109028,10.5075,2.3112149432
 04/19  13:00:00,254.729941249,30.6498958266,2.67202348323,0.0,62.886420148,41.4019203762,45.627483036,33.9544342044,10.5075,1.16554883158
 04/19  14:00:00,249.037287338,30.6498958266,2.81109835398,0.0,62.886420148,41.4019203762,42.3574128828,30.6846067324,10.5075,1.16530615042
 04/19  15:00:00,244.92909314,30.6498958266,3.0172525332,0.0,62.886420148,41.4019203762,37.0319419056,25.3593308913,10.5075,1.16511101428
 04/19  16:00:00,244.097928549,30.6498958266,2.99057575352,0.0,62.886420148,41.4019203762,42.1383072912,29.3204171939,10.5075,2.31039009734
 04/19  17:00:00,243.362854612,30.6498958266,2.90930721713,0.0,62.886420148,41.4019203762,47.7096638018,36.0368520691,10.5075,1.16531173266
 04/19  18:00:00,240.29174669,30.6498958266,2.30323662598,0.0,41.9242800987,36.8599292233,65.5608549216,55.0558270117,9.34,1.16502790987
 04/19  19:00:00,224.351864056,30.6498958266,1.76072460472,0.0,41.9242800987,36.8599292233,94.5461426625,84.0411129444,9.34,1.16502971807
 04/19  20:00:00,203.057027396,30.6498958266,0.994547837636,0.0,34.9369000822,32.3179380704,128.31607046,118.978662877,8.1725,1.16490758279
 04/19  21:00:00,143.242318648,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,116.539726112,111.849726112,4.67,0.02
 04/19  22:00:00,82.3180158815,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949318118,0.0,2.335,1.16449318118
 04/19  23:00:00,116.884775978,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  24:00:00,87.6813044203,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  01:00:00,79.9759447534,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928832252,0.0,2.335,1.16428832252
 04/20  02:00:00,79.4327716563,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  03:00:00,79.2869553819,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  04:00:00,85.5168700222,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922358076,0.0,2.335,1.16422358076
 04/20  05:00:00,84.588773023,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  06:00:00,130.247714694,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,341.518662174,336.828662174,4.67,0.02
 04/20  07:00:00,136.884669033,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,290.027916237,284.193372445,4.67,1.1645437924
 04/20  08:00:00,215.439091497,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,226.193358465,216.856116443,8.1725,1.16474202168
 04/20  09:00:00,242.021940704,30.6498958266,0.393834690156,0.0,62.886420148,41.4019203762,172.314062969,161.786562969,10.5075,0.02
 04/20  10:00:00,232.140327253,30.6498958266,0.835956353445,0.0,62.886420148,41.4019203762,152.472647257,140.799998626,10.5075,1.16514863008
 04/20  11:00:00,262.526763261,30.6498958266,1.07307781907,0.0,62.886420148,41.4019203762,136.620990482,123.802595464,10.5075,2.31089501787
 04/20  12:00:00,244.846747955,30.6498958266,1.28353753016,0.0,62.886420148,41.4019203762,121.808480519,110.135505231,10.5075,1.1654752875
 04/20  13:00:00,241.862301003,30.6498958266,1.39081480756,0.0,62.886420148,41.4019203762,117.517686306,104.699012371,10.5075,2.31117393457
 04/20  14:00:00,236.968606471,30.6498958266,1.39869853628,0.0,62.886420148,41.4019203762,117.507301542,105.834469069,10.5075,1.16533247246
 04/20  15:00:00,232.709806626,30.6498958266,1.41821796826,0.0,62.886420148,41.4019203762,116.557299663,104.884687088,10.5075,1.16511257573
 04/20  16:00:00,232.0721471,30.6498958266,1.37850164527,0.0,62.886420148,41.4019203762,121.161012282,109.488250133,10.5075,1.16526214885
 04/20  17:00:00,230.744006141,30.6498958266,1.25744667975,0.0,62.886420148,41.4019203762,133.041784888,121.369125331,10.5075,1.16515955709
 04/20  18:00:00,230.604854433,30.6498958266,0.796462168061,0.0,41.9242800987,36.8599292233,151.986895026,140.336694432,9.34,2.31020059455
 04/20  19:00:00,222.562255837,30.6498958266,0.586306135516,0.0,41.9242800987,36.8599292233,162.532711142,153.172711142,9.34,0.02
 04/20  20:00:00,209.39816793,30.6498958266,0.209314141611,0.0,34.9369000822,32.3179380704,175.598688323,166.261241501,8.1725,1.16494682261
 04/20  21:00:00,152.252437405,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,141.174308397,135.339555666,4.67,1.16475273052
 04/20  22:00:00,93.4605506588,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  23:00:00,127.511489771,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937901628,0.0,2.335,1.16437901628
 04/20  24:00:00,98.6372687406,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  01:00:00,90.2998083921,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924427752,0.0,2.335,1.16424427752
 04/21  02:00:00,89.503825199,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  03:00:00,88.6513108505,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  04:00:00,110.123919001,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  05:00:00,109.450739573,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923557414,0.0,2.335,1.16423557414
 04/21  06:00:00,153.812221208,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,281.596931215,276.906931215,4.67,0.02
 04/21  07:00:00,154.354123036,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,254.542006558,248.707490274,4.67,1.16451628373
 04/21  08:00:00,221.176332557,30.6498958266,0.0149288552118,0.0,34.9369000822,32.3179380704,207.321316858,199.128816858,8.1725,0.02
 04/21  09:00:00,247.786566678,30.6498958266,0.361377585636,0.0,62.886420148,41.4019203762,163.927395318,152.254922783,10.5075,1.1649725352
 04/21  10:00:00,238.210326437,30.6498958266,0.790128155328,0.0,62.886420148,41.4019203762,143.565624752,131.893009451,10.5075,1.16511530127
 04/21  11:00:00,268.905263297,30.6498958266,1.11228849604,0.0,62.886420148,41.4019203762,120.818426501,108.000272511,10.5075,2.3106539902
 04/21  12:00:00,252.308477621,30.6498958266,1.38688152263,0.0,62.886420148,41.4019203762,100.231383554,88.5583501893,10.5075,1.1655333649
 04/21  13:00:00,251.305458569,30.6498958266,1.61391826986,0.0,62.886420148,41.4019203762,86.3954929807,74.7223955158,10.5075,1.16559746487
 04/21  14:00:00,248.957642373,30.6498958266,1.86879414275,0.0,62.886420148,41.4019203762,74.203149048,61.3849162246,10.5075,2.31073282341
 04/21  15:00:00,246.436902368,30.6498958266,2.18543082788,0.0,62.886420148,41.4019203762,57.9769414604,46.3043562183,10.5075,1.16508524216
 04/21  16:00:00,245.924013628,30.6498958266,2.29321267457,0.0,62.886420148,41.4019203762,56.0427607947,44.370023536,10.5075,1.16523725863
 04/21  17:00:00,243.560914092,30.6498958266,2.26212755248,0.0,62.886420148,41.4019203762,63.2247059726,51.5520682152,10.5075,1.1651377574
 04/21  18:00:00,240.032891243,30.6498958266,1.91753292321,0.0,41.9242800987,36.8599292233,74.3274264936,63.8222815344,9.34,1.16514495917
 04/21  19:00:00,217.60097908,30.6498958266,1.55450919154,0.0,41.9242800987,36.8599292233,98.1700510996,87.6650803547,9.34,1.16497074492
 04/21  20:00:00,199.25868227,30.6498958266,0.891949212547,0.0,34.9369000822,32.3179380704,125.771676186,116.434321195,8.1725,1.16485499113
 04/21  21:00:00,141.884455316,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,113.202747617,107.368134498,4.67,1.16461311951
 04/21  22:00:00,86.6403725378,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  23:00:00,120.771895839,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934779428,0.0,2.335,1.16434779428
 04/21  24:00:00,91.4788850177,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/22  01:00:00,81.3609178421,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  02:00:00,79.9104032931,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561660491,0.0,1.75125,1.16436660491
 04/22  03:00:00,78.640572544,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  04:00:00,84.118461321,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  05:00:00,83.0611053677,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553849765,0.0,1.75125,1.16428849765
 04/22  06:00:00,116.537916326,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,340.702954648,337.180454648,3.5025,0.02
 04/22  07:00:00,123.252015404,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,289.159594972,284.49251522,3.5025,1.16457975219
 04/22  08:00:00,188.571837413,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,232.237738816,226.380238816,5.8375,0.02
 04/22  09:00:00,208.333682551,30.6498958266,0.0713313099074,0.0,41.9242800987,36.8599292233,182.788687397,172.283826749,9.34,1.16486064806
 04/22  10:00:00,235.917127315,30.6498958266,0.858201271789,0.0,62.886420148,41.4019203762,138.570070264,126.897397304,10.5075,1.16517295939
 04/22  11:00:00,268.068935485,30.6498958266,1.36304890595,0.0,62.886420148,41.4019203762,107.702164426,94.8841147578,10.5075,2.31054966823
 04/22  12:00:00,252.854989255,30.6498958266,1.71889734104,0.0,62.886420148,41.4019203762,85.7888999136,74.1159844878,10.5075,1.16541542578
 04/22  13:00:00,250.752510479,30.6498958266,2.03682334636,0.0,62.886420148,41.4019203762,70.3222543747,58.6492597672,10.5075,1.16549460748
 04/22  14:00:00,246.72105393,30.6498958266,2.3036209829,0.0,62.886420148,41.4019203762,60.6154136084,47.7974323497,10.5075,2.31048125867
