Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/08  19:00:00,280.556353302,30.6498958266,5.60440242501,0.0,41.9242800987,36.8599292233,12.5361585453,2.03119879379,9.34,1.16495975154
 05/08  20:00:00,253.969790726,30.6498958266,1.97313387442,0.0,34.9369000822,32.3179380704,23.8971970937,14.559881658,8.1725,1.16481543571
 05/08  21:00:00,177.757032202,30.6498958266,0.706589255257,0.0,13.9747600329,18.6919646116,18.5939129586,12.7592046643,4.67,1.16470829429
 05/08  22:00:00,113.431969199,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  23:00:00,143.095748164,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  24:00:00,115.60499301,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927236623,0.0,2.335,1.16427236623
 05/09  01:00:00,105.035927315,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  02:00:00,102.859162486,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  03:00:00,101.797065953,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992201575,0.0,2.335,1.1642201575
 05/09  04:00:00,124.511494188,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  05:00:00,123.72136001,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  06:00:00,164.286110752,30.6498958266,0.00276893288563,0.0,13.9747600329,18.6919646116,130.932215197,125.097943834,4.67,1.16427136331
 05/09  07:00:00,176.023512833,30.6498958266,0.0215674170212,0.0,13.9747600329,18.6919646116,119.039524049,114.349524049,4.67,0.02
 05/09  08:00:00,252.638670795,30.6498958266,1.09439331978,0.0,34.9369000822,32.3179380704,73.7428081616,64.4055894999,8.1725,1.16471866166
 05/09  09:00:00,295.036488418,30.6498958266,2.99990162962,0.0,62.886420148,41.4019203762,24.6481810892,12.9757862734,10.5075,1.16489481575
 05/09  10:00:00,299.223083982,30.6498958266,5.95174410698,0.0,62.886420148,41.4019203762,11.6725758167,0.0,10.5075,1.16507581672
 05/09  11:00:00,326.6712238,30.6498958266,9.03929486819,0.0,62.886420148,41.4019203762,11.6728703357,0.0,10.5075,1.16537033568
 05/09  12:00:00,323.492538764,30.6498958266,11.1863986986,0.0,62.886420148,41.4019203762,11.6729966782,0.0,10.5075,1.16549667818
 05/09  13:00:00,325.208308472,30.6498958266,11.6779374826,0.0,62.886420148,41.4019203762,12.8185884379,0.0,10.5075,2.31108843792
 05/09  14:00:00,318.208105388,30.6498958266,12.6496887873,0.0,62.886420148,41.4019203762,11.6727443593,0.0,10.5075,1.16524435931
 05/09  15:00:00,315.347933404,30.6498958266,14.1146462594,0.0,62.886420148,41.4019203762,11.6727475674,0.0,10.5075,1.16524756738
 05/09  16:00:00,315.801011013,30.6498958266,15.035364708,0.0,62.886420148,41.4019203762,11.6726026011,0.0,10.5075,1.16510260107
 05/09  17:00:00,312.890502354,30.6498958266,13.6397640594,0.0,62.886420148,41.4019203762,11.6727261605,0.0,10.5075,1.16522616051
 05/09  18:00:00,303.460772367,30.6498958266,11.5210685536,0.0,41.9242800987,36.8599292233,10.504961176,0.0,9.34,1.164961176
 05/09  19:00:00,284.406934528,30.6498958266,10.4883366762,0.0,41.9242800987,36.8599292233,10.5049983035,0.0,9.34,1.16499830349
 05/09  20:00:00,268.10396585,30.6498958266,8.39607811593,0.0,34.9369000822,32.3179380704,10.1630914721,0.825737717973,8.1725,1.16485375408
 05/09  21:00:00,192.996871574,30.6498958266,5.71853592887,0.0,13.9747600329,18.6919646116,5.8345915363,0.0,4.67,1.1645915363
 05/09  22:00:00,130.202254528,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  23:00:00,158.818507015,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931690328,0.0,2.335,1.16431690328
 05/09  24:00:00,137.558904739,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  01:00:00,126.001324373,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  02:00:00,124.783489783,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  03:00:00,123.767924882,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925613341,0.0,2.335,1.16425613341
 05/10  04:00:00,130.821381415,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  05:00:00,124.93058071,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  06:00:00,166.045066424,30.6498958266,0.472141547691,0.0,13.9747600329,18.6919646116,47.0205286728,41.1862914916,4.67,1.16423718122
 05/10  07:00:00,179.701646011,30.6498958266,0.353834440629,0.0,13.9747600329,18.6919646116,81.9771351215,77.2871351215,4.67,0.02
 05/10  08:00:00,259.507140006,30.6498958266,1.42871187394,0.0,34.9369000822,32.3179380704,50.0401822329,40.7030841005,8.1725,1.1645981324
 05/10  09:00:00,299.385729879,30.6498958266,3.98129227652,0.0,62.886420148,41.4019203762,13.4266640902,1.75423889147,10.5075,1.16492519876
 05/10  10:00:00,300.589070183,30.6498958266,6.91389109816,0.0,62.886420148,41.4019203762,11.6726035498,0.0,10.5075,1.16510354983
 05/10  11:00:00,327.766170647,30.6498958266,10.6650876515,0.0,62.886420148,41.4019203762,11.6728949422,0.0,10.5075,1.16539494219
 05/10  12:00:00,323.863664994,30.6498958266,12.5257662379,0.0,62.886420148,41.4019203762,11.6730186601,0.0,10.5075,1.16551866009
 05/10  13:00:00,325.829319717,30.6498958266,12.7707611293,0.0,62.886420148,41.4019203762,12.8186252511,0.0,10.5075,2.31112525106
 05/10  14:00:00,318.035935352,30.6498958266,13.5345040884,0.0,62.886420148,41.4019203762,11.6727601622,0.0,10.5075,1.16526016222
 05/10  15:00:00,313.754804749,30.6498958266,14.1427604299,0.0,62.886420148,41.4019203762,11.6725113324,0.0,10.5075,1.1650113324
 05/10  16:00:00,299.321068364,30.6498958266,8.82011158051,0.0,62.886420148,41.4019203762,13.7271749996,2.05443065286,10.5075,1.16524434671
 05/10  17:00:00,288.469556915,30.6498958266,4.32980579424,0.0,62.886420148,41.4019203762,12.4695804297,0.796844683913,10.5075,1.16523574584
 05/10  18:00:00,283.277834417,30.6498958266,3.55483471496,0.0,41.9242800987,36.8599292233,10.5049692375,0.0,9.34,1.16496923752
 05/10  19:00:00,270.984524528,30.6498958266,2.96257272628,0.0,41.9242800987,36.8599292233,11.6662753506,1.16147270239,9.34,1.16480264822
 05/10  20:00:00,250.718450513,30.6498958266,1.89671400368,0.0,34.9369000822,32.3179380704,38.253242744,28.9158844677,8.1725,1.16485827633
 05/10  21:00:00,175.081779761,30.6498958266,0.545606615567,0.0,13.9747600329,18.6919646116,35.8688805235,30.0342856734,4.67,1.16459485009
 05/10  22:00:00,111.077350206,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  23:00:00,139.763775845,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993196555,0.0,2.335,1.1643196555
 05/10  24:00:00,110.197280054,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  01:00:00,99.470492669,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  02:00:00,96.1259505571,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  03:00:00,93.305878238,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925831431,0.0,2.335,1.16425831431
 05/11  04:00:00,97.6934790632,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  05:00:00,92.5198123668,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  06:00:00,135.145566327,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,196.376460739,190.542222052,4.67,1.16423868695
 05/11  07:00:00,144.371387342,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,211.654047468,206.964047468,4.67,0.02
 05/11  08:00:00,219.261074318,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,198.70592896,189.368831871,8.1725,1.16459708898
 05/11  09:00:00,244.220258301,30.6498958266,0.306753363088,0.0,62.886420148,41.4019203762,179.228792825,167.556371454,10.5075,1.16492137154
 05/11  10:00:00,235.106137066,30.6498958266,0.560349513005,0.0,62.886420148,41.4019203762,169.626151523,157.953554452,10.5075,1.16509707147
 05/11  11:00:00,265.610882526,30.6498958266,0.764543784002,0.0,62.886420148,41.4019203762,155.112074657,143.439189321,10.5075,1.16538533529
 05/11  12:00:00,246.483777146,30.6498958266,0.902138771738,0.0,62.886420148,41.4019203762,144.970582386,133.297575974,10.5075,1.16550641211
 05/11  13:00:00,244.66698943,30.6498958266,1.02525080357,0.0,62.886420148,41.4019203762,137.376410473,124.557816792,10.5075,2.31109368074
 05/11  14:00:00,241.079424017,30.6498958266,1.10272248984,0.0,62.886420148,41.4019203762,130.450958179,118.778216254,10.5075,1.16524192508
 05/11  15:00:00,238.16547055,30.6498958266,1.21533742556,0.0,62.886420148,41.4019203762,121.382005258,109.709264371,10.5075,1.16524088761
 05/11  16:00:00,238.943111272,30.6498958266,1.29523355589,0.0,62.886420148,41.4019203762,117.22665144,105.554059162,10.5075,1.16509227818
 05/11  17:00:00,239.428569353,30.6498958266,1.30489770275,0.0,62.886420148,41.4019203762,118.568988656,106.896277784,10.5075,1.16521087235
 05/11  18:00:00,237.709504896,30.6498958266,0.987416085782,0.0,41.9242800987,36.8599292233,126.465498542,115.96031938,9.34,1.16517916224
 05/11  19:00:00,222.849875334,30.6498958266,0.801904683058,0.0,41.9242800987,36.8599292233,141.957131544,131.452155856,9.34,1.16497568868
 05/11  20:00:00,209.736937386,30.6498958266,0.439192468517,0.0,34.9369000822,32.3179380704,155.16582596,145.828498158,8.1725,1.16482780231
 05/11  21:00:00,150.62573592,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,126.664071496,120.829355292,4.67,1.16471620414
 05/11  22:00:00,90.6603505054,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  23:00:00,124.713126375,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  24:00:00,94.9745502787,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928003064,0.0,2.335,1.16428003064
 05/12  01:00:00,87.6501739376,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  02:00:00,86.8343605581,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  03:00:00,85.8207202606,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922567056,0.0,2.335,1.16422567056
 05/12  04:00:00,107.075811742,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  05:00:00,102.74540593,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  06:00:00,147.385175075,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,297.996529679,292.162255001,4.67,1.16427467725
 05/12  07:00:00,152.236178215,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,254.359129924,249.669129924,4.67,0.02
 05/12  08:00:00,221.166455765,30.6498958266,0.0137845535278,0.0,34.9369000822,32.3179380704,207.237086447,197.899872107,8.1725,1.1647143406
 05/12  09:00:00,248.434892737,30.6498958266,0.366491473346,0.0,62.886420148,41.4019203762,163.798716189,152.126333828,10.5075,1.16488236063
 05/12  10:00:00,241.029371758,30.6498958266,0.787094393327,0.0,62.886420148,41.4019203762,141.127338553,129.454783131,10.5075,1.16505542172
 05/12  11:00:00,273.508532193,30.6498958266,1.08447589361,0.0,62.886420148,41.4019203762,117.788549646,106.115709086,10.5075,1.16534056079
 05/12  12:00:00,258.189886659,30.6498958266,1.35364233892,0.0,62.886420148,41.4019203762,99.5538859379,87.880926958,10.5075,1.16545897986
 05/12  13:00:00,256.602290393,30.6498958266,1.59325896396,0.0,62.886420148,41.4019203762,86.4094963914,73.5910045772,10.5075,2.31099181414
 05/12  14:00:00,253.206581881,30.6498958266,1.84195213389,0.0,62.886420148,41.4019203762,71.6069968275,59.9343081375,10.5075,1.16518869003
 05/12  15:00:00,250.855148133,30.6498958266,2.07894710682,0.0,62.886420148,41.4019203762,57.9353798387,46.2626943817,10.5075,1.16518545698
 05/12  16:00:00,252.760336351,30.6498958266,2.26900288802,0.0,62.886420148,41.4019203762,47.8413724257,36.1688372138,10.5075,1.16503521192
 05/12  17:00:00,252.400223356,30.6498958266,2.32023785615,0.0,62.886420148,41.4019203762,49.5109015301,37.8382503515,10.5075,1.16515117855
 05/12  18:00:00,248.874626927,30.6498958266,1.95644430868,0.0,41.9242800987,36.8599292233,59.4674732626,48.9623557395,9.34,1.1651175231
 05/12  19:00:00,226.898070335,30.6498958266,1.74405704337,0.0,41.9242800987,36.8599292233,74.2698854607,63.7649728659,9.34,1.16491259486
 05/12  20:00:00,208.329334311,30.6498958266,1.32069748098,0.0,34.9369000822,32.3179380704,88.8724479594,79.5349885526,8.1725,1.16495940683
 05/12  21:00:00,151.128291659,30.6498958266,0.383502244244,0.0,13.9747600329,18.6919646116,65.7230806344,59.8884308272,4.67,1.16464980715
 05/12  22:00:00,94.5524939046,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  23:00:00,128.103504365,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  24:00:00,99.967721506,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928309087,0.0,2.335,1.16428309087
 05/13  01:00:00,89.6655840512,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  02:00:00,89.3240021751,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555533937,0.0,1.75125,1.16430533937
 05/13  03:00:00,88.2021702478,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  04:00:00,93.7185600694,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  05:00:00,89.1028662075,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553123653,0.0,1.75125,1.16428123653
 05/13  06:00:00,121.509450375,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,195.96892557,192.44642557,3.5025,0.02
 05/13  07:00:00,134.599803249,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,179.130008929,175.607508929,3.5025,0.02
 05/13  08:00:00,200.823340017,30.6498958266,0.0285941476755,0.0,20.9621400493,23.2339557645,149.514490436,142.51224377,5.8375,1.16474666543
 05/13  09:00:00,226.754100935,30.6498958266,0.801862952477,0.0,41.9242800987,36.8599292233,109.833991631,99.3293032642,9.34,1.16468836721
 05/13  10:00:00,257.034944709,30.6498958266,1.55298196118,0.0,62.886420148,41.4019203762,80.1486068469,68.4760112433,10.5075,1.16509560354
 05/13  11:00:00,289.461386529,30.6498958266,1.93381757201,0.0,62.886420148,41.4019203762,54.3916986604,42.7189885983,10.5075,1.16521006203
 05/13  12:00:00,276.150644873,30.6498958266,2.32029544195,0.0,62.886420148,41.4019203762,34.3754190428,21.8308316708,10.5075,2.03708737196
 05/13  13:00:00,270.790163946,30.6498958266,2.49663168031,0.0,62.886420148,41.4019203762,27.8072237749,15.8607596494,10.5075,1.4389641255
 05/13  14:00:00,264.059897361,30.6498958266,2.7538126092,0.0,62.886420148,41.4019203762,21.9432702907,10.270491425,10.5075,1.16527886567
 05/13  15:00:00,262.130460439,30.6498958266,3.42427192516,0.0,62.886420148,41.4019203762,13.0175033683,1.34487984019,10.5075,1.16512352816
 05/13  16:00:00,260.461547249,30.6498958266,4.08912534524,0.0,62.886420148,41.4019203762,11.6727163484,0.0,10.5075,1.16521634843
 05/13  17:00:00,257.871453946,30.6498958266,3.50793165176,0.0,62.886420148,41.4019203762,15.3914613171,3.71892211098,10.5075,1.16503920617
 05/13  18:00:00,236.878985813,30.6498958266,2.06960915898,0.0,34.9369000822,32.3179380704,49.3894633861,40.0517612337,8.1725,1.16520215243
 05/13  19:00:00,191.588511319,30.6498958266,1.07961123559,0.0,20.9621400493,23.2339557645,75.5581026483,68.5556610499,5.8375,1.16494159839
 05/13  20:00:00,190.257894141,30.6498958266,0.853412398866,0.0,20.9621400493,23.2339557645,85.9768259754,78.9744585931,5.8375,1.1648673823
 05/13  21:00:00,146.387059133,30.6498958266,0.137553676209,0.0,6.98738001645,14.1499734587,62.5787696863,57.9116599685,3.5025,1.16460971785
 05/13  22:00:00,99.1218335888,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  23:00:00,133.082305789,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9157242679,0.0,1.75125,1.1644742679
 05/13  24:00:00,105.592641146,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  01:00:00,96.3020150979,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  02:00:00,93.626197834,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156056934,0.0,1.75125,1.1643556934
 05/14  03:00:00,91.4767033626,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  04:00:00,96.7129272612,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553468642,0.0,1.75125,1.16428468642
 05/14  05:00:00,91.5796216312,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  06:00:00,124.129051192,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,204.209583196,200.687083196,3.5025,0.02
 05/14  07:00:00,138.611127684,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,186.868238244,182.201372462,3.5025,1.16436578228
 05/14  08:00:00,177.344760984,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,148.715004135,145.192504135,3.5025,0.02
 05/14  09:00:00,156.990476745,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,124.987932032,120.32095024,3.5025,1.16448179165
 05/14  10:00:00,193.625846256,30.6498958266,0.463097790945,0.0,27.9495200658,27.7759469175,93.4466163932,86.4216163932,7.005,0.02
 05/14  11:00:00,219.260783418,30.6498958266,0.657468937739,0.0,27.9495200658,27.7759469175,95.3799675897,87.2101871253,7.005,1.16478046438
 05/14  12:00:00,228.595100452,30.6498958266,1.16175502212,0.0,41.9242800987,36.8599292233,92.8450399869,82.3401112189,9.34,1.16492876798
 05/14  13:00:00,223.009579181,30.6498958266,1.17044352999,0.0,41.9242800987,36.8599292233,96.0608873918,85.5560490485,9.34,1.16483834329
 05/14  14:00:00,220.564622565,30.6498958266,1.3456564149,0.0,41.9242800987,36.8599292233,85.6980048514,75.1931125251,9.34,1.16489232629
 05/14  15:00:00,221.883979145,30.6498958266,1.67758409689,0.0,41.9242800987,36.8599292233,65.6925971066,55.1875936722,9.34,1.16500343434
 05/14  16:00:00,221.751407342,30.6498958266,1.91316444019,0.0,41.9242800987,36.8599292233,54.4831665851,43.9781981966,9.34,1.16496838849
 05/14  17:00:00,188.481992529,30.6498958266,1.00929636257,0.0,27.9495200658,27.7759469175,81.0934504059,74.0684504059,7.005,0.02
 05/14  18:00:00,193.334698348,30.6498958266,0.413051781328,0.0,13.9747600329,18.6919646116,91.4285083182,85.5937317097,4.67,1.16477660844
 05/14  19:00:00,175.079160021,30.6498958266,0.288810482937,0.0,13.9747600329,18.6919646116,98.4992118273,92.6645014417,4.67,1.16471038554
 05/14  20:00:00,172.572579758,30.6498958266,0.0475031501545,0.0,13.9747600329,18.6919646116,115.877271467,110.042687912,4.67,1.16458355479
 05/14  21:00:00,158.726421201,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,81.1742247524,76.4842247524,4.67,0.02
 05/14  22:00:00,96.4379656388,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  23:00:00,129.125385185,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556935372,0.0,1.75125,1.16431935372
 05/14  24:00:00,100.017413247,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/15  01:00:00,92.3220003133,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  02:00:00,89.8879494995,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930858793,0.0,2.335,1.16430858793
 05/15  03:00:00,88.2849858536,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  04:00:00,93.3502970022,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  05:00:00,88.2156707499,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928001968,0.0,2.335,1.16428001968
 05/15  06:00:00,132.055249192,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,250.769923762,246.079923762,4.67,0.02
 05/15  07:00:00,143.257801171,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,214.599342866,208.764892242,4.67,1.16445062372
 05/15  08:00:00,222.751637004,30.6498958266,0.0881304028145,0.0,34.9369000822,32.3179380704,163.832821647,155.640321647,8.1725,0.02
 05/15  09:00:00,253.273651285,30.6498958266,1.04914521136,0.0,62.886420148,41.4019203762,119.682531851,108.010097645,10.5075,1.16493420627
 05/15  10:00:00,244.408049668,30.6498958266,1.48458301911,0.0,62.886420148,41.4019203762,98.9457331693,87.2733082962,10.5075,1.16492487308
 05/15  11:00:00,275.491112123,30.6498958266,1.87573298381,0.0,62.886420148,41.4019203762,77.7025933214,66.0297322228,10.5075,1.16536109856
 05/15  12:00:00,259.304224252,30.6498958266,2.15877955032,0.0,62.886420148,41.4019203762,64.1183921183,51.299955034,10.5075,2.31093708435
 05/15  13:00:00,257.253956063,30.6498958266,2.39666799984,0.0,62.886420148,41.4019203762,50.2220472992,38.549054745,10.5075,1.16549255419
 05/15  14:00:00,254.606175122,30.6498958266,2.63840369048,0.0,62.886420148,41.4019203762,37.7267621811,26.0540490426,10.5075,1.16521313856
 05/15  15:00:00,252.220118568,30.6498958266,2.93647386858,0.0,62.886420148,41.4019203762,27.3370394285,15.6643142263,10.5075,1.16522520213
 05/15  16:00:00,252.952068021,30.6498958266,3.07479958916,0.0,62.886420148,41.4019203762,23.9804861509,12.3079212316,10.5075,1.16506491931
 05/15  17:00:00,252.173441332,30.6498958266,3.0609763506,0.0,62.886420148,41.4019203762,27.7726917415,16.1000225879,10.5075,1.16516915363
 05/15  18:00:00,247.708522463,30.6498958266,2.61549979522,0.0,41.9242800987,36.8599292233,39.1577328725,28.6525817926,9.34,1.16515107985
 05/15  19:00:00,230.812652019,30.6498958266,2.1981554363,0.0,41.9242800987,36.8599292233,61.2972543956,50.7922780075,9.34,1.16497638813
 05/15  20:00:00,211.389611515,30.6498958266,1.5619866048,0.0,34.9369000822,32.3179380704,81.9559831417,72.6186571157,8.1725,1.16482602597
 05/15  21:00:00,153.043764464,30.6498958266,0.488696248902,0.0,13.9747600329,18.6919646116,63.4126303999,57.5780302856,4.67,1.16460011426
 05/15  22:00:00,90.3379128707,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  23:00:00,122.587973394,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930042388,0.0,2.335,1.16430042388
 05/15  24:00:00,93.6948539153,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  01:00:00,85.3963474288,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  02:00:00,84.8507991427,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928531979,0.0,2.335,1.16428531979
 05/16  03:00:00,84.3185631343,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  04:00:00,105.907017201,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  05:00:00,101.982229908,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924752075,0.0,2.335,1.16424752075
 05/16  06:00:00,147.339804966,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,232.943023162,228.253023162,4.67,0.02
 05/16  07:00:00,154.477179522,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,182.752798342,178.062798342,4.67,0.02
 05/16  08:00:00,227.432554663,30.6498958266,0.426340668418,0.0,34.9369000822,32.3179380704,131.26483641,121.927653762,8.1725,1.16468264819
 05/16  09:00:00,260.765665148,30.6498958266,1.70071532384,0.0,62.886420148,41.4019203762,84.7027094408,73.0303574443,10.5075,1.16485199652
 05/16  10:00:00,254.800555088,30.6498958266,2.25304289279,0.0,62.886420148,41.4019203762,56.7279809053,45.0555052121,10.5075,1.16497569321
 05/16  11:00:00,288.516004154,30.6498958266,3.37597714783,0.0,62.886420148,41.4019203762,30.3662060415,18.6932285516,10.5075,1.1654774899
 05/16  12:00:00,278.044000919,30.6498958266,4.67871229848,0.0,62.886420148,41.4019203762,16.9767358444,5.30365077784,10.5075,1.1655850666
 05/16  13:00:00,276.197965031,30.6498958266,5.65912277306,0.0,62.886420148,41.4019203762,12.8183995052,0.0,10.5075,2.31089950524
 05/16  14:00:00,265.271020904,30.6498958266,3.92596343694,0.0,62.886420148,41.4019203762,17.0765234544,5.40373346524,10.5075,1.16528998918
 05/16  15:00:00,258.302811193,30.6498958266,2.86294429495,0.0,62.886420148,41.4019203762,22.8735413708,11.2010094235,10.5075,1.16503194732
 05/16  16:00:00,263.245972154,30.6498958266,3.55257601175,0.0,62.886420148,41.4019203762,14.6086690255,2.936048295,10.5075,1.16512073049
 05/16  17:00:00,262.133434612,30.6498958266,4.09454028812,0.0,62.886420148,41.4019203762,13.3989132511,1.72618645977,10.5075,1.16522679136
 05/16  18:00:00,258.379494797,30.6498958266,3.55739306099,0.0,41.9242800987,36.8599292233,18.8357275034,8.33077613382,9.34,1.16495136962
 05/16  19:00:00,236.150027735,30.6498958266,3.20947563722,0.0,41.9242800987,36.8599292233,27.0715075949,16.566533739,9.34,1.16497385581
 05/16  20:00:00,214.842292175,30.6498958266,2.40823504677,0.0,34.9369000822,32.3179380704,39.2398954851,29.902577996,8.1725,1.16481748917
 05/16  21:00:00,157.387362816,30.6498958266,1.28483915944,0.0,13.9747600329,18.6919646116,17.3500998788,11.5154015074,4.67,1.16469837144
 05/16  22:00:00,101.869718829,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  23:00:00,135.335538676,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  24:00:00,108.997227429,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926192129,0.0,2.335,1.16426192129
 05/17  01:00:00,99.3731011515,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  02:00:00,99.01678584,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  03:00:00,99.6728531804,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927288326,0.0,2.335,1.16427288326
 05/17  04:00:00,107.36011009,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  05:00:00,103.107941738,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  06:00:00,149.717887353,30.6498958266,0.151754002487,0.0,13.9747600329,18.6919646116,91.2104504618,85.3762013001,4.67,1.1642491617
 05/17  07:00:00,168.146222021,30.6498958266,0.292192587001,0.0,13.9747600329,18.6919646116,96.9061083141,92.2161083141,4.67,0.02
 05/17  08:00:00,248.915076377,30.6498958266,1.19621483733,0.0,34.9369000822,32.3179380704,73.7262592498,64.3890855964,8.1725,1.16467365341
 05/17  09:00:00,285.511481743,30.6498958266,2.38019329347,0.0,62.886420148,41.4019203762,34.9728190744,23.3004891764,10.5075,1.16482989809
 05/17  10:00:00,285.927406794,30.6498958266,4.59024307894,0.0,62.886420148,41.4019203762,13.2256308955,1.5531412625,10.5075,1.16498963299
 05/17  11:00:00,316.113642714,30.6498958266,6.7623302532,0.0,62.886420148,41.4019203762,11.6727590249,0.0,10.5075,1.1652590249
 05/17  12:00:00,312.009649943,30.6498958266,8.82391455409,0.0,62.886420148,41.4019203762,11.6728641174,0.0,10.5075,1.16536411743
 05/17  13:00:00,315.88115296,30.6498958266,10.5450754174,0.0,62.886420148,41.4019203762,12.8182664645,0.0,10.5075,2.31076646449
 05/17  14:00:00,310.787418167,30.6498958266,11.7097465825,0.0,62.886420148,41.4019203762,11.6728308522,0.0,10.5075,1.16533085224
 05/17  15:00:00,308.624200206,30.6498958266,13.2088674811,0.0,62.886420148,41.4019203762,11.672549459,0.0,10.5075,1.16504945898
 05/17  16:00:00,308.70190788,30.6498958266,13.9821908965,0.0,62.886420148,41.4019203762,11.6726401342,0.0,10.5075,1.16514013422
 05/17  17:00:00,308.337989857,30.6498958266,13.9531220041,0.0,62.886420148,41.4019203762,11.6727479604,0.0,10.5075,1.16524796045
 05/17  18:00:00,304.53341091,30.6498958266,12.1901282023,0.0,41.9242800987,36.8599292233,10.5049493968,0.0,9.34,1.16494939678
 05/17  19:00:00,296.247810958,30.6498958266,11.0463682872,0.0,41.9242800987,36.8599292233,10.5049352676,0.0,9.34,1.16493526759
 05/17  20:00:00,276.870631389,30.6498958266,9.10034808351,0.0,34.9369000822,32.3179380704,9.33727293649,0.0,8.1725,1.16477293649
 05/17  21:00:00,202.558156954,30.6498958266,6.77783419294,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/17  22:00:00,132.555376721,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948564756,0.0,2.335,1.16448564756
 05/17  23:00:00,161.104993889,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  24:00:00,140.940199329,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922945988,0.0,2.335,1.16422945988
 05/18  01:00:00,128.809722711,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  02:00:00,125.361163694,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  03:00:00,122.788228334,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  04:00:00,129.810118953,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923915688,0.0,2.335,1.16423915688
 05/18  05:00:00,124.903771759,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  06:00:00,170.620264515,30.6498958266,0.782100155375,0.0,13.9747600329,18.6919646116,28.3466101492,23.6566101492,4.67,0.02
 05/18  07:00:00,187.162196201,30.6498958266,0.605139562622,0.0,13.9747600329,18.6919646116,68.0595179754,62.2250015783,4.67,1.16451639713
 05/18  08:00:00,258.964264759,30.6498958266,1.26201286038,0.0,34.9369000822,32.3179380704,66.0359324878,56.6988533448,8.1725,1.16457914299
 05/18  09:00:00,287.747048965,30.6498958266,2.00797009723,0.0,62.886420148,41.4019203762,43.0203266122,32.4928266122,10.5075,0.02
 05/18  10:00:00,281.764484817,30.6498958266,2.27089990506,0.0,62.886420148,41.4019203762,32.1877820796,20.5153030526,10.5075,1.16497902707
 05/18  11:00:00,304.661073278,30.6498958266,2.58501159618,0.0,62.886420148,41.4019203762,19.792558725,6.97442097832,10.5075,2.31063774673
 05/18  12:00:00,295.179639081,30.6498958266,2.88771639059,0.0,62.886420148,41.4019203762,12.1169039424,0.44397846167,10.5075,1.16542548074
 05/18  13:00:00,297.13025695,30.6498958266,3.49866956922,0.0,62.886420148,41.4019203762,11.6729281462,0.0,10.5075,1.16542814616
 05/18  14:00:00,293.692456611,30.6498958266,4.31575658215,0.0,62.886420148,41.4019203762,11.6726916832,0.0,10.5075,1.16519168325
 05/18  15:00:00,285.655378038,30.6498958266,3.31267601539,0.0,62.886420148,41.4019203762,12.8177484576,0.0,10.5075,2.31024845763
 05/18  16:00:00,282.23094984,30.6498958266,2.92887964162,0.0,62.886420148,41.4019203762,11.6726222492,0.0,10.5075,1.1651222492
 05/18  17:00:00,281.502570614,30.6498958266,2.88733539548,0.0,62.886420148,41.4019203762,11.6727318554,0.0,10.5075,1.16523185539
 05/18  18:00:00,275.653394902,30.6498958266,2.4453084362,0.0,41.9242800987,36.8599292233,22.4143012525,11.9091585064,9.34,1.16514274612
 05/18  19:00:00,263.955336615,30.6498958266,2.24093646402,0.0,41.9242800987,36.8599292233,34.058872598,23.5540127339,9.34,1.16485986413
 05/18  20:00:00,246.604227031,30.6498958266,1.78022336775,0.0,34.9369000822,32.3179380704,44.1612076125,35.9687076125,8.1725,0.02
 05/18  21:00:00,181.175845461,30.6498958266,0.82951904674,0.0,13.9747600329,18.6919646116,16.2633560186,10.4287015542,4.67,1.16465446434
 05/18  22:00:00,119.941238964,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942502137,0.0,2.335,1.16442502137
 05/18  23:00:00,150.310162832,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  24:00:00,122.59155987,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  01:00:00,110.008324696,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926584983,0.0,2.335,1.16426584983
 05/19  02:00:00,106.571353727,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  03:00:00,103.207508692,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  04:00:00,123.103016645,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  05:00:00,117.352350125,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923889157,0.0,2.335,1.16423889157
 05/19  06:00:00,160.141869007,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,154.322382103,149.632382103,4.67,0.02
 05/19  07:00:00,167.364267537,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,152.744592883,146.910121409,4.67,1.16447147468
 05/19  08:00:00,236.342878392,30.6498958266,0.414092828808,0.0,34.9369000822,32.3179380704,122.964323322,114.771823322,8.1725,0.02
 05/19  09:00:00,268.633590388,30.6498958266,1.32103121802,0.0,62.886420148,41.4019203762,91.554404072,79.8820577346,10.5075,1.16484633745
 05/19  10:00:00,263.387866642,30.6498958266,1.64040759624,0.0,62.886420148,41.4019203762,73.9784174753,62.3059935536,10.5075,1.1649239217
 05/19  11:00:00,291.496380784,30.6498958266,1.95717497881,0.0,62.886420148,41.4019203762,53.6454372785,41.9725911947,10.5075,1.1653460838
 05/19  12:00:00,276.105162841,30.6498958266,2.26200133077,0.0,62.886420148,41.4019203762,39.6902700121,26.8718936277,10.5075,2.31087638443
 05/19  13:00:00,275.439898993,30.6498958266,2.55989279405,0.0,62.886420148,41.4019203762,25.8455438167,14.1725959209,10.5075,1.16544789586
 05/19  14:00:00,271.921209069,30.6498958266,2.81523700035,0.0,62.886420148,41.4019203762,17.1453150123,5.47265240797,10.5075,1.1651626043
 05/19  15:00:00,268.412737993,30.6498958266,3.26323376424,0.0,62.886420148,41.4019203762,11.6726657508,0.0,10.5075,1.16516575082
 05/19  16:00:00,270.831185291,30.6498958266,3.93296798898,0.0,62.886420148,41.4019203762,11.6727470558,0.0,10.5075,1.16524705579
 05/19  17:00:00,272.858513406,30.6498958266,4.16699994616,0.0,62.886420148,41.4019203762,11.6725922089,0.0,10.5075,1.16509220892
 05/19  18:00:00,267.344604806,30.6498958266,3.21188253692,0.0,41.9242800987,36.8599292233,10.5050656475,0.0,9.34,1.16506564752
 05/19  19:00:00,246.112923462,30.6498958266,2.71832438772,0.0,41.9242800987,36.8599292233,20.0299804457,9.52509603819,9.34,1.16488440747
 05/19  20:00:00,224.020382794,30.6498958266,2.09040423624,0.0,34.9369000822,32.3179380704,38.0467125201,28.7092920265,8.1725,1.16492049361
 05/19  21:00:00,164.630866573,30.6498958266,0.970889483751,0.0,13.9747600329,18.6919646116,20.208196055,14.3735497872,4.67,1.16464626771
 05/19  22:00:00,109.219672382,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  23:00:00,139.703101616,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993658393,0.0,2.335,1.1643658393
 05/19  24:00:00,112.10211231,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/20  01:00:00,100.560258031,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  02:00:00,98.991336272,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560620953,0.0,1.75125,1.16435620953
 05/20  03:00:00,97.5264451461,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  04:00:00,103.055840683,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  05:00:00,97.7023975473,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550711215,0.0,1.75125,1.16425711215
 05/20  06:00:00,130.274956524,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,147.20471245,143.68221245,3.5025,0.02
 05/20  07:00:00,148.189934495,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,135.209112198,130.541983647,3.5025,1.16462855047
 05/20  08:00:00,212.819346077,30.6498958266,0.135946772698,0.0,20.9621400493,23.2339557645,109.474678731,103.617178731,5.8375,0.02
 05/20  09:00:00,234.936260738,30.6498958266,1.09811802482,0.0,41.9242800987,36.8599292233,91.2620220002,80.7572344898,9.34,1.16478751045
 05/20  10:00:00,261.319276334,30.6498958266,1.55603782222,0.0,62.886420148,41.4019203762,75.9065152163,64.234074354,10.5075,1.16494086227
 05/20  11:00:00,291.3796966,30.6498958266,1.78987991648,0.0,62.886420148,41.4019203762,58.611771158,46.9390033795,10.5075,1.16526777844
 05/20  12:00:00,277.309329729,30.6498958266,1.98445081588,0.0,62.886420148,41.4019203762,47.953777313,35.1356799969,10.5075,2.31059731613
 05/20  13:00:00,272.073739198,30.6498958266,2.16034832838,0.0,62.886420148,41.4019203762,41.6191979699,29.9463878133,10.5075,1.1653101566
 05/20  14:00:00,264.938560441,30.6498958266,2.27163713471,0.0,62.886420148,41.4019203762,40.1169708464,28.4441992492,10.5075,1.16527159716
 05/20  15:00:00,259.955638893,30.6498958266,2.43087603086,0.0,62.886420148,41.4019203762,35.5195712491,23.8469679656,10.5075,1.16510328351
 05/20  16:00:00,258.791449837,30.6498958266,2.52701698223,0.0,62.886420148,41.4019203762,33.5278889003,21.8552099421,10.5075,1.16517895817
 05/20  17:00:00,256.267447292,30.6498958266,2.47131735274,0.0,62.886420148,41.4019203762,41.4193400443,29.7466024965,10.5075,1.16523754776
 05/20  18:00:00,237.240331979,30.6498958266,1.72838875058,0.0,34.9369000822,32.3179380704,63.6332216926,54.2957096352,8.1725,1.16501205741
 05/20  19:00:00,190.451850212,30.6498958266,0.944648378295,0.0,20.9621400493,23.2339557645,84.006552352,77.0041890408,5.8375,1.16486331121
 05/20  20:00:00,183.821798082,30.6498958266,0.603387972379,0.0,20.9621400493,23.2339557645,106.660884598,99.6586080169,5.8375,1.16477658067
 05/20  21:00:00,138.886792338,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,90.6105955088,85.9434392216,3.5025,1.16465628715
 05/20  22:00:00,89.7442887705,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  23:00:00,122.963758831,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91572449114,0.0,1.75125,1.16447449114
 05/20  24:00:00,93.3451241004,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  01:00:00,85.7293841425,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  02:00:00,84.5637887281,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557429613,0.0,1.75125,1.16432429613
 05/21  03:00:00,83.5700144453,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  04:00:00,89.0482669559,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  05:00:00,84.0788267937,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557044033,0.0,1.75125,1.16432044033
 05/21  06:00:00,116.214123754,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,294.074917675,290.552417675,3.5025,0.02
 05/21  07:00:00,128.244462254,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,247.560861197,242.894029239,3.5025,1.16433195871
 05/21  08:00:00,167.033698868,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,188.639206219,185.116706219,3.5025,0.02
 05/21  09:00:00,143.06487863,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,165.569247087,162.046747087,3.5025,0.02
 05/21  10:00:00,176.285444453,30.6498958266,0.039711684831,0.0,27.9495200658,27.7759469175,142.111661656,133.941820163,7.005,1.16484149292
 05/21  11:00:00,206.377311965,30.6498958266,0.297491076795,0.0,27.9495200658,27.7759469175,126.39820928,118.22840616,7.005,1.16480312078
 05/21  12:00:00,217.707164983,30.6498958266,1.14338031031,0.0,41.9242800987,36.8599292233,105.115029495,94.6100740678,9.34,1.16495542725
 05/21  13:00:00,217.751136083,30.6498958266,1.42085434599,0.0,41.9242800987,36.8599292233,90.4145293243,79.9096776044,9.34,1.16485171983
 05/21  14:00:00,215.822736614,30.6498958266,1.6425876433,0.0,41.9242800987,36.8599292233,78.9692836564,68.4644017376,9.34,1.1648819188
 05/21  15:00:00,213.66084056,30.6498958266,1.84094484668,0.0,41.9242800987,36.8599292233,67.7245171732,58.3645171732,9.34,0.02
 05/21  16:00:00,214.214447255,30.6498958266,2.03026319634,0.0,41.9242800987,36.8599292233,59.670952421,49.1659259802,9.34,1.16502644081
 05/21  17:00:00,184.581649128,30.6498958266,1.44416447915,0.0,27.9495200658,27.7759469175,66.4433278544,58.2734567363,7.005,1.16487111813
 05/21  18:00:00,190.145862097,30.6498958266,0.854247010304,0.0,13.9747600329,18.6919646116,72.7332873742,66.8986016815,4.67,1.16468569272
 05/21  19:00:00,172.549250811,30.6498958266,0.722302919087,0.0,13.9747600329,18.6919646116,77.9149675519,72.0801844796,4.67,1.16478307224
 05/21  20:00:00,170.624740382,30.6498958266,0.445004683463,0.0,13.9747600329,18.6919646116,93.0626301915,88.3726301915,4.67,0.02
 05/21  21:00:00,155.432525386,30.6498958266,0.197298984065,0.0,13.9747600329,18.6919646116,67.730105383,61.8956464052,4.67,1.16445897782
 05/21  22:00:00,92.3273538787,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  23:00:00,126.662865621,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552615381,0.0,1.75125,1.16427615381
 05/21  24:00:00,99.1899570574,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/22  01:00:00,92.0406656103,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  02:00:00,90.3904821804,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924618609,0.0,2.335,1.16424618609
 05/22  03:00:00,88.7597897877,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  04:00:00,95.2358190743,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  05:00:00,91.1700404959,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  06:00:00,135.208512279,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,182.822477822,176.988208699,4.67,1.16426912226
 05/22  07:00:00,145.758883199,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,178.03212542,173.34212542,4.67,0.02
 05/22  08:00:00,222.135219284,30.6498958266,0.150935440199,0.0,34.9369000822,32.3179380704,155.497574386,146.160475207,8.1725,1.16459917909
 05/22  09:00:00,250.756243613,30.6498958266,1.04285724573,0.0,62.886420148,41.4019203762,124.596213838,112.923821318,10.5075,1.16489252004
 05/22  10:00:00,241.915770827,30.6498958266,1.24583937244,0.0,62.886420148,41.4019203762,114.776709691,103.104170856,10.5075,1.16503883519
 05/22  11:00:00,273.419901248,30.6498958266,1.41945234129,0.0,62.886420148,41.4019203762,102.316659227,90.6438668566,10.5075,1.16529237087
 05/22  12:00:00,260.908137979,30.6498958266,1.78621585836,0.0,62.886420148,41.4019203762,78.2910612314,66.6181771021,10.5075,1.16538412936
 05/22  13:00:00,267.247784599,30.6498958266,2.35057014505,0.0,62.886420148,41.4019203762,43.8520490801,31.0337786069,10.5075,2.31077047316
 05/22  14:00:00,277.301986048,30.6498958266,4.55469359983,0.0,62.886420148,41.4019203762,14.7249035485,3.05208690305,10.5075,1.16531664542
 05/22  15:00:00,288.185066417,30.6498958266,6.43313883,0.0,62.886420148,41.4019203762,11.6725278444,0.0,10.5075,1.16502784436
 05/22  16:00:00,284.7462533,30.6498958266,6.22113184267,0.0,62.886420148,41.4019203762,11.6726061441,0.0,10.5075,1.16510614412
 05/22  17:00:00,281.043598888,30.6498958266,5.36225966345,0.0,62.886420148,41.4019203762,11.6727013377,0.0,10.5075,1.16520133772
 05/22  18:00:00,276.389615954,30.6498958266,5.56097309403,0.0,41.9242800987,36.8599292233,10.505125691,0.0,9.34,1.16512569099
 05/22  19:00:00,262.134766621,30.6498958266,5.34832646518,0.0,41.9242800987,36.8599292233,10.5048713506,0.0,9.34,1.1648713506
 05/22  20:00:00,232.926944975,30.6498958266,2.73451014844,0.0,34.9369000822,32.3179380704,22.4118182862,13.0744257347,8.1725,1.16489255149
 05/22  21:00:00,168.765726216,30.6498958266,1.21247936881,0.0,13.9747600329,18.6919646116,8.20139525572,3.51139525572,4.67,0.02
 05/22  22:00:00,105.618235196,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946241906,0.0,2.335,1.16446241906
 05/22  23:00:00,137.247664762,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  24:00:00,110.019359956,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  01:00:00,99.8895510881,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924208608,0.0,2.335,1.16424208608
 05/23  02:00:00,97.5501763774,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  03:00:00,95.0534959524,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  04:00:00,114.998122892,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992250725,0.0,2.335,1.1642250725
 05/23  05:00:00,109.769160169,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  06:00:00,153.885131838,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,171.004998754,166.314998754,4.67,0.02
 05/23  07:00:00,158.234836334,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,170.987853645,165.153427917,4.67,1.16442572877
 05/23  08:00:00,225.017386406,30.6498958266,0.141575860646,0.0,34.9369000822,32.3179380704,151.046212679,142.853712679,8.1725,0.02
 05/23  09:00:00,253.56174408,30.6498958266,0.967926651863,0.0,62.886420148,41.4019203762,124.97000315,113.297669557,10.5075,1.1648335926
 05/23  10:00:00,244.101745958,30.6498958266,1.21069863345,0.0,62.886420148,41.4019203762,112.657939891,100.985352787,10.5075,1.16508710367
 05/23  11:00:00,274.820990641,30.6498958266,1.45800229763,0.0,62.886420148,41.4019203762,96.2083407962,84.5356382278,10.5075,1.16520256845
 05/23  12:00:00,258.109197985,30.6498958266,1.58131696766,0.0,62.886420148,41.4019203762,89.4182689864,76.599625446,10.5075,2.31114354038
 05/23  13:00:00,257.190922434,30.6498958266,1.78539803616,0.0,62.886420148,41.4019203762,75.3921404525,63.7190735151,10.5075,1.16556693743
 05/23  14:00:00,254.811136517,30.6498958266,1.98059948079,0.0,62.886420148,41.4019203762,63.8023325882,52.1295571103,10.5075,1.16527547787
 05/23  15:00:00,252.236973016,30.6498958266,2.14680995636,0.0,62.886420148,41.4019203762,53.2776499102,41.6051221555,10.5075,1.16502775471
 05/23  16:00:00,252.205573587,30.6498958266,2.17140380269,0.0,62.886420148,41.4019203762,53.0493742241,41.3767791472,10.5075,1.16509507694
 05/23  17:00:00,250.129737194,30.6498958266,2.12405683556,0.0,62.886420148,41.4019203762,60.0360019407,48.3633226707,10.5075,1.16517926999
 05/23  18:00:00,245.434612088,30.6498958266,1.72663711668,0.0,41.9242800987,36.8599292233,73.8399507375,63.3348066547,9.34,1.16514408286
 05/23  19:00:00,221.629741203,30.6498958266,1.50783813464,0.0,41.9242800987,36.8599292233,90.8064199221,80.3014637373,9.34,1.16495618478
 05/23  20:00:00,199.943239527,30.6498958266,0.862612519944,0.0,34.9369000822,32.3179380704,122.397605387,113.060313278,8.1725,1.16479210903
 05/23  21:00:00,144.440476795,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,97.2222666561,91.3875619379,4.67,1.16470471815
 05/23  22:00:00,88.9745018381,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  23:00:00,122.730723299,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933628727,0.0,2.335,1.16433628727
 05/23  24:00:00,93.37492686,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  01:00:00,85.6431599916,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  02:00:00,85.1296508349,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930275429,0.0,2.335,1.16430275429
 05/24  03:00:00,84.5509915251,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  04:00:00,90.5628161827,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  05:00:00,86.2270990581,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  06:00:00,131.199903059,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,255.437586733,249.603303604,4.67,1.16428312948
 05/24  07:00:00,143.643143483,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,212.592954806,207.902954806,4.67,0.02
 05/24  08:00:00,225.052605748,30.6498958266,0.124988896018,0.0,34.9369000822,32.3179380704,156.870349868,147.533199401,8.1725,1.16465046705
 05/24  09:00:00,255.366286923,30.6498958266,1.17504743361,0.0,62.886420148,41.4019203762,110.548120001,98.8758694775,10.5075,1.1647505232
 05/24  10:00:00,245.884062319,30.6498958266,1.48273871327,0.0,62.886420148,41.4019203762,95.8340137013,84.1614352846,10.5075,1.16507841667
 05/24  11:00:00,277.223683481,30.6498958266,1.82226998983,0.0,62.886420148,41.4019203762,75.8711505326,64.1983249639,10.5075,1.16532556869
 05/24  12:00:00,261.70559424,30.6498958266,1.97879189606,0.0,62.886420148,41.4019203762,65.7166810693,54.0437690637,10.5075,1.16541200564
 05/24  13:00:00,258.87395418,30.6498958266,2.18675462316,0.0,62.886420148,41.4019203762,56.4353591189,43.6170472949,10.5075,2.31081182398
 05/24  14:00:00,253.982187834,30.6498958266,2.39081157165,0.0,62.886420148,41.4019203762,46.3573709733,34.6848025252,10.5075,1.16506844809
 05/24  15:00:00,250.672531391,30.6498958266,2.6030381018,0.0,62.886420148,41.4019203762,35.2147776888,23.5422384525,10.5075,1.16503923624
 05/24  16:00:00,252.630855117,30.6498958266,2.739867061,0.0,62.886420148,41.4019203762,30.2758452371,18.603232608,10.5075,1.16511262905
 05/24  17:00:00,253.080318351,30.6498958266,2.77614039498,0.0,62.886420148,41.4019203762,31.6475361957,19.9748334473,10.5075,1.16520274843
 05/24  18:00:00,249.877008884,30.6498958266,2.35689890738,0.0,41.9242800987,36.8599292233,42.3245395376,31.8194164407,9.34,1.16512309689
 05/24  19:00:00,233.953491321,30.6498958266,1.95095940153,0.0,41.9242800987,36.8599292233,64.1276777111,53.6228118191,9.34,1.164865892
 05/24  20:00:00,215.057272555,30.6498958266,1.4260703382,0.0,34.9369000822,32.3179380704,81.5749238946,72.237541063,8.1725,1.16488283154
 05/24  21:00:00,154.644184583,30.6498958266,0.311210283149,0.0,13.9747600329,18.6919646116,68.3458619245,63.6558619245,4.67,0.02
 05/24  22:00:00,92.1222715226,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945172726,0.0,2.335,1.16445172726
