Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/24  23:00:00,125.183522849,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  24:00:00,96.9834003705,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  01:00:00,88.7249227997,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993032466,0.0,2.335,1.1643032466
 05/25  02:00:00,87.9941078334,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  03:00:00,87.5744872707,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  04:00:00,93.4851379213,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992805023,0.0,2.335,1.1642805023
 05/25  05:00:00,85.6821128778,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  06:00:00,134.39976574,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,243.830935665,239.140935665,4.67,0.02
 05/25  07:00:00,148.004044092,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,204.666455808,198.831931346,4.67,1.16452446259
 05/25  08:00:00,227.381342156,30.6498958266,0.106641339209,0.0,34.9369000822,32.3179380704,155.026113506,146.833613506,8.1725,0.02
 05/25  09:00:00,259.825063719,30.6498958266,1.16093036449,0.0,62.886420148,41.4019203762,107.657214805,95.9848106068,10.5075,1.16490419838
 05/25  10:00:00,250.441613284,30.6498958266,1.60491603041,0.0,62.886420148,41.4019203762,86.4605781953,74.7880192333,10.5075,1.16505896206
 05/25  11:00:00,282.542138879,30.6498958266,1.97413187179,0.0,62.886420148,41.4019203762,63.9462410255,52.273280982,10.5075,1.16546004353
 05/25  12:00:00,270.974514573,30.6498958266,2.25955898358,0.0,62.886420148,41.4019203762,45.846366007,33.0278084633,10.5075,2.31105754368
 05/25  13:00:00,272.895820659,30.6498958266,2.59185941636,0.0,62.886420148,41.4019203762,26.0950573495,14.4220404872,10.5075,1.1655168623
 05/25  14:00:00,263.479428265,30.6498958266,2.98295060416,0.0,62.886420148,41.4019203762,20.9895075607,9.31678503598,10.5075,1.16522252469
 05/25  15:00:00,256.421193785,30.6498958266,3.78456081566,0.0,62.886420148,41.4019203762,14.6118697561,2.93939815424,10.5075,1.16497160183
 05/25  16:00:00,255.07044289,30.6498958266,4.21864344019,0.0,62.886420148,41.4019203762,12.1356711543,0.463137199767,10.5075,1.16503395452
 05/25  17:00:00,253.768599169,30.6498958266,4.00542002697,0.0,62.886420148,41.4019203762,16.5111160971,4.83850287535,10.5075,1.16511322173
 05/25  18:00:00,251.231776339,30.6498958266,3.06546193432,0.0,41.9242800987,36.8599292233,24.145735545,13.6406616994,9.34,1.16507384561
 05/25  19:00:00,235.05702748,30.6498958266,2.5124376676,0.0,41.9242800987,36.8599292233,44.5735501981,34.0686675191,9.34,1.16488267897
 05/25  20:00:00,214.643702602,30.6498958266,1.72271478653,0.0,34.9369000822,32.3179380704,70.8056521122,61.4682463256,8.1725,1.16490578663
 05/25  21:00:00,155.981249314,30.6498958266,0.589430046343,0.0,13.9747600329,18.6919646116,53.621247108,47.7866227727,4.67,1.1646243353
 05/25  22:00:00,95.1867643527,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  23:00:00,127.556506957,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934068539,0.0,2.335,1.16434068539
 05/25  24:00:00,99.0446062405,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  01:00:00,91.5178962009,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  02:00:00,91.653969214,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  03:00:00,91.1486286384,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927081886,0.0,2.335,1.16427081886
 05/26  04:00:00,113.435008864,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  05:00:00,107.053714994,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  06:00:00,158.12790671,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,155.561725266,149.727484308,4.67,1.16424095769
 05/26  07:00:00,165.074624677,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,152.764141255,148.074141255,4.67,0.02
 05/26  08:00:00,233.222660809,30.6498958266,0.302571934256,0.0,34.9369000822,32.3179380704,137.695395581,128.358186726,8.1725,1.16470885469
 05/26  09:00:00,266.744395651,30.6498958266,1.1119174389,0.0,62.886420148,41.4019203762,106.181900397,94.5095578617,10.5075,1.16484253498
 05/26  10:00:00,261.508949842,30.6498958266,1.31307180935,0.0,62.886420148,41.4019203762,94.0892549015,82.4167767183,10.5075,1.16497818321
 05/26  11:00:00,289.834311788,30.6498958266,1.50490352349,0.0,62.886420148,41.4019203762,77.1902326624,65.5175135443,10.5075,1.16521911812
 05/26  12:00:00,278.834225981,30.6498958266,1.68768614138,0.0,62.886420148,41.4019203762,61.9436310373,50.2708308377,10.5075,1.16530019963
 05/26  13:00:00,282.2514592,30.6498958266,1.96524941652,0.0,62.886420148,41.4019203762,44.1797845071,31.3617104558,10.5075,2.31057405127
 05/26  14:00:00,281.313400305,30.6498958266,2.27049195508,0.0,62.886420148,41.4019203762,23.6290210294,11.9563153371,10.5075,1.16520569231
 05/26  15:00:00,277.804481363,30.6498958266,2.5077086068,0.0,62.886420148,41.4019203762,12.8501833659,1.1775317943,10.5075,1.1651515716
 05/26  16:00:00,276.107491798,30.6498958266,2.49324785686,0.0,62.886420148,41.4019203762,16.3032735258,4.63054953996,10.5075,1.16522398589
 05/26  17:00:00,272.960457022,30.6498958266,2.32966848125,0.0,62.886420148,41.4019203762,27.1103330197,15.4377686096,10.5075,1.16506441014
 05/26  18:00:00,261.643366407,30.6498958266,1.61584183132,0.0,41.9242800987,36.8599292233,59.9381397996,49.4331588086,9.34,1.16498099108
 05/26  19:00:00,240.07492015,30.6498958266,1.3637116247,0.0,41.9242800987,36.8599292233,78.8395422625,68.3346268868,9.34,1.16491537572
 05/26  20:00:00,224.6801437,30.6498958266,1.11733591341,0.0,34.9369000822,32.3179380704,81.6726701074,73.4801701074,8.1725,0.02
 05/26  21:00:00,165.194208643,30.6498958266,0.309133619839,0.0,13.9747600329,18.6919646116,55.8938549403,50.0591562373,4.67,1.164698703
 05/26  22:00:00,108.829029958,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946107089,0.0,2.335,1.16446107089
 05/26  23:00:00,139.804191153,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  24:00:00,111.358591214,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/27  01:00:00,99.3353625861,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563011672,0.0,1.75125,1.16438011672
 05/27  02:00:00,96.714266414,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  03:00:00,94.0864189157,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  04:00:00,98.3567349989,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553031676,0.0,1.75125,1.16428031676
 05/27  05:00:00,88.9219781856,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  06:00:00,123.483622359,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,226.153178089,222.630678089,3.5025,0.02
 05/27  07:00:00,137.112317364,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,188.38199098,183.714955434,3.5025,1.16453554632
 05/27  08:00:00,205.296837489,30.6498958266,0.0429046950092,0.0,20.9621400493,23.2339557645,142.411286415,135.409086126,5.8375,1.16470028879
 05/27  09:00:00,237.168928299,30.6498958266,0.911608377962,0.0,41.9242800987,36.8599292233,89.6492667773,80.2892667773,9.34,0.02
 05/27  10:00:00,265.489058592,30.6498958266,1.81433782414,0.0,62.886420148,41.4019203762,57.6809732224,46.008481727,10.5075,1.1649914954
 05/27  11:00:00,293.003192454,30.6498958266,2.28348076446,0.0,62.886420148,41.4019203762,35.9846264556,23.1667267421,10.5075,2.31039971348
 05/27  12:00:00,278.015446954,30.6498958266,3.18006352379,0.0,62.886420148,41.4019203762,21.3869367061,9.71392321626,10.5075,1.16551348982
 05/27  13:00:00,276.704429716,30.6498958266,4.69668409553,0.0,62.886420148,41.4019203762,12.111136603,0.438122169286,10.5075,1.16551443373
 05/27  14:00:00,272.688131788,30.6498958266,5.61784595129,0.0,62.886420148,41.4019203762,11.6727046579,0.0,10.5075,1.16520465791
 05/27  15:00:00,270.623994997,30.6498958266,6.7526449567,0.0,62.886420148,41.4019203762,11.6725278386,0.0,10.5075,1.16502783865
 05/27  16:00:00,272.123109575,30.6498958266,6.99947852836,0.0,62.886420148,41.4019203762,11.6725904305,0.0,10.5075,1.16509043048
 05/27  17:00:00,272.032995167,30.6498958266,6.05925870298,0.0,62.886420148,41.4019203762,11.6726365443,0.0,10.5075,1.1651365443
 05/27  18:00:00,253.766693484,30.6498958266,4.21480012336,0.0,34.9369000822,32.3179380704,10.3226863976,0.98504295216,8.1725,1.16514344542
 05/27  19:00:00,208.106229158,30.6498958266,1.96349197574,0.0,20.9621400493,23.2339557645,22.0314167111,15.0289343159,5.8375,1.16498239521
 05/27  20:00:00,201.335203444,30.6498958266,1.58896812796,0.0,20.9621400493,23.2339557645,37.2737388441,30.2715287479,5.8375,1.16471009622
 05/27  21:00:00,151.645527746,30.6498958266,0.587677186456,0.0,6.98738001645,14.1499734587,28.4619370849,23.7948286565,3.5025,1.16460842841
 05/27  22:00:00,100.37205547,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  23:00:00,131.392069654,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570708491,0.0,1.75125,1.16445708491
 05/27  24:00:00,103.193447352,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  01:00:00,95.6244350453,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  02:00:00,94.9996929613,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557644195,0.0,1.75125,1.16432644195
 05/28  03:00:00,92.0706017432,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  04:00:00,96.9778000124,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  05:00:00,88.779253148,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557031777,0.0,1.75125,1.16432031777
 05/28  06:00:00,125.231916382,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,203.655603238,200.133103238,3.5025,0.02
 05/28  07:00:00,138.996311095,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,197.882634918,193.215735158,3.5025,1.16439976006
 05/28  08:00:00,183.021191248,30.6498958266,0.0666969689865,0.0,6.98738001645,14.1499734587,127.009215776,123.486715776,3.5025,0.02
 05/28  09:00:00,169.131736407,30.6498958266,0.106643185213,0.0,6.98738001645,14.1499734587,77.3104973139,72.6435994678,3.5025,1.16439784609
 05/28  10:00:00,208.629542411,30.6498958266,1.32564555019,0.0,27.9495200658,27.7759469175,44.2023034423,37.1773034423,7.005,0.02
 05/28  11:00:00,240.893039279,30.6498958266,2.34281500881,0.0,27.9495200658,27.7759469175,24.8189827306,16.6491461985,7.005,1.16483653213
 05/28  12:00:00,258.070893996,30.6498958266,4.59241974629,0.0,41.9242800987,36.8599292233,10.5049711008,0.0,9.34,1.16497110077
 05/28  13:00:00,254.611121205,30.6498958266,5.70063737942,0.0,41.9242800987,36.8599292233,10.5048541712,0.0,9.34,1.16485417121
 05/28  14:00:00,248.351993395,30.6498958266,6.91987361274,0.0,41.9242800987,36.8599292233,10.5048693166,0.0,9.34,1.16486931657
 05/28  15:00:00,245.633497181,30.6498958266,8.04259588217,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/28  16:00:00,251.632455634,30.6498958266,9.08544988148,0.0,41.9242800987,36.8599292233,10.504996304,0.0,9.34,1.16499630396
 05/28  17:00:00,226.834397198,30.6498958266,8.2587840406,0.0,27.9495200658,27.7759469175,8.16982887967,0.0,7.005,1.16482887967
 05/28  18:00:00,230.843288423,30.6498958266,6.02148810906,0.0,13.9747600329,18.6919646116,5.83463300978,0.0,4.67,1.16463300978
 05/28  19:00:00,217.355188297,30.6498958266,4.41813492639,0.0,13.9747600329,18.6919646116,5.96758298411,0.132867894744,4.67,1.16471508936
 05/28  20:00:00,204.767780993,30.6498958266,1.99092798283,0.0,13.9747600329,18.6919646116,6.60413818773,1.91413818773,4.67,0.02
 05/28  21:00:00,186.390604935,30.6498958266,1.4677204305,0.0,13.9747600329,18.6919646116,5.83450338094,0.0,4.67,1.16450338094
 05/28  22:00:00,120.943563249,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  23:00:00,150.57775237,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  24:00:00,127.009167135,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554647295,0.0,1.75125,1.16429647295
 05/29  01:00:00,115.42161052,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  02:00:00,113.7729104,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  03:00:00,113.090386384,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557292743,0.0,1.75125,1.16432292743
 05/29  04:00:00,120.620573339,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  05:00:00,112.460467378,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  06:00:00,145.6424403,30.6498958266,0.00192121503769,0.0,6.98738001645,14.1499734587,68.8928604977,64.2260162753,3.5025,1.1643442224
 05/29  07:00:00,159.630831746,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,99.8834537953,96.3609537953,3.5025,0.02
 05/29  08:00:00,192.926059915,30.6498958266,0.0288512333686,0.0,6.98738001645,14.1499734587,90.2297627318,85.5628286143,3.5025,1.16443411759
 05/29  09:00:00,171.286961729,30.6498958266,0.128397930584,0.0,6.98738001645,14.1499734587,81.8918218915,78.3693218915,3.5025,0.02
 05/29  10:00:00,205.859780887,30.6498958266,0.890079628836,0.0,27.9495200658,27.7759469175,71.4174750791,63.2477681972,7.005,1.16470688191
 05/29  11:00:00,237.257694254,30.6498958266,1.10625986031,0.0,27.9495200658,27.7759469175,55.2496588535,47.079953238,7.005,1.16470561551
 05/29  12:00:00,259.273767393,30.6498958266,2.0305451604,0.0,41.9242800987,36.8599292233,24.9809273634,14.4760689258,9.34,1.16485843756
 05/29  13:00:00,267.426738163,30.6498958266,4.38497147462,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/29  14:00:00,268.785689108,30.6498958266,6.43989890961,0.0,41.9242800987,36.8599292233,10.5048963972,0.0,9.34,1.16489639716
 05/29  15:00:00,269.594054475,30.6498958266,8.30782606968,0.0,41.9242800987,36.8599292233,10.5049638461,0.0,9.34,1.16496384609
 05/29  16:00:00,273.627233209,30.6498958266,9.86265866187,0.0,41.9242800987,36.8599292233,10.5048814013,0.0,9.34,1.16488140132
 05/29  17:00:00,243.922672817,30.6498958266,9.104439556,0.0,27.9495200658,27.7759469175,8.16989278219,0.0,7.005,1.16489278219
 05/29  18:00:00,241.980471182,30.6498958266,6.47775204671,0.0,13.9747600329,18.6919646116,7.07072226221,1.23610159608,4.67,1.16462066613
 05/29  19:00:00,228.370869326,30.6498958266,5.21144676593,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/29  20:00:00,216.767400905,30.6498958266,3.92701581384,0.0,13.9747600329,18.6919646116,5.83455803627,0.0,4.67,1.16455803627
 05/29  21:00:00,195.92002605,30.6498958266,3.95420588898,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/29  22:00:00,126.594192869,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562236285,0.0,1.75125,1.16437236285
 05/29  23:00:00,155.967174726,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  24:00:00,132.305285214,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/30  01:00:00,120.873877662,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992485321,0.0,2.335,1.1642485321
 05/30  02:00:00,117.369589754,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  03:00:00,114.46739199,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  04:00:00,138.214007701,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922662482,0.0,2.335,1.16422662482
 05/30  05:00:00,129.8930468,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  06:00:00,178.462695309,30.6498958266,0.372679077863,0.0,13.9747600329,18.6919646116,55.2237133076,50.5337133076,4.67,0.02
 05/30  07:00:00,190.479599656,30.6498958266,0.62474011033,0.0,13.9747600329,18.6919646116,65.712522055,59.8781054838,4.67,1.16441657121
 05/30  08:00:00,261.585715927,30.6498958266,1.85402629397,0.0,34.9369000822,32.3179380704,33.2632059591,25.0707059591,8.1725,0.02
 05/30  09:00:00,298.900218657,30.6498958266,4.86674409403,0.0,62.886420148,41.4019203762,12.1145171189,0.442215094717,10.5075,1.16480202417
 05/30  10:00:00,298.686533387,30.6498958266,6.79336477975,0.0,62.886420148,41.4019203762,11.6725370715,0.0,10.5075,1.16503707153
 05/30  11:00:00,325.291143993,30.6498958266,9.5693484634,0.0,62.886420148,41.4019203762,11.6729207201,0.0,10.5075,1.16542072011
 05/30  12:00:00,321.555321057,30.6498958266,11.6456098601,0.0,62.886420148,41.4019203762,12.8184410496,0.0,10.5075,2.31094104958
 05/30  13:00:00,325.798677999,30.6498958266,13.0120082937,0.0,62.886420148,41.4019203762,11.6729409292,0.0,10.5075,1.16544092916
 05/30  14:00:00,320.735489237,30.6498958266,15.409550465,0.0,62.886420148,41.4019203762,11.6726393436,0.0,10.5075,1.16513934359
 05/30  15:00:00,320.507729245,30.6498958266,18.7078332895,0.0,62.886420148,41.4019203762,11.6726181208,0.0,10.5075,1.16511812083
 05/30  16:00:00,323.935772072,30.6498958266,20.9870291136,0.0,62.886420148,41.4019203762,11.6726724747,0.0,10.5075,1.1651724747
 05/30  17:00:00,325.12385301,30.6498958266,21.4048948968,0.0,62.886420148,41.4019203762,11.6724972537,0.0,10.5075,1.1649972537
 05/30  18:00:00,306.248780239,30.6498958266,13.5517574989,0.0,41.9242800987,36.8599292233,11.8176113301,1.31266418498,9.34,1.16494714507
 05/30  19:00:00,277.877452327,30.6498958266,8.47286093273,0.0,41.9242800987,36.8599292233,13.7296147814,3.22467451641,9.34,1.16494026494
 05/30  20:00:00,250.784066127,30.6498958266,3.43821569625,0.0,34.9369000822,32.3179380704,11.9785511315,2.64129100794,8.1725,1.16476012353
 05/30  21:00:00,182.228356315,30.6498958266,1.6832039031,0.0,13.9747600329,18.6919646116,5.83461988845,0.0,4.67,1.16461988845
 05/30  22:00:00,124.503847777,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  23:00:00,154.150925034,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  24:00:00,129.35792829,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925108975,0.0,2.335,1.16425108975
 05/31  01:00:00,117.535553332,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  02:00:00,115.367150599,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  03:00:00,113.083054755,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925087576,0.0,2.335,1.16425087576
 05/31  04:00:00,117.988504046,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  05:00:00,108.956104805,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  06:00:00,156.060302341,30.6498958266,0.0763043145346,0.0,13.9747600329,18.6919646116,82.4688589492,76.6346414082,4.67,1.16421754101
 05/31  07:00:00,171.790134491,30.6498958266,0.109540191907,0.0,13.9747600329,18.6919646116,104.622378645,99.9323786451,4.67,0.02
 05/31  08:00:00,246.627999996,30.6498958266,0.783457810739,0.0,34.9369000822,32.3179380704,97.7103344339,88.3731547116,8.1725,1.1646797223
 05/31  09:00:00,275.445840854,30.6498958266,1.46982547612,0.0,62.886420148,41.4019203762,76.6250048048,66.0975048048,10.5075,0.02
 05/31  10:00:00,269.992742772,30.6498958266,1.69698714976,0.0,62.886420148,41.4019203762,64.0104799787,52.3379427177,10.5075,1.16503726102
 05/31  11:00:00,296.303824689,30.6498958266,1.87283996259,0.0,62.886420148,41.4019203762,51.695849847,38.8777105151,10.5075,2.31063933195
 05/31  12:00:00,280.632312683,30.6498958266,1.92542288883,0.0,62.886420148,41.4019203762,49.1162399968,37.4433637049,10.5075,1.16537629188
 05/31  13:00:00,278.246664366,30.6498958266,1.98367870288,0.0,62.886420148,41.4019203762,47.8746708914,36.2018226063,10.5075,1.16534828514
 05/31  14:00:00,272.994641624,30.6498958266,2.07830654558,0.0,62.886420148,41.4019203762,42.5573669752,30.8847763141,10.5075,1.16509066112
 05/31  15:00:00,267.876454356,30.6498958266,2.13498203248,0.0,62.886420148,41.4019203762,39.7935161766,28.1209282576,10.5075,1.16508791899
 05/31  16:00:00,268.217645108,30.6498958266,2.19009166527,0.0,62.886420148,41.4019203762,39.3673377997,27.6947020289,10.5075,1.16513577078
 05/31  17:00:00,269.925680377,30.6498958266,2.13036791702,0.0,62.886420148,41.4019203762,46.5714455666,33.7537324926,10.5075,2.31021307393
 05/31  18:00:00,262.802207449,30.6498958266,1.7262289984,0.0,41.9242800987,36.8599292233,56.2136502175,46.8536502175,9.34,0.02
 05/31  19:00:00,248.854710485,30.6498958266,1.62829826078,0.0,41.9242800987,36.8599292233,66.654610105,56.149663097,9.34,1.164947008
 05/31  20:00:00,224.590917683,30.6498958266,1.1482075677,0.0,34.9369000822,32.3179380704,86.6325246923,77.2952554035,8.1725,1.16476928871
 05/31  21:00:00,166.965218545,30.6498958266,0.295183875444,0.0,13.9747600329,18.6919646116,61.7769409412,55.9422721258,4.67,1.16466881545
 05/31  22:00:00,108.132616885,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  23:00:00,140.086268519,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929691334,0.0,2.335,1.16429691334
 05/31  24:00:00,112.278272251,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  01:00:00,102.690539358,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  02:00:00,99.3673791972,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925826305,0.0,2.335,1.16425826305
 06/01  03:00:00,96.5314852303,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  04:00:00,101.043555959,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  05:00:00,92.8879419334,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  06:00:00,140.761460956,30.6498958266,0.00140810504606,0.0,13.9747600329,18.6919646116,139.267924218,133.433649756,4.67,1.16427446216
 06/01  07:00:00,154.93243401,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,138.576082091,133.886082091,4.67,0.02
 06/01  08:00:00,235.081494506,30.6498958266,0.671004583607,0.0,34.9369000822,32.3179380704,110.64702437,101.309945482,8.1725,1.16457888877
 06/01  09:00:00,269.438199255,30.6498958266,1.62586309796,0.0,62.886420148,41.4019203762,73.8300194855,62.1576752168,10.5075,1.16484426867
 06/01  10:00:00,265.071307878,30.6498958266,2.08660088502,0.0,62.886420148,41.4019203762,46.1396320306,34.4671680014,10.5075,1.16496402921
 06/01  11:00:00,291.681268709,30.6498958266,2.47648744977,0.0,62.886420148,41.4019203762,26.250119471,14.5774332554,10.5075,1.1651862156
 06/01  12:00:00,277.407464836,30.6498958266,2.94408860889,0.0,62.886420148,41.4019203762,15.3678349414,3.69477723776,10.5075,1.16555770367
 06/01  13:00:00,278.386340031,30.6498958266,4.16850875479,0.0,62.886420148,41.4019203762,11.6730271091,0.0,10.5075,1.1655271091
 06/01  14:00:00,275.492790024,30.6498958266,5.360767948,0.0,62.886420148,41.4019203762,12.8178839296,0.0,10.5075,2.31038392957
 06/01  15:00:00,270.837398358,30.6498958266,6.23915280754,0.0,62.886420148,41.4019203762,11.6725495875,0.0,10.5075,1.16504958752
 06/01  16:00:00,272.524172727,30.6498958266,7.34285617171,0.0,62.886420148,41.4019203762,11.6726073577,0.0,10.5075,1.16510735772
 06/01  17:00:00,271.812588806,30.6498958266,6.49752834092,0.0,62.886420148,41.4019203762,11.6726814933,0.0,10.5075,1.16518149325
 06/01  18:00:00,266.827061342,30.6498958266,5.09445993029,0.0,41.9242800987,36.8599292233,10.5050655632,0.0,9.34,1.16506556318
 06/01  19:00:00,251.706728024,30.6498958266,3.5720696481,0.0,41.9242800987,36.8599292233,11.6916288268,1.18686454539,9.34,1.1647642814
 06/01  20:00:00,226.073916721,30.6498958266,2.51300489542,0.0,34.9369000822,32.3179380704,15.2661049422,7.07360494223,8.1725,0.02
 06/01  21:00:00,167.839609792,30.6498958266,1.46605391664,0.0,13.9747600329,18.6919646116,5.83468545432,0.0,4.67,1.16468545432
 06/01  22:00:00,104.545981794,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  23:00:00,136.094748211,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929001284,0.0,2.335,1.16429001284
 06/01  24:00:00,107.989403524,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  01:00:00,98.0200282888,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  02:00:00,96.0348288299,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927514288,0.0,2.335,1.16427514288
 06/02  03:00:00,94.2605528067,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  04:00:00,116.023110378,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  05:00:00,108.185591563,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923058613,0.0,2.335,1.16423058613
 06/02  06:00:00,157.308878995,30.6498958266,0.00637879997392,0.0,13.9747600329,18.6919646116,106.330412495,101.640412495,4.67,0.02
 06/02  07:00:00,163.289080936,30.6498958266,0.0435273324208,0.0,13.9747600329,18.6919646116,119.986398874,115.296398874,4.67,0.02
 06/02  08:00:00,230.850029819,30.6498958266,0.881537641004,0.0,34.9369000822,32.3179380704,105.8360242,96.4988343125,8.1725,1.16468988798
 06/02  09:00:00,260.085923463,30.6498958266,1.65464149191,0.0,62.886420148,41.4019203762,83.7217971965,72.0494799765,10.5075,1.16481721997
 06/02  10:00:00,250.236892257,30.6498958266,1.80624387326,0.0,62.886420148,41.4019203762,75.1999050238,63.5275072851,10.5075,1.16489773877
 06/02  11:00:00,278.616551388,30.6498958266,1.76590889747,0.0,62.886420148,41.4019203762,73.9787948609,62.3059583828,10.5075,1.16533647808
 06/02  12:00:00,262.017322522,30.6498958266,1.63784178941,0.0,62.886420148,41.4019203762,79.9258652716,68.2529661599,10.5075,1.16539911175
 06/02  13:00:00,261.508774516,30.6498958266,1.60652266723,0.0,62.886420148,41.4019203762,81.2884348294,68.4702126251,10.5075,2.31072220438
 06/02  14:00:00,258.904047675,30.6498958266,1.6154028594,0.0,62.886420148,41.4019203762,77.5228471931,65.8500898651,10.5075,1.16525732808
 06/02  15:00:00,256.171817269,30.6498958266,1.63745588822,0.0,62.886420148,41.4019203762,73.0512644419,61.3788118997,10.5075,1.16495254213
 06/02  16:00:00,256.274313935,30.6498958266,1.62105757101,0.0,62.886420148,41.4019203762,75.0155016275,63.3429978265,10.5075,1.16500380098
 06/02  17:00:00,255.432542013,30.6498958266,1.58915848606,0.0,62.886420148,41.4019203762,79.0148630836,67.3422915876,10.5075,1.16507149597
 06/02  18:00:00,251.882370494,30.6498958266,1.31018549854,0.0,41.9242800987,36.8599292233,85.309346647,74.8043723849,9.34,1.16497426207
 06/02  19:00:00,232.266016189,30.6498958266,1.22229092849,0.0,41.9242800987,36.8599292233,91.8990195784,81.3941240479,9.34,1.16489553045
 06/02  20:00:00,212.727205123,30.6498958266,0.937209622067,0.0,34.9369000822,32.3179380704,96.7311875168,88.5386875168,8.1725,0.02
 06/02  21:00:00,159.593861923,30.6498958266,0.194832441317,0.0,13.9747600329,18.6919646116,64.2644933414,58.4298234988,4.67,1.16466984262
 06/02  22:00:00,105.537531182,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942445184,0.0,2.335,1.16442445184
 06/02  23:00:00,137.721634424,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  24:00:00,110.568401616,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/03  01:00:00,98.8041553944,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558778793,0.0,1.75125,1.16433778793
 06/03  02:00:00,97.3859077629,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  03:00:00,96.4703985805,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  04:00:00,102.522570765,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555894381,0.0,1.75125,1.16430894381
 06/03  05:00:00,95.1681206332,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  06:00:00,130.819638972,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,130.88533078,127.36283078,3.5025,0.02
 06/03  07:00:00,145.206158559,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,144.719120494,140.052011959,3.5025,1.16460853524
 06/03  08:00:00,208.297964569,30.6498958266,0.0102277572459,0.0,20.9621400493,23.2339557645,126.898658858,119.896535105,5.8375,1.16462375326
 06/03  09:00:00,232.285550011,30.6498958266,0.768684205816,0.0,41.9242800987,36.8599292233,102.234330272,92.874330272,9.34,0.02
 06/03  10:00:00,257.903555378,30.6498958266,1.31658700971,0.0,62.886420148,41.4019203762,83.4361027244,71.7637082116,10.5075,1.16489451282
 06/03  11:00:00,288.574695585,30.6498958266,1.67468333724,0.0,62.886420148,41.4019203762,58.8919946653,47.2193668223,10.5075,1.16512784295
 06/03  12:00:00,275.942440668,30.6498958266,1.87986134531,0.0,62.886420148,41.4019203762,44.4997759267,31.6815159528,10.5075,2.31075997397
 06/03  13:00:00,275.888267328,30.6498958266,2.06776318104,0.0,62.886420148,41.4019203762,30.2634508144,18.5906091474,10.5075,1.16534166701
 06/03  14:00:00,272.97517778,30.6498958266,2.39550781288,0.0,62.886420148,41.4019203762,15.1983767102,3.52585456743,10.5075,1.16502214281
 06/03  15:00:00,270.804506009,30.6498958266,2.70029283661,0.0,62.886420148,41.4019203762,11.6725799263,0.0,10.5075,1.16507992632
 06/03  16:00:00,268.781611648,30.6498958266,2.81405642209,0.0,62.886420148,41.4019203762,11.6726216342,0.0,10.5075,1.16512163424
 06/03  17:00:00,265.797216307,30.6498958266,2.7108012243,0.0,62.886420148,41.4019203762,12.1304249536,0.457778024543,10.5075,1.16514692904
 06/03  18:00:00,246.863995987,30.6498958266,1.88450256126,0.0,34.9369000822,32.3179380704,31.7455872249,22.4079574134,8.1725,1.16512981145
 06/03  19:00:00,205.553083321,30.6498958266,1.17085869737,0.0,20.9621400493,23.2339557645,46.2898387256,39.2874149012,5.8375,1.16492382438
 06/03  20:00:00,199.19922288,30.6498958266,0.973289358368,0.0,20.9621400493,23.2339557645,55.1372846494,48.1350010924,5.8375,1.16478355699
 06/03  21:00:00,157.284483641,30.6498958266,0.340683587497,0.0,6.98738001645,14.1499734587,27.9540367198,24.4315367198,3.5025,0.02
 06/03  22:00:00,109.243091391,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91577127468,0.0,1.75125,1.16452127468
 06/03  23:00:00,140.246539477,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  24:00:00,113.852875024,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568400609,0.0,1.75125,1.16443400609
 06/04  01:00:00,104.837321326,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  02:00:00,103.5948265,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552613983,0.0,1.75125,1.16427613983
 06/04  03:00:00,102.09416283,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  04:00:00,108.088809564,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  05:00:00,99.6430390903,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550161354,0.0,1.75125,1.16425161354
 06/04  06:00:00,135.64810065,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,118.646036859,115.123536859,3.5025,0.02
 06/04  07:00:00,152.354013557,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,127.494359154,123.971859154,3.5025,0.02
 06/04  08:00:00,188.494325444,30.6498958266,0.0186465527125,0.0,6.98738001645,14.1499734587,102.004127266,97.3371966965,3.5025,1.16443056965
 06/04  09:00:00,168.855061832,30.6498958266,0.0814955890112,0.0,6.98738001645,14.1499734587,77.85397193,74.33147193,3.5025,0.02
 06/04  10:00:00,204.832026707,30.6498958266,1.17065795383,0.0,27.9495200658,27.7759469175,50.2616302997,42.0919424576,7.005,1.16468784213
 06/04  11:00:00,232.275551884,30.6498958266,1.41913444793,0.0,27.9495200658,27.7759469175,37.0473857543,28.8775334646,7.005,1.16485228969
 06/04  12:00:00,247.870593295,30.6498958266,2.85430202749,0.0,41.9242800987,36.8599292233,14.7973398572,4.29252823283,9.34,1.16481162433
 06/04  13:00:00,241.700653824,30.6498958266,2.45930483688,0.0,41.9242800987,36.8599292233,16.600472223,7.24047222295,9.34,0.02
 06/04  14:00:00,230.899585891,30.6498958266,2.03494335036,0.0,41.9242800987,36.8599292233,34.065204259,23.5603678309,9.34,1.16483642814
 06/04  15:00:00,230.074885444,30.6498958266,2.10058533793,0.0,41.9242800987,36.8599292233,30.3316813024,19.8267910158,9.34,1.16489028654
 06/04  16:00:00,234.484024045,30.6498958266,2.45882574486,0.0,41.9242800987,36.8599292233,16.0829190975,5.57792059338,9.34,1.16499850412
 06/04  17:00:00,206.039568672,30.6498958266,2.15736291768,0.0,27.9495200658,27.7759469175,11.9568038761,3.78700923305,7.005,1.16479464304
 06/04  18:00:00,209.822411326,30.6498958266,1.57692543524,0.0,13.9747600329,18.6919646116,16.7058648825,12.0158648825,4.67,0.02
 06/04  19:00:00,190.160431245,30.6498958266,1.19636154084,0.0,13.9747600329,18.6919646116,35.2645875698,29.4298747075,4.67,1.16471286225
 06/04  20:00:00,181.257171827,30.6498958266,0.647641002721,0.0,13.9747600329,18.6919646116,65.7068588788,59.8722791633,4.67,1.16457971546
 06/04  21:00:00,167.35432998,30.6498958266,0.30645052747,0.0,13.9747600329,18.6919646116,44.7443838474,40.0543838474,4.67,0.02
 06/04  22:00:00,104.213398368,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559291338,0.0,1.75125,1.16434291338
 06/04  23:00:00,134.96089307,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  24:00:00,107.410772137,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/05  01:00:00,100.638074443,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926685569,0.0,2.335,1.16426685569
 06/05  02:00:00,100.165666224,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  03:00:00,99.1626012679,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  04:00:00,104.378107334,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923256181,0.0,2.335,1.16423256181
 06/05  05:00:00,95.9176822121,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  06:00:00,142.893053045,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,142.709928725,138.019928725,4.67,0.02
 06/05  07:00:00,161.389800016,30.6498958266,0.00457272568411,0.0,13.9747600329,18.6919646116,128.589379865,122.754876817,4.67,1.16450304787
 06/05  08:00:00,244.770799418,30.6498958266,0.808835103063,0.0,34.9369000822,32.3179380704,89.7585345743,81.5660345743,8.1725,0.02
 06/05  09:00:00,282.17855191,30.6498958266,1.93056224538,0.0,62.886420148,41.4019203762,43.1997138712,31.5273869617,10.5075,1.16482690945
 06/05  10:00:00,280.285050107,30.6498958266,3.1928349334,0.0,62.886420148,41.4019203762,15.097290887,3.42470931135,10.5075,1.16508157561
 06/05  11:00:00,309.766378287,30.6498958266,6.35744018631,0.0,62.886420148,41.4019203762,11.6727266109,0.0,10.5075,1.16522661093
 06/05  12:00:00,298.998041762,30.6498958266,8.2212870511,0.0,62.886420148,41.4019203762,12.8180089467,0.0,10.5075,2.31050894671
 06/05  13:00:00,297.111848864,30.6498958266,9.38024195784,0.0,62.886420148,41.4019203762,11.673002966,0.0,10.5075,1.16550296601
 06/05  14:00:00,291.156717449,30.6498958266,10.3560077236,0.0,62.886420148,41.4019203762,11.6726480995,0.0,10.5075,1.1651480995
 06/05  15:00:00,285.444503849,30.6498958266,10.6032622529,0.0,62.886420148,41.4019203762,11.6725937232,0.0,10.5075,1.16509372323
 06/05  16:00:00,286.071101218,30.6498958266,10.8746848357,0.0,62.886420148,41.4019203762,11.6726377457,0.0,10.5075,1.1651377457
 06/05  17:00:00,285.775637982,30.6498958266,10.2584492315,0.0,62.886420148,41.4019203762,11.6726979077,0.0,10.5075,1.1651979077
 06/05  18:00:00,279.290557168,30.6498958266,8.013418839,0.0,41.9242800987,36.8599292233,10.5050946584,0.0,9.34,1.16509465841
 06/05  19:00:00,265.491803106,30.6498958266,5.40993633019,0.0,41.9242800987,36.8599292233,10.9355164987,0.430695941505,9.34,1.16482055715
 06/05  20:00:00,240.788083129,30.6498958266,3.25368759371,0.0,34.9369000822,32.3179380704,9.33731231749,0.0,8.1725,1.16481231749
 06/05  21:00:00,179.331275796,30.6498958266,1.64237963334,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/05  22:00:00,117.369311837,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942746473,0.0,2.335,1.16442746473
 06/05  23:00:00,147.42440991,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  24:00:00,123.406156893,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  01:00:00,112.925222207,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929259441,0.0,2.335,1.16429259441
 06/06  02:00:00,112.020189607,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  03:00:00,111.044972209,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  04:00:00,136.025900482,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925752711,0.0,2.335,1.16425752711
 06/06  05:00:00,129.104847483,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  06:00:00,180.128995601,30.6498958266,0.431659850448,0.0,13.9747600329,18.6919646116,50.0833502307,45.3933502307,4.67,0.02
 06/06  07:00:00,191.860404112,30.6498958266,0.460608134525,0.0,13.9747600329,18.6919646116,77.0511502431,71.216736743,4.67,1.16441350004
 06/06  08:00:00,255.844628459,30.6498958266,1.18819156101,0.0,34.9369000822,32.3179380704,66.7476574726,58.5551574726,8.1725,0.02
 06/06  09:00:00,283.654706422,30.6498958266,1.89934407777,0.0,62.886420148,41.4019203762,50.1431660346,38.4708188909,10.5075,1.16484714374
 06/06  10:00:00,278.132578577,30.6498958266,2.1040712475,0.0,62.886420148,41.4019203762,43.5746022231,31.9022207933,10.5075,1.16488142979
 06/06  11:00:00,300.604585611,30.6498958266,2.30157445141,0.0,62.886420148,41.4019203762,31.7216196055,20.0488782946,10.5075,1.16524131089
 06/06  12:00:00,286.624977274,30.6498958266,2.36851586871,0.0,62.886420148,41.4019203762,32.3262226559,19.5081916715,10.5075,2.3105309844
 06/06  13:00:00,283.590653102,30.6498958266,2.28207813286,0.0,62.886420148,41.4019203762,36.5832008608,24.910191101,10.5075,1.16550975981
 06/06  14:00:00,276.558067326,30.6498958266,2.23535229278,0.0,62.886420148,41.4019203762,36.6875661437,25.0149126148,10.5075,1.16515352887
 06/06  15:00:00,274.96717858,30.6498958266,2.47040318545,0.0,62.886420148,41.4019203762,21.3601346458,9.68753754106,10.5075,1.16509710474
 06/06  16:00:00,278.153676055,30.6498958266,2.68918509252,0.0,62.886420148,41.4019203762,12.2802932822,0.607654538267,10.5075,1.1651387439
 06/06  17:00:00,278.966848298,30.6498958266,2.72505661678,0.0,62.886420148,41.4019203762,11.6726964743,0.0,10.5075,1.16519647432
 06/06  18:00:00,272.087648735,30.6498958266,2.33834722388,0.0,41.9242800987,36.8599292233,15.1796964651,4.67460515469,9.34,1.16509131039
 06/06  19:00:00,253.116378625,30.6498958266,2.215705826,0.0,41.9242800987,36.8599292233,21.889217738,11.3844019018,9.34,1.16481583624
 06/06  20:00:00,229.873305757,30.6498958266,1.67175929061,0.0,34.9369000822,32.3179380704,42.5701481183,33.2328425704,8.1725,1.16480554791
 06/06  21:00:00,172.102410845,30.6498958266,0.699250188546,0.0,13.9747600329,18.6919646116,17.5286142177,12.8386142177,4.67,0.02
 06/06  22:00:00,115.841552741,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942014813,0.0,2.335,1.16442014813
 06/06  23:00:00,146.840322145,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  24:00:00,120.032904088,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  01:00:00,109.028286978,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928480688,0.0,2.335,1.16428480688
 06/07  02:00:00,107.247693615,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  03:00:00,105.506730088,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  04:00:00,110.820980503,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924908275,0.0,2.335,1.16424908275
 06/07  05:00:00,102.370165746,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  06:00:00,151.281576985,30.6498958266,0.00937717438777,0.0,13.9747600329,18.6919646116,104.718121316,100.028121316,4.67,0.02
 06/07  07:00:00,171.024116183,30.6498958266,0.0369090198638,0.0,13.9747600329,18.6919646116,104.942324598,99.1078087037,4.67,1.16451589393
 06/07  08:00:00,250.883013926,30.6498958266,0.892741739557,0.0,34.9369000822,32.3179380704,80.5831972154,72.3906972154,8.1725,0.02
 06/07  09:00:00,283.181752796,30.6498958266,1.72510386911,0.0,62.886420148,41.4019203762,49.7752550001,38.1029210743,10.5075,1.1648339258
 06/07  10:00:00,278.266266328,30.6498958266,2.02720132404,0.0,62.886420148,41.4019203762,32.0715118075,20.3989530649,10.5075,1.16505874263
 06/07  11:00:00,303.284367923,30.6498958266,2.37534234699,0.0,62.886420148,41.4019203762,14.5029209884,2.83019875645,10.5075,1.16522223197
 06/07  12:00:00,292.121553936,30.6498958266,2.76970036617,0.0,62.886420148,41.4019203762,11.6727520408,0.0,10.5075,1.1652520408
 06/07  13:00:00,291.857566812,30.6498958266,3.32271872723,0.0,62.886420148,41.4019203762,12.8184957872,0.0,10.5075,2.31099578719
 06/07  14:00:00,288.110706821,30.6498958266,4.38065365798,0.0,62.886420148,41.4019203762,11.6726251978,0.0,10.5075,1.16512519778
 06/07  15:00:00,284.576097864,30.6498958266,4.3407132691,0.0,62.886420148,41.4019203762,11.6725666642,0.0,10.5075,1.16506666419
 06/07  16:00:00,285.066131028,30.6498958266,3.92709946286,0.0,62.886420148,41.4019203762,11.6726059776,0.0,10.5075,1.16510597762
 06/07  17:00:00,282.855403211,30.6498958266,3.1870216697,0.0,62.886420148,41.4019203762,11.6726613315,0.0,10.5075,1.16516133153
 06/07  18:00:00,273.885778944,30.6498958266,2.48328462014,0.0,41.9242800987,36.8599292233,12.8206584963,2.31560418552,9.34,1.16505431074
 06/07  19:00:00,259.847782483,30.6498958266,2.17697043824,0.0,41.9242800987,36.8599292233,27.6531331302,17.148355661,9.34,1.16477746927
 06/07  20:00:00,239.055387856,30.6498958266,1.70116741982,0.0,34.9369000822,32.3179380704,43.6938103564,34.356545224,8.1725,1.16476513234
 06/07  21:00:00,178.393733228,30.6498958266,0.757797539643,0.0,13.9747600329,18.6919646116,15.5735922538,10.8835922538,4.67,0.02
 06/07  22:00:00,117.411143075,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937921104,0.0,2.335,1.16437921104
 06/07  23:00:00,147.88781792,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  24:00:00,122.754995462,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  01:00:00,112.755272659,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924362348,0.0,2.335,1.16424362348
 06/08  02:00:00,110.612064617,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  03:00:00,108.686823451,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  04:00:00,114.48551155,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  05:00:00,105.755208985,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927510994,0.0,2.335,1.16427510994
 06/08  06:00:00,153.120373271,30.6498958266,0.0105436316707,0.0,13.9747600329,18.6919646116,91.2980228673,86.6080228673,4.67,0.02
 06/08  07:00:00,169.184257304,30.6498958266,0.00539009255734,0.0,13.9747600329,18.6919646116,109.597417746,103.762945407,4.67,1.16447233813
 06/08  08:00:00,245.248849248,30.6498958266,0.708120953053,0.0,34.9369000822,32.3179380704,96.6389430967,88.4464430967,8.1725,0.02
 06/08  09:00:00,275.080773616,30.6498958266,1.37897825825,0.0,62.886420148,41.4019203762,76.9254293178,65.2531418562,10.5075,1.16478746162
 06/08  10:00:00,272.343435572,30.6498958266,1.73111269433,0.0,62.886420148,41.4019203762,55.5095904178,43.8370567813,10.5075,1.16503363654
 06/08  11:00:00,300.930969578,30.6498958266,2.10759612465,0.0,62.886420148,41.4019203762,28.689835919,17.0171654939,10.5075,1.16517042508
 06/08  12:00:00,287.6539099,30.6498958266,2.23020200552,0.0,62.886420148,41.4019203762,24.6981361079,13.0251381296,10.5075,1.16549797832
 06/08  13:00:00,286.368569639,30.6498958266,2.33746344185,0.0,62.886420148,41.4019203762,23.1910564793,10.372678287,10.5075,2.31087819235
 06/08  14:00:00,284.40304187,30.6498958266,2.76884204966,0.0,62.886420148,41.4019203762,11.6725642094,0.0,10.5075,1.16506420944
 06/08  15:00:00,283.540271111,30.6498958266,3.74662003321,0.0,62.886420148,41.4019203762,11.6725034748,0.0,10.5075,1.16500347482
 06/08  16:00:00,285.658747778,30.6498958266,4.50248974705,0.0,62.886420148,41.4019203762,11.6725405147,0.0,10.5075,1.16504051467
 06/08  17:00:00,284.518375621,30.6498958266,4.37843934575,0.0,62.886420148,41.4019203762,11.6725935437,0.0,10.5075,1.16509354373
 06/08  18:00:00,276.645994981,30.6498958266,3.08716446062,0.0,41.9242800987,36.8599292233,10.5049847188,0.0,9.34,1.16498471877
 06/08  19:00:00,262.838263558,30.6498958266,2.45190493414,0.0,41.9242800987,36.8599292233,10.9324305597,0.427535548954,9.34,1.16489501075
 06/08  20:00:00,239.787268183,30.6498958266,1.91208744122,0.0,34.9369000822,32.3179380704,21.8165466211,13.6240466211,8.1725,0.02
 06/08  21:00:00,179.140113437,30.6498958266,0.884304719202,0.0,13.9747600329,18.6919646116,7.91122379848,2.07656264582,4.67,1.16466115266
 06/08  22:00:00,117.784051856,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940986745,0.0,2.335,1.16440986745
 06/08  23:00:00,148.856478518,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  24:00:00,123.517938857,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  01:00:00,112.531043409,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924173005,0.0,2.335,1.16424173005
 06/09  02:00:00,110.469427321,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  03:00:00,108.120198048,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  04:00:00,129.976149405,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  05:00:00,121.606964519,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926856538,0.0,2.335,1.16426856538
 06/09  06:00:00,170.587571641,30.6498958266,0.0106002524631,0.0,13.9747600329,18.6919646116,93.4325298995,88.7425298995,4.67,0.02
 06/09  07:00:00,183.086020648,30.6498958266,0.136608921956,0.0,13.9747600329,18.6919646116,97.2289650298,92.5389650298,4.67,0.02
 06/09  08:00:00,254.802128191,30.6498958266,1.08358905546,0.0,34.9369000822,32.3179380704,68.0142713326,58.6770896374,8.1725,1.16468169523
 06/09  09:00:00,288.10132561,30.6498958266,1.98543368222,0.0,62.886420148,41.4019203762,35.2205727143,23.548364483,10.5075,1.16470823124
 06/09  10:00:00,284.836639078,30.6498958266,2.65024906716,0.0,62.886420148,41.4019203762,14.7249922035,3.0525405049,10.5075,1.16495169859
 06/09  11:00:00,310.922957076,30.6498958266,4.90453592894,0.0,62.886420148,41.4019203762,11.6728654885,0.0,10.5075,1.16536548852
 06/09  12:00:00,300.595400532,30.6498958266,5.93469146962,0.0,62.886420148,41.4019203762,11.6729099757,0.0,10.5075,1.1654099757
 06/09  13:00:00,300.449153865,30.6498958266,7.84091007129,0.0,62.886420148,41.4019203762,12.8181957916,0.0,10.5075,2.31069579165
 06/09  14:00:00,297.538963704,30.6498958266,9.56009835111,0.0,62.886420148,41.4019203762,11.6727224797,0.0,10.5075,1.16522247972
 06/09  15:00:00,295.954151304,30.6498958266,10.8259078467,0.0,62.886420148,41.4019203762,11.6726396743,0.0,10.5075,1.16513967426
 06/09  16:00:00,296.616766611,30.6498958266,11.3504532734,0.0,62.886420148,41.4019203762,11.6726781687,0.0,10.5075,1.16517816874
 06/09  17:00:00,296.783208061,30.6498958266,11.5970372217,0.0,62.886420148,41.4019203762,11.6724927473,0.0,10.5075,1.16499274734
 06/09  18:00:00,291.258154741,30.6498958266,10.6645927744,0.0,41.9242800987,36.8599292233,10.5048821243,0.0,9.34,1.16488212432
 06/09  19:00:00,272.410699913,30.6498958266,9.59890183653,0.0,41.9242800987,36.8599292233,10.504790739,0.0,9.34,1.16479073905
 06/09  20:00:00,250.514028468,30.6498958266,7.63049720855,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/09  21:00:00,186.159537853,30.6498958266,3.9037923204,0.0,13.9747600329,18.6919646116,5.83462751484,0.0,4.67,1.16462751484
 06/09  22:00:00,127.869726857,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  23:00:00,157.447947963,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929929522,0.0,2.335,1.16429929522
 06/09  24:00:00,135.173639144,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/10  01:00:00,120.241622251,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  02:00:00,118.984232257,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560183836,0.0,1.75125,1.16435183836
 06/10  03:00:00,119.035604288,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  04:00:00,126.450651137,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550257887,0.0,1.75125,1.16425257887
 06/10  05:00:00,118.060955796,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
