Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/10  06:00:00,155.445205456,30.6498958266,0.707668204735,0.0,6.98738001645,14.1499734587,12.8928058095,9.37030580946,3.5025,0.02
 06/10  07:00:00,174.99857421,30.6498958266,0.664146198797,0.0,6.98738001645,14.1499734587,42.8137328376,38.1466382649,3.5025,1.16459457267
 06/10  08:00:00,236.320753944,30.6498958266,1.27216407667,0.0,20.9621400493,23.2339557645,34.7499183948,28.8924183948,5.8375,0.02
 06/10  09:00:00,262.963054323,30.6498958266,2.49102131539,0.0,41.9242800987,36.8599292233,15.8375504436,5.33287378779,9.34,1.16467665585
 06/10  10:00:00,292.966751799,30.6498958266,4.99646728333,0.0,62.886420148,41.4019203762,11.6724347847,0.0,10.5075,1.16493478465
 06/10  11:00:00,317.638581404,30.6498958266,7.05065902405,0.0,62.886420148,41.4019203762,11.6726954322,0.0,10.5075,1.16519543219
 06/10  12:00:00,315.157664738,30.6498958266,10.7636874871,0.0,62.886420148,41.4019203762,11.6726820333,0.0,10.5075,1.16518203329
 06/10  13:00:00,320.079220871,30.6498958266,12.2389901838,0.0,62.886420148,41.4019203762,12.818308853,0.0,10.5075,2.31080885298
 06/10  14:00:00,315.436810444,30.6498958266,13.5964050819,0.0,62.886420148,41.4019203762,11.6725069334,0.0,10.5075,1.16500693336
 06/10  15:00:00,313.102480872,30.6498958266,14.9886744761,0.0,62.886420148,41.4019203762,11.6725439534,0.0,10.5075,1.16504395335
 06/10  16:00:00,311.127846126,30.6498958266,14.5128575356,0.0,62.886420148,41.4019203762,11.6725652642,0.0,10.5075,1.16506526424
 06/10  17:00:00,309.236034896,30.6498958266,13.7757493126,0.0,62.886420148,41.4019203762,11.6725705733,0.0,10.5075,1.16507057332
 06/10  18:00:00,285.394037308,30.6498958266,10.47638814,0.0,34.9369000822,32.3179380704,10.0486235692,0.711093130012,8.1725,1.1650304392
 06/10  19:00:00,242.36189238,30.6498958266,7.54224310564,0.0,20.9621400493,23.2339557645,8.39741346087,1.39513195605,5.8375,1.16478150481
 06/10  20:00:00,227.085691704,30.6498958266,4.00455465882,0.0,20.9621400493,23.2339557645,7.22246297867,1.36496297867,5.8375,0.02
 06/10  21:00:00,174.881954634,30.6498958266,1.53875560694,0.0,6.98738001645,14.1499734587,4.66712007539,0.0,3.5025,1.16462007539
 06/10  22:00:00,122.513928661,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91572325064,0.0,1.75125,1.16447325064
 06/10  23:00:00,151.081245635,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  24:00:00,127.499390567,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  01:00:00,116.430875855,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552075768,0.0,1.75125,1.16427075768
 06/11  02:00:00,114.084161458,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  03:00:00,112.149325796,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  04:00:00,118.762145696,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551819511,0.0,1.75125,1.16426819511
 06/11  05:00:00,111.096091077,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  06:00:00,148.933366297,30.6498958266,0.0616066033575,0.0,6.98738001645,14.1499734587,45.3158420563,41.7933420563,3.5025,0.02
 06/11  07:00:00,169.701197614,30.6498958266,0.202217342176,0.0,6.98738001645,14.1499734587,67.4718799588,62.8050229894,3.5025,1.16435696941
 06/11  08:00:00,206.601461035,30.6498958266,0.530931386918,0.0,6.98738001645,14.1499734587,48.3619487861,44.8394487861,3.5025,0.02
 06/11  09:00:00,189.029767225,30.6498958266,0.727076541083,0.0,6.98738001645,14.1499734587,34.8022348743,30.1353414974,3.5025,1.16439337689
 06/11  10:00:00,222.594903584,30.6498958266,1.70390042701,0.0,27.9495200658,27.7759469175,16.0050844261,8.98008442613,7.005,0.02
 06/11  11:00:00,248.219567117,30.6498958266,2.11738741627,0.0,27.9495200658,27.7759469175,8.64907854831,0.479250729189,7.005,1.16482781912
 06/11  12:00:00,266.684485838,30.6498958266,3.97706032809,0.0,41.9242800987,36.8599292233,10.5049081451,0.0,9.34,1.16490814508
 06/11  13:00:00,267.134485141,30.6498958266,4.87317888769,0.0,41.9242800987,36.8599292233,10.5049607659,0.0,9.34,1.16496076593
 06/11  14:00:00,263.311212912,30.6498958266,6.99352279522,0.0,41.9242800987,36.8599292233,10.5047594206,0.0,9.34,1.16475942058
 06/11  15:00:00,259.141870454,30.6498958266,7.32561698933,0.0,41.9242800987,36.8599292233,10.5048058291,0.0,9.34,1.16480582912
 06/11  16:00:00,259.249826578,30.6498958266,7.25187297009,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/11  17:00:00,228.783065414,30.6498958266,5.49261227748,0.0,27.9495200658,27.7759469175,8.16984912289,0.0,7.005,1.16484912289
 06/11  18:00:00,228.118740304,30.6498958266,2.45554357566,0.0,13.9747600329,18.6919646116,6.48343808286,0.648804942708,4.67,1.16463314015
 06/11  19:00:00,213.317629121,30.6498958266,1.76373719067,0.0,13.9747600329,18.6919646116,5.83468541247,0.0,4.67,1.16468541247
 06/11  20:00:00,203.547262536,30.6498958266,1.41115215295,0.0,13.9747600329,18.6919646116,11.1128024226,6.42280242257,4.67,0.02
 06/11  21:00:00,185.005622795,30.6498958266,1.11128493352,0.0,13.9747600329,18.6919646116,5.8344586865,0.0,4.67,1.1644586865
 06/11  22:00:00,119.077965636,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  23:00:00,147.920828678,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  24:00:00,122.797172581,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557314343,0.0,1.75125,1.16432314343
 06/12  01:00:00,113.894449921,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  02:00:00,110.934833585,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  03:00:00,109.28347679,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921724862,0.0,2.335,1.16421724862
 06/12  04:00:00,115.387678713,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  05:00:00,106.356604018,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  06:00:00,154.582347254,30.6498958266,0.0577702115314,0.0,13.9747600329,18.6919646116,82.1609197312,76.3266760461,4.67,1.16424368508
 06/12  07:00:00,174.986537021,30.6498958266,0.301338718579,0.0,13.9747600329,18.6919646116,87.3785275567,82.6885275567,4.67,0.02
 06/12  08:00:00,254.961265531,30.6498958266,1.17815801926,0.0,34.9369000822,32.3179380704,64.223285475,54.886115071,8.1725,1.16467040396
 06/12  09:00:00,287.701815119,30.6498958266,2.11868059423,0.0,62.886420148,41.4019203762,30.9877778987,20.4602778987,10.5075,0.02
 06/12  10:00:00,285.326628245,30.6498958266,2.82448392677,0.0,62.886420148,41.4019203762,13.1734973409,1.50100686506,10.5075,1.16499047585
 06/12  11:00:00,313.605391831,30.6498958266,5.48748872018,0.0,62.886420148,41.4019203762,12.8179446835,0.0,10.5075,2.31044468355
 06/12  12:00:00,309.033199076,30.6498958266,8.4280763322,0.0,62.886420148,41.4019203762,11.6727347158,0.0,10.5075,1.16523471576
 06/12  13:00:00,315.209817959,30.6498958266,11.310164331,0.0,62.886420148,41.4019203762,11.6729729353,0.0,10.5075,1.16547293527
 06/12  14:00:00,312.009032509,30.6498958266,12.6629756334,0.0,62.886420148,41.4019203762,11.6726528253,0.0,10.5075,1.16515282527
 06/12  15:00:00,308.710953648,30.6498958266,13.5139286564,0.0,62.886420148,41.4019203762,11.6726040245,0.0,10.5075,1.16510402452
 06/12  16:00:00,313.887980871,30.6498958266,16.7489036535,0.0,62.886420148,41.4019203762,11.6726276875,0.0,10.5075,1.16512768752
 06/12  17:00:00,313.495534244,30.6498958266,16.5172113754,0.0,62.886420148,41.4019203762,11.6726671797,0.0,10.5075,1.16516717974
 06/12  18:00:00,303.870744052,30.6498958266,13.4742427071,0.0,41.9242800987,36.8599292233,10.5050706489,0.0,9.34,1.16507064892
 06/12  19:00:00,292.89198077,30.6498958266,12.0032566886,0.0,41.9242800987,36.8599292233,10.50481886,0.0,9.34,1.16481885996
 06/12  20:00:00,271.187209532,30.6498958266,10.2228016038,0.0,34.9369000822,32.3179380704,9.33730043925,0.0,8.1725,1.16480043925
 06/12  21:00:00,201.357142959,30.6498958266,7.78899519729,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/12  22:00:00,131.227132101,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945720809,0.0,2.335,1.16445720809
 06/12  23:00:00,160.429565538,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  24:00:00,139.853208501,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922379731,0.0,2.335,1.16422379731
 06/13  01:00:00,126.45024483,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  02:00:00,124.297505026,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  03:00:00,122.786898126,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  04:00:00,147.311489662,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921343642,0.0,2.335,1.16421343642
 06/13  05:00:00,138.632654849,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  06:00:00,189.954219337,30.6498958266,1.09278912168,0.0,13.9747600329,18.6919646116,13.1788763978,8.48887639784,4.67,0.02
 06/13  07:00:00,205.322204143,30.6498958266,1.3995970793,0.0,13.9747600329,18.6919646116,26.3669480754,20.5324981175,4.67,1.1644499579
 06/13  08:00:00,273.524658923,30.6498958266,3.54971285748,0.0,34.9369000822,32.3179380704,8.9079923964,0.715492396403,8.1725,0.02
 06/13  09:00:00,312.239823244,30.6498958266,9.52373387284,0.0,62.886420148,41.4019203762,11.6722964221,0.0,10.5075,1.1647964221
 06/13  10:00:00,312.102090702,30.6498958266,11.7254624721,0.0,62.886420148,41.4019203762,11.6724916477,0.0,10.5075,1.16499164774
 06/13  11:00:00,331.958336308,30.6498958266,14.0397524344,0.0,62.886420148,41.4019203762,11.6728283799,0.0,10.5075,1.16532837986
 06/13  12:00:00,330.02448909,30.6498958266,17.0660616028,0.0,62.886420148,41.4019203762,12.8181543468,0.0,10.5075,2.31065434675
 06/13  13:00:00,339.535730111,30.6498958266,22.3189214244,0.0,62.886420148,41.4019203762,11.6727498694,0.0,10.5075,1.16524986942
 06/13  14:00:00,332.924543456,30.6498958266,24.9638270377,0.0,62.886420148,41.4019203762,11.6726777248,0.0,10.5075,1.16517772478
 06/13  15:00:00,326.497838573,30.6498958266,27.1694729055,0.0,62.886420148,41.4019203762,11.6726070251,0.0,10.5075,1.1651070251
 06/13  16:00:00,323.572927124,30.6498958266,27.9626241609,0.0,62.886420148,41.4019203762,11.6726323761,0.0,10.5075,1.16513237614
 06/13  17:00:00,317.104393185,30.6498958266,25.9970663293,0.0,62.886420148,41.4019203762,11.6726735027,0.0,10.5075,1.16517350275
 06/13  18:00:00,304.053688269,30.6498958266,20.41617062,0.0,41.9242800987,36.8599292233,10.5050552701,0.0,9.34,1.16505527006
 06/13  19:00:00,280.97953937,30.6498958266,14.3354013649,0.0,41.9242800987,36.8599292233,10.5047704041,0.0,9.34,1.1647704041
 06/13  20:00:00,261.17928256,30.6498958266,11.367256853,0.0,34.9369000822,32.3179380704,9.33724609336,0.0,8.1725,1.16474609336
 06/13  21:00:00,194.585459967,30.6498958266,7.55069511111,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/13  22:00:00,130.70890853,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946026486,0.0,2.335,1.16446026486
 06/13  23:00:00,157.928659343,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  24:00:00,136.671891213,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  01:00:00,125.234439172,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928981137,0.0,2.335,1.16428981137
 06/14  02:00:00,124.717036485,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  03:00:00,124.811318555,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  04:00:00,131.358347288,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  05:00:00,121.753594755,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924563388,0.0,2.335,1.16424563388
 06/14  06:00:00,171.136359723,30.6498958266,1.31023799655,0.0,13.9747600329,18.6919646116,8.61416998719,3.92416998719,4.67,0.02
 06/14  07:00:00,193.061111808,30.6498958266,1.48796841583,0.0,13.9747600329,18.6919646116,22.0296825481,16.1952497815,4.67,1.1644327666
 06/14  08:00:00,273.450038058,30.6498958266,4.10062255682,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/14  09:00:00,313.249995643,30.6498958266,10.0214732616,0.0,62.886420148,41.4019203762,11.6723213907,0.0,10.5075,1.16482139072
 06/14  10:00:00,312.188133378,30.6498958266,11.9490840541,0.0,62.886420148,41.4019203762,11.6724604967,0.0,10.5075,1.16496049675
 06/14  11:00:00,332.67444332,30.6498958266,14.1122152945,0.0,62.886420148,41.4019203762,11.6728570027,0.0,10.5075,1.16535700267
 06/14  12:00:00,327.776677417,30.6498958266,16.3463582191,0.0,62.886420148,41.4019203762,11.6728890931,0.0,10.5075,1.16538909309
 06/14  13:00:00,335.753735757,30.6498958266,20.607092307,0.0,62.886420148,41.4019203762,12.8181209307,0.0,10.5075,2.31062093069
 06/14  14:00:00,328.848222201,30.6498958266,23.5377057102,0.0,62.886420148,41.4019203762,11.6726701625,0.0,10.5075,1.16517016253
 06/14  15:00:00,324.748304392,30.6498958266,25.5257204749,0.0,62.886420148,41.4019203762,11.6725777833,0.0,10.5075,1.16507778333
 06/14  16:00:00,324.7224406,30.6498958266,26.1948617069,0.0,62.886420148,41.4019203762,11.6726048245,0.0,10.5075,1.16510482451
 06/14  17:00:00,324.066085958,30.6498958266,25.8576512647,0.0,62.886420148,41.4019203762,11.6726475977,0.0,10.5075,1.1651475977
 06/14  18:00:00,312.709258508,30.6498958266,20.9875813152,0.0,41.9242800987,36.8599292233,10.5050079347,0.0,9.34,1.16500793468
 06/14  19:00:00,296.137263434,30.6498958266,15.2710792792,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/14  20:00:00,266.480691007,30.6498958266,10.8994954859,0.0,34.9369000822,32.3179380704,10.4496163163,1.11226125448,8.1725,1.16485506183
 06/14  21:00:00,194.732651061,30.6498958266,5.95690933328,0.0,13.9747600329,18.6919646116,5.83459001664,0.0,4.67,1.16459001664
 06/14  22:00:00,126.81941235,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  23:00:00,155.151246851,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935483655,0.0,2.335,1.16435483655
 06/14  24:00:00,132.264646852,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  01:00:00,119.321020604,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  02:00:00,117.539750268,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992355751,0.0,2.335,1.1642355751
 06/15  03:00:00,115.885033744,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  04:00:00,122.334664477,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  05:00:00,113.681453164,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  06:00:00,165.051860103,30.6498958266,0.856361976003,0.0,13.9747600329,18.6919646116,27.4514219007,21.6171481977,4.67,1.16427370306
 06/15  07:00:00,188.315994087,30.6498958266,1.08590152993,0.0,13.9747600329,18.6919646116,38.7990287411,34.1090287411,4.67,0.02
 06/15  08:00:00,266.531267783,30.6498958266,2.25467332543,0.0,34.9369000822,32.3179380704,17.8376722134,8.50058776741,8.1725,1.16458444596
 06/15  09:00:00,302.037715339,30.6498958266,6.21110363672,0.0,62.886420148,41.4019203762,11.6723124808,0.0,10.5075,1.16481248079
 06/15  10:00:00,299.707786839,30.6498958266,8.91963080979,0.0,62.886420148,41.4019203762,11.672396812,0.0,10.5075,1.16489681199
 06/15  11:00:00,322.817144507,30.6498958266,10.5055890542,0.0,62.886420148,41.4019203762,11.6728524667,0.0,10.5075,1.16535246671
 06/15  12:00:00,318.918355676,30.6498958266,12.7490273511,0.0,62.886420148,41.4019203762,11.6729018273,0.0,10.5075,1.16540182727
 06/15  13:00:00,326.483805873,30.6498958266,15.8847318672,0.0,62.886420148,41.4019203762,11.6728401875,0.0,10.5075,1.16534018747
 06/15  14:00:00,323.919412189,30.6498958266,20.0784175639,0.0,62.886420148,41.4019203762,11.6725594171,0.0,10.5075,1.16505941714
 06/15  15:00:00,323.332604207,30.6498958266,24.3102191971,0.0,62.886420148,41.4019203762,11.6725240763,0.0,10.5075,1.16502407629
 06/15  16:00:00,320.591208507,30.6498958266,23.777179937,0.0,62.886420148,41.4019203762,11.6725371763,0.0,10.5075,1.16503717628
 06/15  17:00:00,316.709620261,30.6498958266,22.6236412958,0.0,62.886420148,41.4019203762,11.67256594,0.0,10.5075,1.16506593999
 06/15  18:00:00,306.893330195,30.6498958266,19.1622026081,0.0,41.9242800987,36.8599292233,10.5049835653,0.0,9.34,1.16498356531
 06/15  19:00:00,293.309625018,30.6498958266,14.9971535525,0.0,41.9242800987,36.8599292233,10.5047590915,0.0,9.34,1.16475909153
 06/15  20:00:00,264.794232789,30.6498958266,11.1188716764,0.0,34.9369000822,32.3179380704,10.401002935,1.06376425492,8.1725,1.16473868006
 06/15  21:00:00,192.669308969,30.6498958266,5.80567529038,0.0,13.9747600329,18.6919646116,5.83457537132,0.0,4.67,1.16457537132
 06/15  22:00:00,125.380057753,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  23:00:00,154.659467107,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  24:00:00,130.124612463,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927235706,0.0,2.335,1.16427235706
 06/16  01:00:00,117.631428824,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  02:00:00,116.44731119,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  03:00:00,114.646739271,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926004861,0.0,2.335,1.16426004861
 06/16  04:00:00,138.335852307,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  05:00:00,130.681243146,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  06:00:00,182.293058202,30.6498958266,0.826786351629,0.0,13.9747600329,18.6919646116,27.1827486194,22.4927486194,4.67,0.02
 06/16  07:00:00,196.628342557,30.6498958266,1.05672082096,0.0,13.9747600329,18.6919646116,38.9114193371,33.0769151387,4.67,1.16450419836
 06/16  08:00:00,264.609104824,30.6498958266,2.20552489343,0.0,34.9369000822,32.3179380704,18.1471745225,8.81011040573,8.1725,1.16456411675
 06/16  09:00:00,302.285323207,30.6498958266,6.45479052221,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/16  10:00:00,303.298949493,30.6498958266,9.77802083323,0.0,62.886420148,41.4019203762,11.6723724754,0.0,10.5075,1.16487247537
 06/16  11:00:00,328.175852181,30.6498958266,12.4888565005,0.0,62.886420148,41.4019203762,11.6726373127,0.0,10.5075,1.16513731266
 06/16  12:00:00,319.855530823,30.6498958266,13.2763536816,0.0,62.886420148,41.4019203762,12.8183008745,0.0,10.5075,2.31080087451
 06/16  13:00:00,325.996591497,30.6498958266,16.9363433606,0.0,62.886420148,41.4019203762,11.6728133789,0.0,10.5075,1.16531337887
 06/16  14:00:00,322.914848871,30.6498958266,21.3677722561,0.0,62.886420148,41.4019203762,11.6727354264,0.0,10.5075,1.16523542643
 06/16  15:00:00,323.005905158,30.6498958266,25.6196601649,0.0,62.886420148,41.4019203762,11.6724307213,0.0,10.5075,1.16493072134
 06/16  16:00:00,320.154668989,30.6498958266,25.1832551441,0.0,62.886420148,41.4019203762,11.6724456466,0.0,10.5075,1.16494564662
 06/16  17:00:00,318.599163385,30.6498958266,25.3480179555,0.0,62.886420148,41.4019203762,11.6724761784,0.0,10.5075,1.16497617845
 06/16  18:00:00,306.119290358,30.6498958266,19.0009772287,0.0,41.9242800987,36.8599292233,10.504872261,0.0,9.34,1.16487226097
 06/16  19:00:00,282.508008287,30.6498958266,14.0636495684,0.0,41.9242800987,36.8599292233,10.5047999554,0.0,9.34,1.1647999554
 06/16  20:00:00,252.589830656,30.6498958266,10.4521987127,0.0,34.9369000822,32.3179380704,10.8560574447,1.51878759674,8.1725,1.16476984798
 06/16  21:00:00,181.069080937,30.6498958266,5.41829951969,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/16  22:00:00,119.0459261,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937903742,0.0,2.335,1.16437903742
 06/16  23:00:00,147.030922238,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  24:00:00,121.202018679,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/17  01:00:00,107.288156829,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563372689,0.0,1.75125,1.16438372689
 06/17  02:00:00,105.130125189,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  03:00:00,103.786934317,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  04:00:00,110.042655762,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551798374,0.0,1.75125,1.16426798374
 06/17  05:00:00,102.394133249,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  06:00:00,141.235994187,30.6498958266,0.314129635357,0.0,6.98738001645,14.1499734587,48.6574615098,45.1349615098,3.5025,0.02
 06/17  07:00:00,165.452516429,30.6498958266,0.64994910874,0.0,6.98738001645,14.1499734587,51.9393805454,47.2723955078,3.5025,1.16448503758
 06/17  08:00:00,235.4506501,30.6498958266,1.62305398992,0.0,20.9621400493,23.2339557645,21.7591047365,14.7570006841,5.8375,1.1646040524
 06/17  09:00:00,269.457400789,30.6498958266,5.69822368739,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/17  10:00:00,301.001910922,30.6498958266,9.99103143496,0.0,62.886420148,41.4019203762,11.6725513209,0.0,10.5075,1.16505132087
 06/17  11:00:00,331.184765271,30.6498958266,13.5131082623,0.0,62.886420148,41.4019203762,11.67279113,0.0,10.5075,1.16529112999
 06/17  12:00:00,329.849004082,30.6498958266,18.0344247726,0.0,62.886420148,41.4019203762,12.8179471767,0.0,10.5075,2.31044717667
 06/17  13:00:00,339.797633547,30.6498958266,23.8046154164,0.0,62.886420148,41.4019203762,11.6729240669,0.0,10.5075,1.16542406693
 06/17  14:00:00,329.296396738,30.6498958266,24.1490547396,0.0,62.886420148,41.4019203762,11.6725427219,0.0,10.5075,1.16504272188
 06/17  15:00:00,325.2672776,30.6498958266,24.9454035209,0.0,62.886420148,41.4019203762,11.6725640249,0.0,10.5075,1.16506402492
 06/17  16:00:00,329.236335181,30.6498958266,27.5700917099,0.0,62.886420148,41.4019203762,11.6725696948,0.0,10.5075,1.16506969485
 06/17  17:00:00,329.354429413,30.6498958266,27.3285535916,0.0,62.886420148,41.4019203762,11.6725597285,0.0,10.5075,1.1650597285
 06/17  18:00:00,298.932640629,30.6498958266,17.2161316575,0.0,34.9369000822,32.3179380704,9.33750532169,0.0,8.1725,1.16500532169
 06/17  19:00:00,258.105169015,30.6498958266,12.2709369914,0.0,20.9621400493,23.2339557645,7.00243897541,0.0,5.8375,1.16493897541
 06/17  20:00:00,244.853937889,30.6498958266,10.2789544327,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/17  21:00:00,189.810865112,30.6498958266,8.70007635899,0.0,6.98738001645,14.1499734587,4.66714418933,0.0,3.5025,1.16464418933
 06/17  22:00:00,130.026784851,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156696506,0.0,1.75125,1.1644196506
 06/17  23:00:00,156.941984977,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  24:00:00,136.526921986,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  01:00:00,124.325685837,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554108353,0.0,1.75125,1.16429108353
 06/18  02:00:00,124.249018476,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  03:00:00,123.049869967,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  04:00:00,129.592975037,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552827195,0.0,1.75125,1.16427827195
 06/18  05:00:00,122.213473333,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  06:00:00,160.811439961,30.6498958266,1.15445319668,0.0,6.98738001645,14.1499734587,6.66987195147,3.14737195147,3.5025,0.02
 06/18  07:00:00,183.130134727,30.6498958266,1.35512250848,0.0,6.98738001645,14.1499734587,16.2532308791,11.5863563532,3.5025,1.16437452591
 06/18  08:00:00,218.210161052,30.6498958266,1.65192731204,0.0,6.98738001645,14.1499734587,8.09306490732,4.57056490732,3.5025,0.02
 06/18  09:00:00,203.167710337,30.6498958266,2.7772544533,0.0,6.98738001645,14.1499734587,4.66691623576,0.0,3.5025,1.16441623576
 06/18  10:00:00,241.896156698,30.6498958266,7.79596457411,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/18  11:00:00,266.878344568,30.6498958266,9.74615348725,0.0,27.9495200658,27.7759469175,8.16972309947,0.0,7.005,1.16472309947
 06/18  12:00:00,295.219118225,30.6498958266,14.4521527683,0.0,41.9242800987,36.8599292233,10.50478798,0.0,9.34,1.16478798
 06/18  13:00:00,303.820545291,30.6498958266,18.0919264177,0.0,41.9242800987,36.8599292233,10.5048256229,0.0,9.34,1.16482562295
 06/18  14:00:00,298.898277078,30.6498958266,21.9000690524,0.0,41.9242800987,36.8599292233,10.5047979259,0.0,9.34,1.16479792587
 06/18  15:00:00,288.680799061,30.6498958266,19.7315169048,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/18  16:00:00,285.323105871,30.6498958266,19.7999230504,0.0,41.9242800987,36.8599292233,10.5048751207,0.0,9.34,1.16487512066
 06/18  17:00:00,246.62887208,30.6498958266,15.1344391789,0.0,27.9495200658,27.7759469175,8.16985754788,0.0,7.005,1.16485754788
 06/18  18:00:00,246.802210665,30.6498958266,11.6140139055,0.0,13.9747600329,18.6919646116,5.83459694029,0.0,4.67,1.16459694029
 06/18  19:00:00,232.87805298,30.6498958266,9.42100775432,0.0,13.9747600329,18.6919646116,5.55240330884,0.862403308842,4.67,0.02
 06/18  20:00:00,223.309898197,30.6498958266,7.74322529309,0.0,13.9747600329,18.6919646116,6.51487936267,0.680362328346,4.67,1.16451703432
 06/18  21:00:00,200.722585166,30.6498958266,6.98692862577,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/18  22:00:00,126.503354013,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564132732,0.0,1.75125,1.16439132732
 06/18  23:00:00,155.836643302,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  24:00:00,134.655710539,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552105325,0.0,1.75125,1.16427105325
 06/19  01:00:00,123.936502557,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  02:00:00,120.0072648,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  03:00:00,115.210623603,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  04:00:00,119.17600467,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927261281,0.0,2.335,1.16427261281
 06/19  05:00:00,110.74591336,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  06:00:00,161.816937659,30.6498958266,0.758024279791,0.0,13.9747600329,18.6919646116,27.7012795405,23.0112795405,4.67,0.02
 06/19  07:00:00,182.584893301,30.6498958266,0.920892570432,0.0,13.9747600329,18.6919646116,44.0346115818,38.2001783088,4.67,1.16443327297
 06/19  08:00:00,260.041314974,30.6498958266,1.98965658268,0.0,34.9369000822,32.3179380704,22.9914558796,14.7989558796,8.1725,0.02
 06/19  09:00:00,292.037534313,30.6498958266,4.60500935676,0.0,62.886420148,41.4019203762,11.6723514819,0.0,10.5075,1.16485148185
 06/19  10:00:00,285.466932967,30.6498958266,6.8757438347,0.0,62.886420148,41.4019203762,11.6724434296,0.0,10.5075,1.16494342963
 06/19  11:00:00,311.655940918,30.6498958266,9.30022764987,0.0,62.886420148,41.4019203762,11.6727614104,0.0,10.5075,1.1652614104
 06/19  12:00:00,300.285100715,30.6498958266,10.5024480887,0.0,62.886420148,41.4019203762,12.8179797061,0.0,10.5075,2.31047970614
 06/19  13:00:00,296.766528082,30.6498958266,11.6930469837,0.0,62.886420148,41.4019203762,11.6729314057,0.0,10.5075,1.16543140571
 06/19  14:00:00,290.424745457,30.6498958266,12.913361213,0.0,62.886420148,41.4019203762,11.6725594871,0.0,10.5075,1.16505948712
 06/19  15:00:00,287.969447214,30.6498958266,14.4686600965,0.0,62.886420148,41.4019203762,11.6724772772,0.0,10.5075,1.16497727716
 06/19  16:00:00,288.63008289,30.6498958266,14.9149599579,0.0,62.886420148,41.4019203762,11.6724895135,0.0,10.5075,1.16498951353
 06/19  17:00:00,286.434288141,30.6498958266,14.3219438857,0.0,62.886420148,41.4019203762,11.6725172177,0.0,10.5075,1.16501721765
 06/19  18:00:00,279.696058986,30.6498958266,11.9612182594,0.0,41.9242800987,36.8599292233,10.5048884365,0.0,9.34,1.1648884365
 06/19  19:00:00,265.621476078,30.6498958266,9.85459264015,0.0,41.9242800987,36.8599292233,11.3978680544,0.893088265344,9.34,1.16477978909
 06/19  20:00:00,232.100949802,30.6498958266,4.37882358093,0.0,34.9369000822,32.3179380704,10.3798897772,2.18738977716,8.1725,0.02
 06/19  21:00:00,169.487949014,30.6498958266,1.83191490546,0.0,13.9747600329,18.6919646116,5.83467202178,0.0,4.67,1.16467202178
 06/19  22:00:00,105.810293472,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  23:00:00,137.112524117,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935055018,0.0,2.335,1.16435055018
 06/19  24:00:00,109.636857573,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  01:00:00,98.7106080256,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  02:00:00,96.6998496536,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924017211,0.0,2.335,1.16424017211
 06/20  03:00:00,94.6427633278,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  04:00:00,115.926352237,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  05:00:00,108.0631398,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925202117,0.0,2.335,1.16425202117
 06/20  06:00:00,158.082541774,30.6498958266,0.00631187247709,0.0,13.9747600329,18.6919646116,111.388096247,106.698096247,4.67,0.02
 06/20  07:00:00,169.967340417,30.6498958266,0.284342255662,0.0,13.9747600329,18.6919646116,103.235280827,98.5452808271,4.67,0.02
 06/20  08:00:00,241.065115842,30.6498958266,1.41874746338,0.0,34.9369000822,32.3179380704,69.6702330886,60.3330875681,8.1725,1.16464552051
 06/20  09:00:00,272.436057673,30.6498958266,2.52670075744,0.0,62.886420148,41.4019203762,37.517306135,25.8450663515,10.5075,1.16473978348
 06/20  10:00:00,263.354725555,30.6498958266,3.77967213204,0.0,62.886420148,41.4019203762,20.7391679486,9.06673443137,10.5075,1.16493351728
 06/20  11:00:00,290.848716654,30.6498958266,4.92206736649,0.0,62.886420148,41.4019203762,11.6728718523,0.0,10.5075,1.16537185231
 06/20  12:00:00,278.814798405,30.6498958266,7.17799498229,0.0,62.886420148,41.4019203762,11.672908982,0.0,10.5075,1.16540898195
 06/20  13:00:00,281.016032208,30.6498958266,10.0487717354,0.0,62.886420148,41.4019203762,11.672836924,0.0,10.5075,1.16533692397
 06/20  14:00:00,280.277711519,30.6498958266,12.0252597541,0.0,62.886420148,41.4019203762,11.6725490055,0.0,10.5075,1.16504900553
 06/20  15:00:00,278.147418497,30.6498958266,13.8276660481,0.0,62.886420148,41.4019203762,11.6725035635,0.0,10.5075,1.16500356351
 06/20  16:00:00,278.593943629,30.6498958266,14.6626937944,0.0,62.886420148,41.4019203762,11.672505885,0.0,10.5075,1.16500588497
 06/20  17:00:00,279.148220949,30.6498958266,14.9005176026,0.0,62.886420148,41.4019203762,11.6725236421,0.0,10.5075,1.16502364212
 06/20  18:00:00,276.715120954,30.6498958266,13.1246648765,0.0,41.9242800987,36.8599292233,10.5049318702,0.0,9.34,1.16493187022
 06/20  19:00:00,256.158900499,30.6498958266,11.089994391,0.0,41.9242800987,36.8599292233,10.5048835179,0.0,9.34,1.16488351793
 06/20  20:00:00,225.584878379,30.6498958266,5.40713753896,0.0,34.9369000822,32.3179380704,11.4795334672,2.14218384988,8.1725,1.16484961736
 06/20  21:00:00,165.543215546,30.6498958266,2.07904139897,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/20  22:00:00,107.195926977,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945314113,0.0,2.335,1.16445314113
 06/20  23:00:00,138.596181201,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  24:00:00,112.93375912,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499263708,0.0,2.335,1.164263708
 06/21  01:00:00,102.04704109,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  02:00:00,99.6094104887,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  03:00:00,97.7512929831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  04:00:00,103.509577935,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924777825,0.0,2.335,1.16424777825
 06/21  05:00:00,97.1641582069,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  06:00:00,149.707950249,30.6498958266,0.339316621258,0.0,13.9747600329,18.6919646116,70.3960678462,65.7060678462,4.67,0.02
 06/21  07:00:00,171.87038226,30.6498958266,0.704564741885,0.0,13.9747600329,18.6919646116,70.0092148619,64.1747421203,4.67,1.16447274159
 06/21  08:00:00,254.909695652,30.6498958266,1.82432013884,0.0,34.9369000822,32.3179380704,35.4198952111,27.2273952111,8.1725,0.02
 06/21  09:00:00,293.950683986,30.6498958266,5.59949928404,0.0,62.886420148,41.4019203762,11.9044744553,0.232176753946,10.5075,1.16479770139
 06/21  10:00:00,290.380643761,30.6498958266,8.1727430748,0.0,62.886420148,41.4019203762,11.6724726408,0.0,10.5075,1.16497264085
 06/21  11:00:00,315.304817659,30.6498958266,9.77813192396,0.0,62.886420148,41.4019203762,11.6727845047,0.0,10.5075,1.16528450473
 06/21  12:00:00,307.614905423,30.6498958266,11.0133459416,0.0,62.886420148,41.4019203762,12.8180125978,0.0,10.5075,2.31051259783
 06/21  13:00:00,309.248781119,30.6498958266,13.1258039052,0.0,62.886420148,41.4019203762,11.6729403044,0.0,10.5075,1.16544030445
 06/21  14:00:00,307.278637923,30.6498958266,15.271567551,0.0,62.886420148,41.4019203762,11.6725659812,0.0,10.5075,1.16506598123
 06/21  15:00:00,307.377158614,30.6498958266,18.4498684663,0.0,62.886420148,41.4019203762,11.6724801031,0.0,10.5075,1.1649801031
 06/21  16:00:00,307.558654645,30.6498958266,18.9428302703,0.0,62.886420148,41.4019203762,11.6724880731,0.0,10.5075,1.16498807307
 06/21  17:00:00,304.505848324,30.6498958266,17.4670678138,0.0,62.886420148,41.4019203762,11.6725114205,0.0,10.5075,1.16501142052
 06/21  18:00:00,294.47404714,30.6498958266,13.855461175,0.0,41.9242800987,36.8599292233,10.5048792021,0.0,9.34,1.16487920207
 06/21  19:00:00,283.915813423,30.6498958266,12.2007177809,0.0,41.9242800987,36.8599292233,10.504767289,0.0,9.34,1.164767289
 06/21  20:00:00,257.816466003,30.6498958266,9.76857247718,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/21  21:00:00,191.678340368,30.6498958266,7.71012072025,0.0,13.9747600329,18.6919646116,5.83465655041,0.0,4.67,1.16465655041
 06/21  22:00:00,122.55794841,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  23:00:00,151.665320929,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933398241,0.0,2.335,1.16433398241
 06/21  24:00:00,128.161656368,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  01:00:00,115.728485957,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  02:00:00,113.812605995,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929354972,0.0,2.335,1.16429354972
 06/22  03:00:00,111.820045703,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  04:00:00,117.746230376,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  05:00:00,109.597510904,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923314967,0.0,2.335,1.16423314967
 06/22  06:00:00,159.850185192,30.6498958266,0.828214940663,0.0,13.9747600329,18.6919646116,30.050645615,25.360645615,4.67,0.02
 06/22  07:00:00,180.723625538,30.6498958266,1.00197057805,0.0,13.9747600329,18.6919646116,43.1598747678,38.4698747678,4.67,0.02
 06/22  08:00:00,263.204205078,30.6498958266,2.5948253846,0.0,34.9369000822,32.3179380704,17.0935890107,7.75646701842,8.1725,1.16462199226
 06/22  09:00:00,303.46354576,30.6498958266,7.6344526057,0.0,62.886420148,41.4019203762,11.672332706,0.0,10.5075,1.16483270598
 06/22  10:00:00,306.146999314,30.6498958266,11.1191067977,0.0,62.886420148,41.4019203762,11.672400643,0.0,10.5075,1.16490064298
 06/22  11:00:00,333.774925495,30.6498958266,14.4240108718,0.0,62.886420148,41.4019203762,11.672832206,0.0,10.5075,1.16533220601
 06/22  12:00:00,334.311135393,30.6498958266,19.7674324442,0.0,62.886420148,41.4019203762,11.6728648056,0.0,10.5075,1.16536480562
 06/22  13:00:00,345.714093042,30.6498958266,26.0816519668,0.0,62.886420148,41.4019203762,11.6727887554,0.0,10.5075,1.16528875541
 06/22  14:00:00,344.196575504,30.6498958266,32.0628554054,0.0,62.886420148,41.4019203762,11.6724980204,0.0,10.5075,1.16499802035
 06/22  15:00:00,340.620211718,30.6498958266,34.0620279409,0.0,62.886420148,41.4019203762,11.6724486041,0.0,10.5075,1.16494860406
 06/22  16:00:00,341.373716805,30.6498958266,34.992378384,0.0,62.886420148,41.4019203762,11.6724468503,0.0,10.5075,1.16494685026
 06/22  17:00:00,340.416333151,30.6498958266,34.2802672692,0.0,62.886420148,41.4019203762,11.6724603954,0.0,10.5075,1.16496039537
 06/22  18:00:00,325.485710279,30.6498958266,26.8708096969,0.0,41.9242800987,36.8599292233,10.5048649802,0.0,9.34,1.16486498024
 06/22  19:00:00,310.151570987,30.6498958266,20.4361632491,0.0,41.9242800987,36.8599292233,10.5048130541,0.0,9.34,1.16481305406
 06/22  20:00:00,282.312617209,30.6498958266,15.4380068159,0.0,34.9369000822,32.3179380704,9.33727560458,0.0,8.1725,1.16477560458
 06/22  21:00:00,217.879539008,30.6498958266,18.9837328005,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/22  22:00:00,135.319730785,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945920398,0.0,2.335,1.16445920398
 06/22  23:00:00,163.181382952,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  24:00:00,143.388326404,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  01:00:00,130.256088666,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992752482,0.0,2.335,1.1642752482
 06/23  02:00:00,128.059991498,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  03:00:00,125.925857227,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  04:00:00,151.922478113,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923720085,0.0,2.335,1.16423720085
 06/23  05:00:00,143.872721265,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  06:00:00,196.141561775,30.6498958266,2.30897024677,0.0,13.9747600329,18.6919646116,5.2366683958,0.546668395802,4.67,0.02
 06/23  07:00:00,209.057833649,30.6498958266,1.94845916878,0.0,13.9747600329,18.6919646116,7.20969193823,1.37519001501,4.67,1.16450192322
 06/23  08:00:00,276.441394863,30.6498958266,5.75259265992,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/23  09:00:00,310.65907577,30.6498958266,9.79614323046,0.0,62.886420148,41.4019203762,11.6722110357,0.0,10.5075,1.16471103567
 06/23  10:00:00,306.483847732,30.6498958266,10.2877103007,0.0,62.886420148,41.4019203762,11.67238266,0.0,10.5075,1.16488266004
 06/23  11:00:00,325.570253208,30.6498958266,11.3649887255,0.0,62.886420148,41.4019203762,11.6726887653,0.0,10.5075,1.1651887653
 06/23  12:00:00,323.224128163,30.6498958266,13.7146643845,0.0,62.886420148,41.4019203762,11.6729701338,0.0,10.5075,1.16547013381
 06/23  13:00:00,333.05840167,30.6498958266,17.0916474213,0.0,62.886420148,41.4019203762,12.8182259415,0.0,10.5075,2.31072594154
 06/23  14:00:00,335.291910857,30.6498958266,24.7124615309,0.0,62.886420148,41.4019203762,11.6726974292,0.0,10.5075,1.16519742923
 06/23  15:00:00,337.835271611,30.6498958266,30.5723816468,0.0,62.886420148,41.4019203762,11.6725885298,0.0,10.5075,1.16508852985
 06/23  16:00:00,342.195564145,30.6498958266,34.2586171538,0.0,62.886420148,41.4019203762,11.6725960205,0.0,10.5075,1.16509602047
 06/23  17:00:00,342.496843715,30.6498958266,34.6000154489,0.0,62.886420148,41.4019203762,11.6726188347,0.0,10.5075,1.16511883468
 06/23  18:00:00,330.566193874,30.6498958266,29.3543247358,0.0,41.9242800987,36.8599292233,10.5049640678,0.0,9.34,1.16496406782
 06/23  19:00:00,306.241878424,30.6498958266,23.2366290323,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/23  20:00:00,276.399927915,30.6498958266,16.7343467492,0.0,34.9369000822,32.3179380704,9.33729774826,0.0,8.1725,1.16479774826
 06/23  21:00:00,215.708456179,30.6498958266,21.9428211503,0.0,13.9747600329,18.6919646116,5.8346622962,0.0,4.67,1.1646622962
 06/23  22:00:00,137.399728823,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  23:00:00,165.713833446,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928105396,0.0,2.335,1.16428105396
 06/23  24:00:00,147.736425844,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/24  01:00:00,133.607302921,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  02:00:00,132.693003612,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556912149,0.0,1.75125,1.16431912149
 06/24  03:00:00,131.006918461,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  04:00:00,135.944960683,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  05:00:00,126.252826987,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551916718,0.0,1.75125,1.16426916718
 06/24  06:00:00,164.065481926,30.6498958266,1.89642359021,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/24  07:00:00,188.123007867,30.6498958266,2.15545105425,0.0,6.98738001645,14.1499734587,5.98270947963,1.31572276765,3.5025,1.16448671198
 06/24  08:00:00,255.467332499,30.6498958266,6.63294550122,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/24  09:00:00,293.658093976,30.6498958266,13.4067321499,0.0,41.9242800987,36.8599292233,10.5047234461,0.0,9.34,1.16472344606
 06/24  10:00:00,328.131275137,30.6498958266,19.8190427122,0.0,62.886420148,41.4019203762,11.6725573991,0.0,10.5075,1.16505739911
 06/24  11:00:00,359.790017403,30.6498958266,32.5523193134,0.0,62.886420148,41.4019203762,11.6726113935,0.0,10.5075,1.16511139349
 06/24  12:00:00,368.847251945,30.6498958266,43.0608847468,0.0,62.886420148,41.4019203762,11.6728633285,0.0,10.5075,1.16536332851
 06/24  13:00:00,380.691394875,30.6498958266,50.486959865,0.0,62.886420148,41.4019203762,11.672797604,0.0,10.5075,1.16529760397
 06/24  14:00:00,373.897271761,30.6498958266,51.504683481,0.0,62.886420148,41.4019203762,11.6724927678,0.0,10.5075,1.16499276779
 06/24  15:00:00,365.667244655,30.6498958266,51.7007272125,0.0,62.886420148,41.4019203762,11.6725066595,0.0,10.5075,1.16500665948
 06/24  16:00:00,367.405578718,30.6498958266,53.8420922202,0.0,62.886420148,41.4019203762,11.6725053986,0.0,10.5075,1.16500539864
 06/24  17:00:00,362.943221497,30.6498958266,50.4744652185,0.0,62.886420148,41.4019203762,11.6724888436,0.0,10.5075,1.1649888436
 06/24  18:00:00,330.967327848,30.6498958266,38.9814827781,0.0,34.9369000822,32.3179380704,9.33743640802,0.0,8.1725,1.16493640802
 06/24  19:00:00,287.846405692,30.6498958266,30.5066314374,0.0,20.9621400493,23.2339557645,7.00241916622,0.0,5.8375,1.16491916622
 06/24  20:00:00,269.274234772,30.6498958266,25.508187964,0.0,20.9621400493,23.2339557645,7.00224652849,0.0,5.8375,1.16474652849
 06/24  21:00:00,221.44149813,30.6498958266,31.5681509712,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/24  22:00:00,138.383913256,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91577301836,0.0,1.75125,1.16452301836
 06/24  23:00:00,165.193218894,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  24:00:00,147.487597496,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560249764,0.0,1.75125,1.16435249764
 06/25  01:00:00,136.094660377,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  02:00:00,134.68056802,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  03:00:00,134.101384667,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556235018,0.0,1.75125,1.16431235018
 06/25  04:00:00,142.238868189,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  05:00:00,134.032137225,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  06:00:00,180.297220306,30.6498958266,10.7101238376,0.0,6.98738001645,14.1499734587,5.15565648366,0.48884434624,3.5025,1.16431213742
 06/25  07:00:00,203.773825684,30.6498958266,8.36739368683,0.0,6.98738001645,14.1499734587,5.57935268556,2.05685268556,3.5025,0.02
 06/25  08:00:00,237.245891303,30.6498958266,8.17821057933,0.0,6.98738001645,14.1499734587,4.66688211765,0.0,3.5025,1.16438211765
 06/25  09:00:00,222.48466621,30.6498958266,9.18381568384,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/25  10:00:00,258.315970764,30.6498958266,14.0406675492,0.0,27.9495200658,27.7759469175,8.16965438032,0.0,7.005,1.16465438032
 06/25  11:00:00,259.465214516,30.6498958266,7.7733960279,0.0,27.9495200658,27.7759469175,8.81045622644,1.78545622644,7.005,0.02
 06/25  12:00:00,270.671995217,30.6498958266,4.11795437068,0.0,41.9242800987,36.8599292233,10.504881332,0.0,9.34,1.16488133202
 06/25  13:00:00,272.614129078,30.6498958266,4.94578719036,0.0,41.9242800987,36.8599292233,10.504904768,0.0,9.34,1.16490476803
 06/25  14:00:00,266.191344114,30.6498958266,5.76195665355,0.0,41.9242800987,36.8599292233,10.5048717793,0.0,9.34,1.1648717793
 06/25  15:00:00,261.193224557,30.6498958266,5.63027476362,0.0,41.9242800987,36.8599292233,10.5048891053,0.0,9.34,1.16488910531
 06/25  16:00:00,260.76550721,30.6498958266,5.4069996587,0.0,41.9242800987,36.8599292233,10.5047721763,0.0,9.34,1.16477217629
 06/25  17:00:00,230.556570375,30.6498958266,3.41871451861,0.0,27.9495200658,27.7759469175,7.15895907722,0.13395907722,7.005,0.02
 06/25  18:00:00,231.743411126,30.6498958266,2.17394006713,0.0,13.9747600329,18.6919646116,6.39567688128,0.561007424422,4.67,1.16466945686
 06/25  19:00:00,219.721125076,30.6498958266,2.02670986889,0.0,13.9747600329,18.6919646116,7.1822854432,1.34759080858,4.67,1.16469463462
 06/25  20:00:00,211.034616806,30.6498958266,2.00531636252,0.0,13.9747600329,18.6919646116,7.94393427113,3.25393427113,4.67,0.02
 06/25  21:00:00,190.123208882,30.6498958266,1.4082115738,0.0,13.9747600329,18.6919646116,5.99613775787,0.161683513081,4.67,1.16445424479
 06/25  22:00:00,122.06691465,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  23:00:00,150.795005813,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  24:00:00,128.192084596,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155598293,0.0,1.75125,1.1643098293
 06/26  01:00:00,120.315947408,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  02:00:00,117.670299027,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  03:00:00,115.128348878,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992630807,0.0,2.335,1.1642630807
 06/26  04:00:00,118.410137652,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  05:00:00,108.275753753,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  06:00:00,155.450112603,30.6498958266,0.0588042045069,0.0,13.9747600329,18.6919646116,78.0230817709,72.1888683011,4.67,1.16421346981
 06/26  07:00:00,172.709801257,30.6498958266,0.251194085549,0.0,13.9747600329,18.6919646116,90.6843871839,85.9943871839,4.67,0.02
 06/26  08:00:00,250.831474229,30.6498958266,1.13256914091,0.0,34.9369000822,32.3179380704,68.5687820287,59.231679897,8.1725,1.16460213173
 06/26  09:00:00,280.614482878,30.6498958266,2.02131138244,0.0,62.886420148,41.4019203762,38.6299497245,28.1024497245,10.5075,0.02
 06/26  10:00:00,271.776272852,30.6498958266,2.46951743759,0.0,62.886420148,41.4019203762,24.4783006308,12.805917999,10.5075,1.16488263183
 06/26  11:00:00,298.520711136,30.6498958266,3.08456945956,0.0,62.886420148,41.4019203762,12.2262668563,0.55364745555,10.5075,1.16511940074
 06/26  12:00:00,287.109825491,30.6498958266,4.11957332267,0.0,62.886420148,41.4019203762,12.8181866682,0.0,10.5075,2.31068666823
 06/26  13:00:00,287.059960292,30.6498958266,5.40626616529,0.0,62.886420148,41.4019203762,11.6727259382,0.0,10.5075,1.16522593821
 06/26  14:00:00,283.220279961,30.6498958266,7.11290084155,0.0,62.886420148,41.4019203762,11.6726295073,0.0,10.5075,1.1651295073
 06/26  15:00:00,281.325838236,30.6498958266,8.81343934487,0.0,62.886420148,41.4019203762,11.6725346048,0.0,10.5075,1.16503460477
 06/26  16:00:00,281.686195791,30.6498958266,8.83198295429,0.0,62.886420148,41.4019203762,11.6725322519,0.0,10.5075,1.16503225188
 06/26  17:00:00,280.369635025,30.6498958266,8.42549371219,0.0,62.886420148,41.4019203762,11.6725450863,0.0,10.5075,1.16504508631
 06/26  18:00:00,273.339208113,30.6498958266,6.18362042216,0.0,41.9242800987,36.8599292233,10.504904573,0.0,9.34,1.16490457302
 06/26  19:00:00,259.63706403,30.6498958266,4.39822847933,0.0,41.9242800987,36.8599292233,10.9301938021,0.425409009198,9.34,1.16478479294
