Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/26  20:00:00,230.154691998,30.6498958266,2.59363683882,0.0,34.9369000822,32.3179380704,10.4870527037,2.29455270375,8.1725,0.02
 06/26  21:00:00,175.49627405,30.6498958266,1.46261610717,0.0,13.9747600329,18.6919646116,5.83459803647,0.0,4.67,1.16459803647
 06/26  22:00:00,113.411467417,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  23:00:00,143.691523704,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934179511,0.0,2.335,1.16434179511
 06/26  24:00:00,117.524224287,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  01:00:00,106.668537611,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  02:00:00,104.583180543,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922765896,0.0,2.335,1.16422765896
 06/27  03:00:00,103.834431386,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  04:00:00,128.036788685,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  05:00:00,121.316315571,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923542809,0.0,2.335,1.16423542809
 06/27  06:00:00,172.142569134,30.6498958266,0.426373268429,0.0,13.9747600329,18.6919646116,60.4989452289,55.8089452289,4.67,0.02
 06/27  07:00:00,183.048988564,30.6498958266,0.646640102752,0.0,13.9747600329,18.6919646116,71.3337514326,66.6437514326,4.67,0.02
 06/27  08:00:00,254.018254892,30.6498958266,1.69354538334,0.0,34.9369000822,32.3179380704,42.0118540577,32.6747409132,8.1725,1.1646131445
 06/27  09:00:00,293.231538151,30.6498958266,4.69773821386,0.0,62.886420148,41.4019203762,12.8050692932,1.13275698446,10.5075,1.1648123087
 06/27  10:00:00,292.343991034,30.6498958266,7.42070349286,0.0,62.886420148,41.4019203762,11.6723692913,0.0,10.5075,1.16486929131
 06/27  11:00:00,319.226693358,30.6498958266,9.30549194555,0.0,62.886420148,41.4019203762,11.6727846698,0.0,10.5075,1.16528466979
 06/27  12:00:00,313.282229483,30.6498958266,10.8250219829,0.0,62.886420148,41.4019203762,11.6728061924,0.0,10.5075,1.16530619239
 06/27  13:00:00,316.221684557,30.6498958266,12.8807621895,0.0,62.886420148,41.4019203762,11.672720516,0.0,10.5075,1.16522051599
 06/27  14:00:00,309.759661489,30.6498958266,14.7331333792,0.0,62.886420148,41.4019203762,11.6726640321,0.0,10.5075,1.16516403213
 06/27  15:00:00,308.277981134,30.6498958266,18.5307526538,0.0,62.886420148,41.4019203762,11.6725863341,0.0,10.5075,1.16508633407
 06/27  16:00:00,305.99406952,30.6498958266,18.6194838293,0.0,62.886420148,41.4019203762,11.6725781329,0.0,10.5075,1.16507813289
 06/27  17:00:00,304.211095061,30.6498958266,17.6314777541,0.0,62.886420148,41.4019203762,11.6725851298,0.0,10.5075,1.16508512976
 06/27  18:00:00,297.942974088,30.6498958266,14.7881268482,0.0,41.9242800987,36.8599292233,10.5049619678,0.0,9.34,1.16496196782
 06/27  19:00:00,277.764032427,30.6498958266,12.0275378627,0.0,41.9242800987,36.8599292233,10.5048709591,0.0,9.34,1.16487095915
 06/27  20:00:00,250.258092979,30.6498958266,9.50383427997,0.0,34.9369000822,32.3179380704,10.216088989,0.878768160344,8.1725,1.16482082865
 06/27  21:00:00,182.967134959,30.6498958266,2.93624121468,0.0,13.9747600329,18.6919646116,5.35985693921,0.669856939214,4.67,0.02
 06/27  22:00:00,123.182758772,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942461894,0.0,2.335,1.16442461894
 06/27  23:00:00,153.572166016,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  24:00:00,131.627399902,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  01:00:00,120.900281118,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927919466,0.0,2.335,1.16427919466
 06/28  02:00:00,120.807982918,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  03:00:00,120.432122033,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  04:00:00,127.040114945,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923065007,0.0,2.335,1.16423065007
 06/28  05:00:00,118.39538465,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  06:00:00,167.598226819,30.6498958266,0.883194547166,0.0,13.9747600329,18.6919646116,20.6379088323,15.9479088323,4.67,0.02
 06/28  07:00:00,187.446122002,30.6498958266,0.909835006067,0.0,13.9747600329,18.6919646116,46.5917204283,40.7572571687,4.67,1.1644632596
 06/28  08:00:00,266.846800671,30.6498958266,2.14059494172,0.0,34.9369000822,32.3179380704,19.7659602981,11.5734602981,8.1725,0.02
 06/28  09:00:00,302.412980513,30.6498958266,5.33102987192,0.0,62.886420148,41.4019203762,11.6722252692,0.0,10.5075,1.1647252692
 06/28  10:00:00,303.945792265,30.6498958266,9.10377475608,0.0,62.886420148,41.4019203762,11.6724192048,0.0,10.5075,1.16491920481
 06/28  11:00:00,326.615814538,30.6498958266,11.5957854635,0.0,62.886420148,41.4019203762,11.6727713162,0.0,10.5075,1.16527131622
 06/28  12:00:00,320.306252571,30.6498958266,12.5620017626,0.0,62.886420148,41.4019203762,11.6727718118,0.0,10.5075,1.16527181176
 06/28  13:00:00,323.373931367,30.6498958266,13.3084722512,0.0,62.886420148,41.4019203762,11.6726880288,0.0,10.5075,1.16518802876
 06/28  14:00:00,314.101213857,30.6498958266,14.6725390959,0.0,62.886420148,41.4019203762,12.0787052247,0.0,10.5075,1.57120522469
 06/28  15:00:00,309.357905102,30.6498958266,16.9077669887,0.0,62.886420148,41.4019203762,11.2663109543,0.0,10.5075,0.758810954308
 06/28  16:00:00,310.648072974,30.6498958266,18.4872272422,0.0,62.886420148,41.4019203762,11.6725969683,0.0,10.5075,1.16509696831
 06/28  17:00:00,306.964972843,30.6498958266,16.7259045136,0.0,62.886420148,41.4019203762,11.6725981791,0.0,10.5075,1.16509817911
 06/28  18:00:00,297.44980692,30.6498958266,13.356839702,0.0,41.9242800987,36.8599292233,10.5049924142,0.0,9.34,1.16499241422
 06/28  19:00:00,285.803124635,30.6498958266,11.2953256208,0.0,41.9242800987,36.8599292233,11.3858809176,0.881131076128,9.34,1.16474984148
 06/28  20:00:00,259.503041246,30.6498958266,9.13776244863,0.0,34.9369000822,32.3179380704,9.80172377299,0.464518138807,8.1725,1.16470563418
 06/28  21:00:00,197.89323663,30.6498958266,6.28353995072,0.0,13.9747600329,18.6919646116,5.83452561892,0.0,4.67,1.16452561892
 06/28  22:00:00,131.390484211,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  23:00:00,160.860567984,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  24:00:00,139.721814532,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922098041,0.0,2.335,1.16422098041
 06/29  01:00:00,126.395940088,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  02:00:00,122.619990054,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  03:00:00,119.016828038,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  04:00:00,124.321979262,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926680469,0.0,2.335,1.16426680469
 06/29  05:00:00,115.908026845,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  06:00:00,165.259441672,30.6498958266,0.874582557429,0.0,13.9747600329,18.6919646116,21.900776998,17.210776998,4.67,0.02
 06/29  07:00:00,184.353532836,30.6498958266,0.879192664523,0.0,13.9747600329,18.6919646116,49.1558831094,43.3214019221,4.67,1.16448118732
 06/29  08:00:00,262.934683702,30.6498958266,1.96621389908,0.0,34.9369000822,32.3179380704,25.3973002813,17.2048002813,8.1725,0.02
 06/29  09:00:00,297.474970519,30.6498958266,4.16761299489,0.0,62.886420148,41.4019203762,11.6722850678,0.0,10.5075,1.16478506782
 06/29  10:00:00,297.667825186,30.6498958266,7.65117631084,0.0,62.886420148,41.4019203762,11.672442699,0.0,10.5075,1.16494269897
 06/29  11:00:00,321.5528538,30.6498958266,10.4190792589,0.0,62.886420148,41.4019203762,11.6727317332,0.0,10.5075,1.16523173322
 06/29  12:00:00,310.709436758,30.6498958266,10.9882901149,0.0,62.886420148,41.4019203762,11.6727114591,0.0,10.5075,1.16521145905
 06/29  13:00:00,310.804040343,30.6498958266,12.4498912503,0.0,62.886420148,41.4019203762,12.8182444214,0.0,10.5075,2.31074442138
 06/29  14:00:00,304.851879946,30.6498958266,14.3600912222,0.0,62.886420148,41.4019203762,11.6726910981,0.0,10.5075,1.16519109808
 06/29  15:00:00,304.018069638,30.6498958266,17.1097438005,0.0,62.886420148,41.4019203762,11.6725721296,0.0,10.5075,1.16507212965
 06/29  16:00:00,303.503557761,30.6498958266,17.3172883574,0.0,62.886420148,41.4019203762,11.6725676492,0.0,10.5075,1.16506764924
 06/29  17:00:00,299.067792688,30.6498958266,15.5352558797,0.0,62.886420148,41.4019203762,11.6725782374,0.0,10.5075,1.16507823738
 06/29  18:00:00,293.532496136,30.6498958266,13.9243385565,0.0,41.9242800987,36.8599292233,10.5049142263,0.0,9.34,1.16491422626
 06/29  19:00:00,283.70802424,30.6498958266,12.0758424176,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/29  20:00:00,257.23697569,30.6498958266,9.56173590871,0.0,34.9369000822,32.3179380704,10.2074068728,0.870167236449,8.1725,1.16473963635
 06/29  21:00:00,192.610099985,30.6498958266,3.56101697216,0.0,13.9747600329,18.6919646116,5.83459622401,0.0,4.67,1.16459622401
 06/29  22:00:00,126.898518399,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  23:00:00,154.860903942,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929501351,0.0,2.335,1.16429501351
 06/29  24:00:00,131.897138437,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  01:00:00,119.847543582,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  02:00:00,117.844713147,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  03:00:00,115.568605153,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49909054001,0.0,2.335,1.16409054001
 06/30  04:00:00,137.845105182,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  05:00:00,128.572654168,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  06:00:00,179.979115097,30.6498958266,0.550358802634,0.0,13.9747600329,18.6919646116,42.7335676768,36.8993450138,4.67,1.16422266301
 06/30  07:00:00,195.861506716,30.6498958266,0.835639505842,0.0,13.9747600329,18.6919646116,49.2237658152,44.5337658152,4.67,0.02
 06/30  08:00:00,264.989699414,30.6498958266,1.98382946935,0.0,34.9369000822,32.3179380704,22.694704974,13.3576741784,8.1725,1.1645307956
 06/30  09:00:00,304.045333719,30.6498958266,6.73653477804,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/30  10:00:00,304.635195407,30.6498958266,9.9710215699,0.0,62.886420148,41.4019203762,11.6724394947,0.0,10.5075,1.16493949474
 06/30  11:00:00,328.507570996,30.6498958266,12.249073824,0.0,62.886420148,41.4019203762,11.6726656839,0.0,10.5075,1.16516568393
 06/30  12:00:00,318.052063526,30.6498958266,13.472476351,0.0,62.886420148,41.4019203762,12.8182503734,0.0,10.5075,2.31075037338
 06/30  13:00:00,315.51420782,30.6498958266,14.4541166795,0.0,62.886420148,41.4019203762,11.6727464722,0.0,10.5075,1.16524647216
 06/30  14:00:00,312.655845909,30.6498958266,18.9669518796,0.0,62.886420148,41.4019203762,11.6726433345,0.0,10.5075,1.16514333454
 06/30  15:00:00,311.622720117,30.6498958266,22.6911904387,0.0,62.886420148,41.4019203762,11.6725416233,0.0,10.5075,1.16504162328
 06/30  16:00:00,310.323818679,30.6498958266,22.2913208478,0.0,62.886420148,41.4019203762,11.6725315114,0.0,10.5075,1.16503151138
 06/30  17:00:00,308.181206613,30.6498958266,21.3457538546,0.0,62.886420148,41.4019203762,11.6725364319,0.0,10.5075,1.16503643187
 06/30  18:00:00,301.555247409,30.6498958266,18.0597700599,0.0,41.9242800987,36.8599292233,10.5048896771,0.0,9.34,1.16488967705
 06/30  19:00:00,280.951693514,30.6498958266,14.2103607073,0.0,41.9242800987,36.8599292233,10.5047639618,0.0,9.34,1.16476396178
 06/30  20:00:00,253.735851425,30.6498958266,10.9187126553,0.0,34.9369000822,32.3179380704,9.16780664322,0.97530664322,8.1725,0.02
 06/30  21:00:00,190.206032284,30.6498958266,6.12600256685,0.0,13.9747600329,18.6919646116,5.83464063828,0.0,4.67,1.16464063828
 06/30  22:00:00,128.571238322,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  23:00:00,157.517547087,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931340961,0.0,2.335,1.16431340961
 06/30  24:00:00,136.055807299,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/01  01:00:00,121.353919555,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  02:00:00,119.382071652,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559490879,0.0,1.75125,1.16434490879
 07/01  03:00:00,117.468327215,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  04:00:00,122.677628626,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  05:00:00,112.589033439,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554758061,0.0,1.75125,1.16429758061
 07/01  06:00:00,149.728794255,30.6498958266,0.536737794632,0.0,6.98738001645,14.1499734587,24.4284774534,20.9059774534,3.5025,0.02
 07/01  07:00:00,173.029603082,30.6498958266,0.85197887128,0.0,6.98738001645,14.1499734587,35.2094110125,30.5423341851,3.5025,1.16457682748
 07/01  08:00:00,242.157499808,30.6498958266,2.31444686418,0.0,20.9621400493,23.2339557645,9.442142836,3.584642836,5.8375,0.02
 07/01  09:00:00,278.366134296,30.6498958266,8.16226880174,0.0,41.9242800987,36.8599292233,10.504644145,0.0,9.34,1.16464414501
 07/01  10:00:00,309.781519823,30.6498958266,12.1104591702,0.0,62.886420148,41.4019203762,11.672404107,0.0,10.5075,1.164904107
 07/01  11:00:00,334.204563296,30.6498958266,14.9716624453,0.0,62.886420148,41.4019203762,11.6726518547,0.0,10.5075,1.16515185469
 07/01  12:00:00,329.701552608,30.6498958266,18.0510812995,0.0,62.886420148,41.4019203762,11.6728852241,0.0,10.5075,1.1653852241
 07/01  13:00:00,336.909611685,30.6498958266,22.0860565965,0.0,62.886420148,41.4019203762,11.6728059744,0.0,10.5075,1.16530597444
 07/01  14:00:00,331.229844485,30.6498958266,25.6955667525,0.0,62.886420148,41.4019203762,11.6724924741,0.0,10.5075,1.16499247406
 07/01  15:00:00,331.949265434,30.6498958266,30.0929223468,0.0,62.886420148,41.4019203762,11.6724924982,0.0,10.5075,1.16499249822
 07/01  16:00:00,334.224483227,30.6498958266,32.0857892444,0.0,62.886420148,41.4019203762,11.6724776168,0.0,10.5075,1.16497761685
 07/01  17:00:00,331.670293636,30.6498958266,30.3796634535,0.0,62.886420148,41.4019203762,11.6724477545,0.0,10.5075,1.16494775447
 07/01  18:00:00,305.227494718,30.6498958266,22.9600429388,0.0,34.9369000822,32.3179380704,9.33738270228,0.0,8.1725,1.16488270228
 07/01  19:00:00,261.78243102,30.6498958266,15.6373637535,0.0,20.9621400493,23.2339557645,7.00235305988,0.0,5.8375,1.16485305988
 07/01  20:00:00,243.673078899,30.6498958266,11.9887895778,0.0,20.9621400493,23.2339557645,7.00217109327,0.0,5.8375,1.16467109327
 07/01  21:00:00,196.512288289,30.6498958266,13.9912869065,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/01  22:00:00,130.581917639,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91576262403,0.0,1.75125,1.16451262403
 07/01  23:00:00,156.955584962,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  24:00:00,136.755297706,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560728571,0.0,1.75125,1.16435728571
 07/02  01:00:00,125.363298806,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  02:00:00,125.027089836,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  03:00:00,124.113184151,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554351403,0.0,1.75125,1.16429351403
 07/02  04:00:00,130.319198961,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  05:00:00,121.291201609,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  06:00:00,160.219777895,30.6498958266,1.24845601765,0.0,6.98738001645,14.1499734587,6.4962812427,1.82948990017,3.5025,1.16429134253
 07/02  07:00:00,184.881654042,30.6498958266,1.66346556548,0.0,6.98738001645,14.1499734587,5.99050785591,2.46800785591,3.5025,0.02
 07/02  08:00:00,223.119169362,30.6498958266,3.36240668464,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/02  09:00:00,208.595164377,30.6498958266,4.96907621103,0.0,6.98738001645,14.1499734587,4.66691141594,0.0,3.5025,1.16441141594
 07/02  10:00:00,245.873861053,30.6498958266,9.90589746387,0.0,27.9495200658,27.7759469175,8.16969121769,0.0,7.005,1.16469121769
 07/02  11:00:00,269.54361793,30.6498958266,11.4684274135,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/02  12:00:00,299.821778545,30.6498958266,17.5886768056,0.0,41.9242800987,36.8599292233,10.5048371245,0.0,9.34,1.16483712453
 07/02  13:00:00,313.0961172,30.6498958266,25.043662964,0.0,41.9242800987,36.8599292233,10.504752625,0.0,9.34,1.16475262495
 07/02  14:00:00,305.987276952,30.6498958266,27.7719753151,0.0,41.9242800987,36.8599292233,10.5047078581,0.0,9.34,1.16470785813
 07/02  15:00:00,304.111874455,30.6498958266,31.2507743545,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/02  16:00:00,306.832119072,30.6498958266,33.8198230841,0.0,41.9242800987,36.8599292233,10.5049354707,0.0,9.34,1.16493547072
 07/02  17:00:00,273.427827006,30.6498958266,30.7341025606,0.0,27.9495200658,27.7759469175,8.16971391858,0.0,7.005,1.16471391858
 07/02  18:00:00,268.968878565,30.6498958266,24.1735432435,0.0,13.9747600329,18.6919646116,5.83461699507,0.0,4.67,1.16461699507
 07/02  19:00:00,253.709513856,30.6498958266,19.1920284963,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/02  20:00:00,232.576012832,30.6498958266,12.7831043357,0.0,13.9747600329,18.6919646116,6.27303142873,0.438514880382,4.67,1.16451654835
 07/02  21:00:00,213.359827057,30.6498958266,15.9211303832,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/02  22:00:00,132.527651496,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563569007,0.0,1.75125,1.16438569007
 07/02  23:00:00,160.140908615,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  24:00:00,141.367091588,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/03  01:00:00,132.807781276,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928437121,0.0,2.335,1.16428437121
 07/03  02:00:00,132.260338495,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  03:00:00,131.821573328,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  04:00:00,140.207646602,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924080299,0.0,2.335,1.16424080299
 07/03  05:00:00,132.677399399,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  06:00:00,188.277757086,30.6498958266,7.84958858056,0.0,13.9747600329,18.6919646116,5.17285003967,0.482850039668,4.67,0.02
 07/03  07:00:00,210.308447207,30.6498958266,6.67509402938,0.0,13.9747600329,18.6919646116,7.40674438945,1.57225255243,4.67,1.16449183702
 07/03  08:00:00,293.105647795,30.6498958266,12.0114032807,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/03  09:00:00,335.343054967,30.6498958266,19.1725816022,0.0,62.886420148,41.4019203762,11.6722660669,0.0,10.5075,1.16476606695
 07/03  10:00:00,341.761175736,30.6498958266,27.004122904,0.0,62.886420148,41.4019203762,11.672328149,0.0,10.5075,1.164828149
 07/03  11:00:00,364.357692975,30.6498958266,37.4452247112,0.0,62.886420148,41.4019203762,11.6726069019,0.0,10.5075,1.16510690191
 07/03  12:00:00,369.660221889,30.6498958266,45.1074903787,0.0,62.886420148,41.4019203762,11.6728612148,0.0,10.5075,1.16536121475
 07/03  13:00:00,382.138385456,30.6498958266,53.3559883086,0.0,62.886420148,41.4019203762,12.8179529619,0.0,10.5075,2.31045296185
 07/03  14:00:00,383.377841236,30.6498958266,60.1027067154,0.0,62.886420148,41.4019203762,11.6725357587,0.0,10.5075,1.16503575865
 07/03  15:00:00,384.187036172,30.6498958266,67.2867678749,0.0,62.886420148,41.4019203762,11.6724107876,0.0,10.5075,1.16491078761
 07/03  16:00:00,385.476578448,30.6498958266,69.6899798046,0.0,62.886420148,41.4019203762,11.6723989307,0.0,10.5075,1.16489893073
 07/03  17:00:00,383.377774947,30.6498958266,67.803671424,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/03  18:00:00,370.162185197,30.6498958266,61.2158012669,0.0,41.9242800987,36.8599292233,10.5050285032,0.0,9.34,1.16502850322
 07/03  19:00:00,356.414747965,30.6498958266,54.4392443286,0.0,41.9242800987,36.8599292233,10.5047797746,0.0,9.34,1.16477977461
 07/03  20:00:00,322.104716339,30.6498958266,43.8670320298,0.0,34.9369000822,32.3179380704,9.33722740752,0.0,8.1725,1.16472740752
 07/03  21:00:00,251.479509508,30.6498958266,47.1435371056,0.0,13.9747600329,18.6919646116,5.83454166552,0.0,4.67,1.16454166552
 07/03  22:00:00,140.980118659,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  23:00:00,167.863772893,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  24:00:00,150.160250772,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923622615,0.0,2.335,1.16423622615
 07/04  01:00:00,138.264683431,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  02:00:00,136.983366439,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  03:00:00,131.806684218,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551015886,0.0,1.75125,1.16426015886
 07/04  04:00:00,136.432175927,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  05:00:00,128.233337461,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  06:00:00,165.864290288,30.6498958266,2.7851911561,0.0,6.98738001645,14.1499734587,4.66675643918,0.0,3.5025,1.16425643918
 07/04  07:00:00,187.471961139,30.6498958266,2.39508143232,0.0,6.98738001645,14.1499734587,4.85566101738,1.33316101738,3.5025,0.02
 07/04  08:00:00,224.667241405,30.6498958266,4.96813221894,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/04  09:00:00,209.665188325,30.6498958266,6.36036947787,0.0,6.98738001645,14.1499734587,4.66687377165,0.0,3.5025,1.16437377165
 07/04  10:00:00,245.79429942,30.6498958266,10.4830813529,0.0,27.9495200658,27.7759469175,8.16964929594,0.0,7.005,1.16464929594
 07/04  11:00:00,267.257880195,30.6498958266,11.2035267909,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/04  12:00:00,291.149047712,30.6498958266,14.2321457377,0.0,41.9242800987,36.8599292233,10.5048822942,0.0,9.34,1.16488229424
 07/04  13:00:00,295.527264544,30.6498958266,15.3027417302,0.0,41.9242800987,36.8599292233,10.5048892946,0.0,9.34,1.16488929464
 07/04  14:00:00,293.546387335,30.6498958266,20.0354298063,0.0,41.9242800987,36.8599292233,10.5048338154,0.0,9.34,1.16483381544
 07/04  15:00:00,300.202175307,30.6498958266,28.3123855864,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/04  16:00:00,298.011461477,30.6498958266,27.3038596051,0.0,41.9242800987,36.8599292233,10.5048787004,0.0,9.34,1.16487870045
 07/04  17:00:00,265.077907171,30.6498958266,23.904205207,0.0,27.9495200658,27.7759469175,8.1698329605,0.0,7.005,1.1648329605
 07/04  18:00:00,260.053990321,30.6498958266,16.7198805529,0.0,13.9747600329,18.6919646116,5.83455478852,0.0,4.67,1.16455478852
 07/04  19:00:00,247.346639459,30.6498958266,13.8314381594,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/04  20:00:00,229.946959223,30.6498958266,10.8999986307,0.0,13.9747600329,18.6919646116,7.6422598865,1.80767809278,4.67,1.16458179372
 07/04  21:00:00,206.072279316,30.6498958266,10.1725244521,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/04  22:00:00,131.065265945,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561332764,0.0,1.75125,1.16436332764
 07/04  23:00:00,157.999313989,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  24:00:00,141.042035467,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/05  01:00:00,130.97367892,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928683202,0.0,2.335,1.16428683202
 07/05  02:00:00,128.857345216,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  03:00:00,128.512288764,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  04:00:00,135.994404866,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923847913,0.0,2.335,1.16423847913
 07/05  05:00:00,126.176143469,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  06:00:00,175.010299623,30.6498958266,1.84054457485,0.0,13.9747600329,18.6919646116,5.57515459383,0.88515459383,4.67,0.02
 07/05  07:00:00,197.006319421,30.6498958266,1.92591669807,0.0,13.9747600329,18.6919646116,10.5282692804,4.69384880985,4.67,1.16442047056
 07/05  08:00:00,278.313796057,30.6498958266,6.09771144418,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/05  09:00:00,315.797562356,30.6498958266,11.3763713333,0.0,62.886420148,41.4019203762,11.67227432,0.0,10.5075,1.16477432002
 07/05  10:00:00,315.417105209,30.6498958266,13.3733238902,0.0,62.886420148,41.4019203762,11.6724525623,0.0,10.5075,1.1649525623
 07/05  11:00:00,336.044030627,30.6498958266,16.5344170612,0.0,62.886420148,41.4019203762,11.6727851907,0.0,10.5075,1.16528519074
 07/05  12:00:00,331.466918499,30.6498958266,18.5217461534,0.0,62.886420148,41.4019203762,11.6727716849,0.0,10.5075,1.16527168489
 07/05  13:00:00,338.365415832,30.6498958266,22.6817504738,0.0,62.886420148,41.4019203762,11.6726755859,0.0,10.5075,1.16517558587
 07/05  14:00:00,337.784402293,30.6498958266,28.5369947948,0.0,62.886420148,41.4019203762,11.6726461511,0.0,10.5075,1.16514615109
 07/05  15:00:00,336.69895436,30.6498958266,32.7576169093,0.0,62.886420148,41.4019203762,11.6725737648,0.0,10.5075,1.16507376481
 07/05  16:00:00,339.959851199,30.6498958266,35.120840548,0.0,62.886420148,41.4019203762,11.6725470492,0.0,10.5075,1.1650470492
 07/05  17:00:00,339.357565888,30.6498958266,34.6653965237,0.0,62.886420148,41.4019203762,11.6725352874,0.0,10.5075,1.16503528735
 07/05  18:00:00,328.847688655,30.6498958266,30.1519986663,0.0,41.9242800987,36.8599292233,10.5049184213,0.0,9.34,1.16491842134
 07/05  19:00:00,317.401643125,30.6498958266,26.2197529063,0.0,41.9242800987,36.8599292233,10.5048451662,0.0,9.34,1.16484516619
 07/05  20:00:00,291.968349057,30.6498958266,19.8953935211,0.0,34.9369000822,32.3179380704,9.3372859351,0.0,8.1725,1.1647859351
 07/05  21:00:00,219.115759575,30.6498958266,21.1852215878,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/05  22:00:00,134.599613948,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944681646,0.0,2.335,1.16444681646
 07/05  23:00:00,163.473219301,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  24:00:00,145.827472898,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  01:00:00,134.45949514,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927123952,0.0,2.335,1.16427123952
 07/06  02:00:00,132.358324986,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  03:00:00,132.652186696,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  04:00:00,138.920392237,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922598078,0.0,2.335,1.16422598078
 07/06  05:00:00,130.843014111,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  06:00:00,182.615070738,30.6498958266,4.24542863561,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/06  07:00:00,200.301872168,30.6498958266,2.48625164542,0.0,13.9747600329,18.6919646116,7.57819467811,1.74372151376,4.67,1.16447316436
 07/06  08:00:00,277.541208075,30.6498958266,5.75284190872,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/06  09:00:00,305.555118708,30.6498958266,6.81900604545,0.0,62.886420148,41.4019203762,11.6723246117,0.0,10.5075,1.16482461175
 07/06  10:00:00,300.484551463,30.6498958266,7.42996084609,0.0,62.886420148,41.4019203762,11.6725006847,0.0,10.5075,1.16500068469
 07/06  11:00:00,325.057820448,30.6498958266,12.0674059172,0.0,62.886420148,41.4019203762,11.6728240797,0.0,10.5075,1.16532407967
 07/06  12:00:00,321.460786851,30.6498958266,14.0274699184,0.0,62.886420148,41.4019203762,11.6728151077,0.0,10.5075,1.16531510767
 07/06  13:00:00,331.01602365,30.6498958266,16.8244785175,0.0,62.886420148,41.4019203762,11.6727173919,0.0,10.5075,1.16521739189
 07/06  14:00:00,328.707531283,30.6498958266,21.6507401739,0.0,62.886420148,41.4019203762,12.8176617041,0.0,10.5075,2.31016170414
 07/06  15:00:00,331.244051626,30.6498958266,27.8045252939,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/06  16:00:00,334.05839281,30.6498958266,30.4468452906,0.0,62.886420148,41.4019203762,11.6725839789,0.0,10.5075,1.16508397892
 07/06  17:00:00,334.535476579,30.6498958266,30.864784992,0.0,62.886420148,41.4019203762,11.672570404,0.0,10.5075,1.16507040398
 07/06  18:00:00,326.858462598,30.6498958266,28.1907930942,0.0,41.9242800987,36.8599292233,10.5049520808,0.0,9.34,1.16495208075
 07/06  19:00:00,315.351672087,30.6498958266,24.2361011969,0.0,41.9242800987,36.8599292233,10.5046997287,0.0,9.34,1.16469972867
 07/06  20:00:00,289.327091286,30.6498958266,17.5052111824,0.0,34.9369000822,32.3179380704,9.33731677824,0.0,8.1725,1.16481677824
 07/06  21:00:00,218.990650336,30.6498958266,20.6134492742,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/06  22:00:00,135.962113411,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994485975,0.0,2.335,1.1644485975
 07/06  23:00:00,164.298858118,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  24:00:00,145.603454243,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992146646,0.0,2.335,1.1642146646
 07/07  01:00:00,134.224158731,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  02:00:00,134.215571209,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  03:00:00,133.903698152,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  04:00:00,160.824799264,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925541418,0.0,2.335,1.16425541418
 07/07  05:00:00,151.533160279,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  06:00:00,202.741231427,30.6498958266,3.52303927752,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/07  07:00:00,216.059487318,30.6498958266,2.81586203922,0.0,13.9747600329,18.6919646116,7.26662303766,1.43222907159,4.67,1.16439396607
 07/07  08:00:00,287.045698497,30.6498958266,10.0908816469,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/07  09:00:00,327.794108145,30.6498958266,16.0438861477,0.0,62.886420148,41.4019203762,11.6722670327,0.0,10.5075,1.16476703274
 07/07  10:00:00,335.067374535,30.6498958266,22.1529995402,0.0,62.886420148,41.4019203762,11.6723216841,0.0,10.5075,1.16482168413
 07/07  11:00:00,357.916438649,30.6498958266,32.7997202748,0.0,62.886420148,41.4019203762,11.6725905813,0.0,10.5075,1.16509058132
 07/07  12:00:00,362.432069355,30.6498958266,39.0462901121,0.0,62.886420148,41.4019203762,11.672835179,0.0,10.5075,1.16533517904
 07/07  13:00:00,370.035841042,30.6498958266,44.2506907615,0.0,62.886420148,41.4019203762,12.8178809312,0.0,10.5075,2.31038093119
 07/07  14:00:00,364.915950293,30.6498958266,46.3161536261,0.0,62.886420148,41.4019203762,11.6724906793,0.0,10.5075,1.16499067933
 07/07  15:00:00,362.826745461,30.6498958266,50.7722532362,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/07  16:00:00,362.591434601,30.6498958266,51.896829616,0.0,62.886420148,41.4019203762,11.6725974381,0.0,10.5075,1.1650974381
 07/07  17:00:00,360.84859869,30.6498958266,50.4990810364,0.0,62.886420148,41.4019203762,11.6725820994,0.0,10.5075,1.16508209936
 07/07  18:00:00,341.867657156,30.6498958266,39.726540801,0.0,41.9242800987,36.8599292233,10.5049623287,0.0,9.34,1.16496232868
 07/07  19:00:00,312.820676051,30.6498958266,29.4655977684,0.0,41.9242800987,36.8599292233,10.5047088722,0.0,9.34,1.16470887218
 07/07  20:00:00,281.161860309,30.6498958266,18.1259169815,0.0,34.9369000822,32.3179380704,9.33732412079,0.0,8.1725,1.16482412079
 07/07  21:00:00,206.393729019,30.6498958266,16.2883513075,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/07  22:00:00,131.95620947,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944117196,0.0,2.335,1.16444117196
 07/07  23:00:00,158.147600628,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  24:00:00,138.493684743,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922113759,0.0,2.335,1.16422113759
 07/08  01:00:00,125.143575528,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  02:00:00,124.171092897,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  03:00:00,123.130720627,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555748614,0.0,1.75125,1.16430748614
 07/08  04:00:00,130.978862465,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  05:00:00,122.905634169,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  06:00:00,158.483895649,30.6498958266,1.29785887404,0.0,6.98738001645,14.1499734587,4.82001470453,0.153210247148,3.5025,1.16430445738
 07/08  07:00:00,172.363794382,30.6498958266,0.796966272333,0.0,6.98738001645,14.1499734587,35.447415649,31.924915649,3.5025,0.02
 07/08  08:00:00,230.9904794,30.6498958266,1.20412952487,0.0,20.9621400493,23.2339557645,41.1544323653,34.1523510364,5.8375,1.16458132888
 07/08  09:00:00,257.372555968,30.6498958266,2.34790704212,0.0,41.9242800987,36.8599292233,18.885819419,9.52581941899,9.34,0.02
 07/08  10:00:00,287.918308976,30.6498958266,4.15886606128,0.0,62.886420148,41.4019203762,11.6724031409,0.0,10.5075,1.16490314089
 07/08  11:00:00,315.742696147,30.6498958266,6.50209503225,0.0,62.886420148,41.4019203762,11.672546045,0.0,10.5075,1.16504604504
 07/08  12:00:00,303.278723873,30.6498958266,5.6628529521,0.0,62.886420148,41.4019203762,12.8178377546,0.0,10.5075,2.31033775462
 07/08  13:00:00,300.217066902,30.6498958266,4.74816968302,0.0,62.886420148,41.4019203762,11.6727966896,0.0,10.5075,1.16529668958
 07/08  14:00:00,299.196536066,30.6498958266,7.13754248936,0.0,62.886420148,41.4019203762,11.6726263004,0.0,10.5075,1.16512630043
 07/08  15:00:00,303.477203738,30.6498958266,11.7763928487,0.0,62.886420148,41.4019203762,11.6726026827,0.0,10.5075,1.16510268271
 07/08  16:00:00,304.74369733,30.6498958266,12.3600824711,0.0,62.886420148,41.4019203762,11.6725644093,0.0,10.5075,1.16506440926
 07/08  17:00:00,304.379126862,30.6498958266,12.1450018862,0.0,62.886420148,41.4019203762,11.6725114717,0.0,10.5075,1.16501147174
 07/08  18:00:00,281.230730458,30.6498958266,8.30729076899,0.0,34.9369000822,32.3179380704,10.2810215833,0.94360860113,8.1725,1.16491298214
 07/08  19:00:00,240.796758794,30.6498958266,5.04873825814,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/08  20:00:00,230.501380376,30.6498958266,3.36515417753,0.0,20.9621400493,23.2339557645,7.00214484133,0.0,5.8375,1.16464484133
 07/08  21:00:00,177.799226914,30.6498958266,1.82580085872,0.0,6.98738001645,14.1499734587,4.66711705099,0.0,3.5025,1.16461705099
 07/08  22:00:00,125.455796064,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  23:00:00,154.500074659,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564126646,0.0,1.75125,1.16439126646
 07/08  24:00:00,133.695359567,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  01:00:00,123.562154352,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  02:00:00,123.216590292,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553475027,0.0,1.75125,1.16428475027
 07/09  03:00:00,122.455177357,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  04:00:00,129.84120792,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  05:00:00,126.024757195,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556149318,0.0,1.75125,1.16431149318
 07/09  06:00:00,159.317669434,30.6498958266,0.820898774061,0.0,6.98738001645,14.1499734587,6.21408885213,2.69158885213,3.5025,0.02
 07/09  07:00:00,177.959288992,30.6498958266,0.704518095355,0.0,6.98738001645,14.1499734587,36.5364965669,33.0139965669,3.5025,0.02
 07/09  08:00:00,211.05286434,30.6498958266,0.861868176628,0.0,6.98738001645,14.1499734587,34.6031368848,29.9362928338,3.5025,1.16434405093
 07/09  09:00:00,191.954186587,30.6498958266,0.983014242625,0.0,6.98738001645,14.1499734587,28.1238276805,24.6013276805,3.5025,0.02
 07/09  10:00:00,226.159624354,30.6498958266,2.17645397149,0.0,27.9495200658,27.7759469175,14.1616420409,5.99202186819,7.005,1.16462017272
 07/09  11:00:00,249.256516142,30.6498958266,2.35979737629,0.0,27.9495200658,27.7759469175,8.16971081496,0.0,7.005,1.16471081496
 07/09  12:00:00,269.006595841,30.6498958266,3.75398802753,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/09  13:00:00,272.859604074,30.6498958266,5.87883082625,0.0,41.9242800987,36.8599292233,10.5047905475,0.0,9.34,1.16479054752
 07/09  14:00:00,274.411381304,30.6498958266,9.93252549929,0.0,41.9242800987,36.8599292233,10.5047424544,0.0,9.34,1.16474245445
 07/09  15:00:00,273.046900674,30.6498958266,10.8604262044,0.0,41.9242800987,36.8599292233,10.5047318816,0.0,9.34,1.16473188165
 07/09  16:00:00,272.700334726,30.6498958266,10.9044033633,0.0,41.9242800987,36.8599292233,10.5047742023,0.0,9.34,1.16477420225
 07/09  17:00:00,239.349744363,30.6498958266,8.11984127651,0.0,27.9495200658,27.7759469175,7.61804695997,0.59304695997,7.005,0.02
 07/09  18:00:00,239.083309814,30.6498958266,5.93104864827,0.0,13.9747600329,18.6919646116,6.39507828452,0.56042514055,4.67,1.16465314397
 07/09  19:00:00,223.923422916,30.6498958266,2.65040588221,0.0,13.9747600329,18.6919646116,5.83465555801,0.0,4.67,1.16465555801
 07/09  20:00:00,215.864370743,30.6498958266,2.22728494903,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/09  21:00:00,195.28367939,30.6498958266,2.59836703242,0.0,13.9747600329,18.6919646116,5.83440367581,0.0,4.67,1.16440367581
 07/09  22:00:00,129.560052371,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  23:00:00,157.741335883,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  24:00:00,138.633710792,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557956374,0.0,1.75125,1.16432956374
 07/10  01:00:00,130.143070747,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  02:00:00,128.719293557,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  03:00:00,127.821152035,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926466349,0.0,2.335,1.16426466349
 07/10  04:00:00,134.576037916,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  05:00:00,128.760387249,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  06:00:00,172.503454951,30.6498958266,1.05997731888,0.0,13.9747600329,18.6919646116,9.62114443499,4.93114443499,4.67,0.02
 07/10  07:00:00,189.330264552,30.6498958266,0.896053720767,0.0,13.9747600329,18.6919646116,45.6656225379,39.8311969073,4.67,1.16442563058
 07/10  08:00:00,263.17059386,30.6498958266,1.78898934297,0.0,34.9369000822,32.3179380704,35.9690587336,27.7765587336,8.1725,0.02
 07/10  09:00:00,291.857682312,30.6498958266,2.62204182159,0.0,62.886420148,41.4019203762,19.4262830253,7.75397029675,10.5075,1.16481272854
 07/10  10:00:00,285.320796462,30.6498958266,2.72818628916,0.0,62.886420148,41.4019203762,14.763212262,3.09076434039,10.5075,1.16494792162
 07/10  11:00:00,305.970155508,30.6498958266,2.94102901631,0.0,62.886420148,41.4019203762,11.67270958,0.0,10.5075,1.16520957998
 07/10  12:00:00,292.639433016,30.6498958266,2.89533740467,0.0,62.886420148,41.4019203762,11.6726691118,0.0,10.5075,1.16516911178
 07/10  13:00:00,289.921919219,30.6498958266,2.87071663492,0.0,62.886420148,41.4019203762,12.818090801,0.0,10.5075,2.31059080104
 07/10  14:00:00,286.95342059,30.6498958266,3.33074437195,0.0,62.886420148,41.4019203762,11.67258934,0.0,10.5075,1.16508934002
 07/10  15:00:00,287.568988289,30.6498958266,4.93133173039,0.0,62.886420148,41.4019203762,11.6724542638,0.0,10.5075,1.16495426383
 07/10  16:00:00,291.733973489,30.6498958266,6.31163626009,0.0,62.886420148,41.4019203762,11.6724304823,0.0,10.5075,1.16493048233
 07/10  17:00:00,292.305176057,30.6498958266,7.06265090453,0.0,62.886420148,41.4019203762,11.672421352,0.0,10.5075,1.16492135196
 07/10  18:00:00,286.892210329,30.6498958266,6.23357866239,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/10  19:00:00,275.575745833,30.6498958266,4.93228984827,0.0,41.9242800987,36.8599292233,10.5047899954,0.0,9.34,1.16478999544
 07/10  20:00:00,251.338008706,30.6498958266,2.85956411293,0.0,34.9369000822,32.3179380704,9.3372272411,0.0,8.1725,1.1647272411
 07/10  21:00:00,186.525487908,30.6498958266,1.5672224334,0.0,13.9747600329,18.6919646116,5.83453422878,0.0,4.67,1.16453422878
 07/10  22:00:00,123.761203122,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  23:00:00,153.471370973,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  24:00:00,130.245344724,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922797159,0.0,2.335,1.16422797159
 07/11  01:00:00,119.032239204,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  02:00:00,117.052005266,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  03:00:00,115.315504247,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  04:00:00,138.670009422,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926660888,0.0,2.335,1.16426660888
 07/11  05:00:00,134.235244838,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  06:00:00,181.378448474,30.6498958266,0.459217604277,0.0,13.9747600329,18.6919646116,40.0468799606,35.3568799606,4.67,0.02
 07/11  07:00:00,195.020264029,30.6498958266,0.67028944479,0.0,13.9747600329,18.6919646116,56.4445748754,50.610107526,4.67,1.16446734942
 07/11  08:00:00,263.770156667,30.6498958266,1.71743431647,0.0,34.9369000822,32.3179380704,27.5109643213,19.3184643213,8.1725,0.02
 07/11  09:00:00,300.317756617,30.6498958266,4.65159063746,0.0,62.886420148,41.4019203762,11.6722472845,0.0,10.5075,1.16474728446
 07/11  10:00:00,301.898614205,30.6498958266,8.38682682647,0.0,62.886420148,41.4019203762,11.6723793786,0.0,10.5075,1.16487937856
 07/11  11:00:00,325.247611889,30.6498958266,10.742037432,0.0,62.886420148,41.4019203762,11.6726390101,0.0,10.5075,1.16513901006
 07/11  12:00:00,316.997996113,30.6498958266,11.167058471,0.0,62.886420148,41.4019203762,11.6728746427,0.0,10.5075,1.16537464268
 07/11  13:00:00,321.755184096,30.6498958266,12.6786355744,0.0,62.886420148,41.4019203762,12.8179406831,0.0,10.5075,2.31044068308
 07/11  14:00:00,310.576857777,30.6498958266,12.525420147,0.0,62.886420148,41.4019203762,11.67251223,0.0,10.5075,1.16501223002
 07/11  15:00:00,310.138540876,30.6498958266,14.563285843,0.0,62.886420148,41.4019203762,11.6723759394,0.0,10.5075,1.1648759394
 07/11  16:00:00,314.469459605,30.6498958266,16.6577523294,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/11  17:00:00,312.06331206,30.6498958266,14.8737616041,0.0,62.886420148,41.4019203762,11.6725900066,0.0,10.5075,1.16509000659
 07/11  18:00:00,301.50196567,30.6498958266,11.8373655523,0.0,41.9242800987,36.8599292233,11.3532763722,0.848311700216,9.34,1.16496467198
 07/11  19:00:00,275.262250543,30.6498958266,8.04079316266,0.0,41.9242800987,36.8599292233,12.6490256714,2.14431873954,9.34,1.16470693189
 07/11  20:00:00,247.863304302,30.6498958266,3.33847736189,0.0,34.9369000822,32.3179380704,11.9609040093,2.62358864359,8.1725,1.16481536566
 07/11  21:00:00,183.314991322,30.6498958266,1.89918258261,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/11  22:00:00,125.476058773,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944743888,0.0,2.335,1.16444743888
 07/11  23:00:00,154.777025496,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  24:00:00,132.361262884,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920895921,0.0,2.335,1.16420895921
 07/12  01:00:00,120.918888697,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  02:00:00,118.501774032,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  03:00:00,116.228455638,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  04:00:00,122.085426359,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499246965,0.0,2.335,1.164246965
 07/12  05:00:00,117.160747461,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  06:00:00,163.387119578,30.6498958266,0.551965834901,0.0,13.9747600329,18.6919646116,33.8672996951,29.1772996951,4.67,0.02
 07/12  07:00:00,185.144183619,30.6498958266,0.748255081517,0.0,13.9747600329,18.6919646116,52.7571927817,46.9227056373,4.67,1.16448714437
 07/12  08:00:00,264.844315168,30.6498958266,1.83453169876,0.0,34.9369000822,32.3179380704,26.3279799256,18.1354799256,8.1725,0.02
 07/12  09:00:00,299.510263924,30.6498958266,4.03557684508,0.0,62.886420148,41.4019203762,11.6721572343,0.0,10.5075,1.16465723433
 07/12  10:00:00,301.637325139,30.6498958266,8.00258623391,0.0,62.886420148,41.4019203762,11.6724903511,0.0,10.5075,1.16499035111
 07/12  11:00:00,323.762277376,30.6498958266,10.4967198112,0.0,62.886420148,41.4019203762,11.6728057147,0.0,10.5075,1.16530571466
 07/12  12:00:00,315.362590746,30.6498958266,11.0262799066,0.0,62.886420148,41.4019203762,11.672779793,0.0,10.5075,1.16527979302
 07/12  13:00:00,320.048819827,30.6498958266,12.7057246746,0.0,62.886420148,41.4019203762,11.6726728159,0.0,10.5075,1.16517281589
 07/12  14:00:00,316.74451805,30.6498958266,15.6350217876,0.0,62.886420148,41.4019203762,11.672632083,0.0,10.5075,1.16513208299
 07/12  15:00:00,315.893261415,30.6498958266,19.0307371243,0.0,62.886420148,41.4019203762,11.6725491177,0.0,10.5075,1.16504911769
 07/12  16:00:00,315.850779846,30.6498958266,19.9813258187,0.0,62.886420148,41.4019203762,11.6725111555,0.0,10.5075,1.16501115546
 07/12  17:00:00,314.201649541,30.6498958266,19.73989069,0.0,62.886420148,41.4019203762,11.6724878987,0.0,10.5075,1.16498789872
 07/12  18:00:00,303.690341978,30.6498958266,15.1575539795,0.0,41.9242800987,36.8599292233,10.504861194,0.0,9.34,1.16486119404
 07/12  19:00:00,293.285426466,30.6498958266,13.0367930892,0.0,41.9242800987,36.8599292233,10.5047781812,0.0,9.34,1.16477818124
 07/12  20:00:00,271.697736342,30.6498958266,11.1519350765,0.0,34.9369000822,32.3179380704,9.33720909656,0.0,8.1725,1.16470909656
 07/12  21:00:00,197.006454681,30.6498958266,5.30212812255,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/12  22:00:00,128.306016091,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994297425,0.0,2.335,1.1644297425
 07/12  23:00:00,155.925844149,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  24:00:00,134.494852253,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  01:00:00,122.8654466,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925791153,0.0,2.335,1.16425791153
 07/13  02:00:00,120.839426506,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  03:00:00,118.744468564,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  04:00:00,124.459401402,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920570131,0.0,2.335,1.16420570131
 07/13  05:00:00,118.434834136,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  06:00:00,164.812271975,30.6498958266,0.781369222794,0.0,13.9747600329,18.6919646116,24.0065812444,19.3165812444,4.67,0.02
 07/13  07:00:00,188.051634445,30.6498958266,1.08312834295,0.0,13.9747600329,18.6919646116,34.574906545,28.7404213343,4.67,1.16448521071
 07/13  08:00:00,270.501145324,30.6498958266,3.01961024623,0.0,34.9369000822,32.3179380704,9.99460784462,1.80210784462,8.1725,0.02
 07/13  09:00:00,310.095720333,30.6498958266,8.71822073137,0.0,62.886420148,41.4019203762,11.672215507,0.0,10.5075,1.16471550701
 07/13  10:00:00,307.01205608,30.6498958266,10.1693887454,0.0,62.886420148,41.4019203762,11.6723782389,0.0,10.5075,1.16487823892
 07/13  11:00:00,329.090113016,30.6498958266,12.6688146738,0.0,62.886420148,41.4019203762,11.6726915054,0.0,10.5075,1.16519150545
 07/13  12:00:00,324.614899019,30.6498958266,14.7876747902,0.0,62.886420148,41.4019203762,11.6726643903,0.0,10.5075,1.16516439028
 07/13  13:00:00,331.75163237,30.6498958266,18.3349847835,0.0,62.886420148,41.4019203762,11.672828791,0.0,10.5075,1.16532879102
