Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/13  14:00:00,326.085263574,30.6498958266,21.89532781,0.0,62.886420148,41.4019203762,11.6725132377,0.0,10.5075,1.16501323767
 07/13  15:00:00,326.438751561,30.6498958266,26.309822571,0.0,62.886420148,41.4019203762,11.6724288828,0.0,10.5075,1.16492888279
 07/13  16:00:00,323.532161654,30.6498958266,24.9101571619,0.0,62.886420148,41.4019203762,11.6723896243,0.0,10.5075,1.16488962432
 07/13  17:00:00,321.525123026,30.6498958266,23.6969704869,0.0,62.886420148,41.4019203762,11.6725874564,0.0,10.5075,1.16508745643
 07/13  18:00:00,314.950383613,30.6498958266,21.403607186,0.0,41.9242800987,36.8599292233,10.5049411999,0.0,9.34,1.16494119991
 07/13  19:00:00,300.66434174,30.6498958266,16.3375518685,0.0,41.9242800987,36.8599292233,10.5048277806,0.0,9.34,1.1648277806
 07/13  20:00:00,274.424610065,30.6498958266,12.0737999211,0.0,34.9369000822,32.3179380704,10.27636688,0.939113151126,8.1725,1.16475372883
 07/13  21:00:00,201.886882235,30.6498958266,8.3903322778,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/13  22:00:00,131.043205692,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993509655,0.0,2.335,1.1643509655
 07/13  23:00:00,159.51032718,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  24:00:00,139.943357189,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  01:00:00,127.729362291,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926986236,0.0,2.335,1.16426986236
 07/14  02:00:00,126.392682261,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  03:00:00,124.749581908,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  04:00:00,149.82882744,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  05:00:00,145.339387812,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920999889,0.0,2.335,1.16420999889
 07/14  06:00:00,193.329193823,30.6498958266,1.67914756655,0.0,13.9747600329,18.6919646116,5.48149047598,0.791490475983,4.67,0.02
 07/14  07:00:00,205.115499061,30.6498958266,1.59724382775,0.0,13.9747600329,18.6919646116,12.855208265,8.16520826498,4.67,0.02
 07/14  08:00:00,272.288109223,30.6498958266,3.78100842191,0.0,34.9369000822,32.3179380704,9.33711901586,0.0,8.1725,1.16461901586
 07/14  09:00:00,313.110858982,30.6498958266,10.6569779336,0.0,62.886420148,41.4019203762,11.6722521818,0.0,10.5075,1.16475218181
 07/14  10:00:00,312.797545905,30.6498958266,12.6484134726,0.0,62.886420148,41.4019203762,11.6724456457,0.0,10.5075,1.16494564567
 07/14  11:00:00,332.156000118,30.6498958266,14.3710786587,0.0,62.886420148,41.4019203762,11.6725562279,0.0,10.5075,1.16505622794
 07/14  12:00:00,329.219558415,30.6498958266,17.5482267426,0.0,62.886420148,41.4019203762,11.6728036125,0.0,10.5075,1.16530361253
 07/14  13:00:00,340.979114312,30.6498958266,24.0327650587,0.0,62.886420148,41.4019203762,11.6726901235,0.0,10.5075,1.16519012349
 07/14  14:00:00,337.386958886,30.6498958266,28.0187775982,0.0,62.886420148,41.4019203762,11.6726064078,0.0,10.5075,1.16510640784
 07/14  15:00:00,333.000842206,30.6498958266,29.6308989542,0.0,62.886420148,41.4019203762,11.6725024899,0.0,10.5075,1.16500248995
 07/14  16:00:00,334.601396707,30.6498958266,30.8942100972,0.0,62.886420148,41.4019203762,11.6724653491,0.0,10.5075,1.1649653491
 07/14  17:00:00,334.877902093,30.6498958266,30.8901310646,0.0,62.886420148,41.4019203762,11.6724427542,0.0,10.5075,1.16494275419
 07/14  18:00:00,322.839612759,30.6498958266,25.1700918267,0.0,41.9242800987,36.8599292233,10.5049994064,0.0,9.34,1.16499940639
 07/14  19:00:00,298.713689869,30.6498958266,19.0572804954,0.0,41.9242800987,36.8599292233,10.504855694,0.0,9.34,1.16485569404
 07/14  20:00:00,276.85043391,30.6498958266,15.3044478252,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/14  21:00:00,211.672753641,30.6498958266,19.4892754851,0.0,13.9747600329,18.6919646116,5.83458077599,0.0,4.67,1.16458077599
 07/14  22:00:00,135.972003669,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  23:00:00,163.109065911,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930215658,0.0,2.335,1.16430215658
 07/14  24:00:00,144.610676107,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/15  01:00:00,131.132187554,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  02:00:00,129.922205196,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155727519,0.0,1.75125,1.1643227519
 07/15  03:00:00,129.120091447,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  04:00:00,136.641193199,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  05:00:00,131.763233335,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552439171,0.0,1.75125,1.16427439171
 07/15  06:00:00,165.760917124,30.6498958266,2.49937183824,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/15  07:00:00,187.021337058,30.6498958266,1.95518250577,0.0,6.98738001645,14.1499734587,6.08682410412,1.41984370604,3.5025,1.16448039807
 07/15  08:00:00,251.3406805,30.6498958266,5.03281181694,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/15  09:00:00,283.846905057,30.6498958266,10.4028210127,0.0,41.9242800987,36.8599292233,10.5046500789,0.0,9.34,1.16465007886
 07/15  10:00:00,313.734315191,30.6498958266,13.9703672606,0.0,62.886420148,41.4019203762,11.6723798313,0.0,10.5075,1.16487983127
 07/15  11:00:00,335.114747344,30.6498958266,15.9054726077,0.0,62.886420148,41.4019203762,11.6725961163,0.0,10.5075,1.16509611631
 07/15  12:00:00,330.763177382,30.6498958266,18.5331743497,0.0,62.886420148,41.4019203762,11.6727982976,0.0,10.5075,1.16529829758
 07/15  13:00:00,336.24647546,30.6498958266,21.5321779685,0.0,62.886420148,41.4019203762,11.6726969118,0.0,10.5075,1.16519691181
 07/15  14:00:00,329.930451806,30.6498958266,23.9909042267,0.0,62.886420148,41.4019203762,11.6725974906,0.0,10.5075,1.16509749061
 07/15  15:00:00,325.889821514,30.6498958266,25.6990128406,0.0,62.886420148,41.4019203762,11.6725704209,0.0,10.5075,1.1650704209
 07/15  16:00:00,325.388154196,30.6498958266,26.0354884072,0.0,62.886420148,41.4019203762,11.6725288964,0.0,10.5075,1.16502889644
 07/15  17:00:00,323.931764062,30.6498958266,25.041816202,0.0,62.886420148,41.4019203762,11.6724729324,0.0,10.5075,1.16497293243
 07/15  18:00:00,295.854895978,30.6498958266,16.542989167,0.0,34.9369000822,32.3179380704,9.33737933991,0.0,8.1725,1.16487933991
 07/15  19:00:00,252.011086111,30.6498958266,10.9576677645,0.0,20.9621400493,23.2339557645,8.00142001381,0.999120263639,5.8375,1.16479975017
 07/15  20:00:00,235.481001211,30.6498958266,7.49040564638,0.0,20.9621400493,23.2339557645,7.74750733944,1.89000733944,5.8375,0.02
 07/15  21:00:00,178.284800019,30.6498958266,2.37085088079,0.0,6.98738001645,14.1499734587,4.66709751963,0.0,3.5025,1.16459751963
 07/15  22:00:00,125.23965337,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566336279,0.0,1.75125,1.16441336279
 07/15  23:00:00,153.480577768,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  24:00:00,132.376977742,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  01:00:00,121.455847542,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551528168,0.0,1.75125,1.16426528168
 07/16  02:00:00,119.229523491,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  03:00:00,116.658302876,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  04:00:00,122.229470762,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555596729,0.0,1.75125,1.16430596729
 07/16  05:00:00,116.300133463,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  06:00:00,149.901508191,30.6498958266,0.228643946757,0.0,6.98738001645,14.1499734587,33.7670766032,30.2445766032,3.5025,0.02
 07/16  07:00:00,172.690959968,30.6498958266,0.509970623279,0.0,6.98738001645,14.1499734587,49.5875895952,44.9207884792,3.5025,1.164301116
 07/16  08:00:00,212.8648942,30.6498958266,1.1157776151,0.0,6.98738001645,14.1499734587,20.6349571252,17.1124571252,3.5025,0.02
 07/16  09:00:00,198.744951751,30.6498958266,1.83480634804,0.0,6.98738001645,14.1499734587,5.586567921,0.919657025467,3.5025,1.16441089553
 07/16  10:00:00,235.481537803,30.6498958266,5.97049912587,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/16  11:00:00,260.251011692,30.6498958266,7.33327310333,0.0,27.9495200658,27.7759469175,8.169715148,0.0,7.005,1.164715148
 07/16  12:00:00,286.212149848,30.6498958266,11.4763972867,0.0,41.9242800987,36.8599292233,10.504747585,0.0,9.34,1.164747585
 07/16  13:00:00,289.921173195,30.6498958266,12.9429298474,0.0,41.9242800987,36.8599292233,10.5047364058,0.0,9.34,1.16473640577
 07/16  14:00:00,286.277939412,30.6498958266,15.3116557742,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/16  15:00:00,286.713574079,30.6498958266,19.2523525219,0.0,41.9242800987,36.8599292233,10.5048552231,0.0,9.34,1.16485522315
 07/16  16:00:00,283.626995839,30.6498958266,17.6717003108,0.0,41.9242800987,36.8599292233,10.5048794421,0.0,9.34,1.1648794421
 07/16  17:00:00,250.53335449,30.6498958266,14.2515602018,0.0,27.9495200658,27.7759469175,8.16979513009,0.0,7.005,1.16479513009
 07/16  18:00:00,250.348563163,30.6498958266,11.286071885,0.0,13.9747600329,18.6919646116,5.12625810172,0.436258101723,4.67,0.02
 07/16  19:00:00,241.316737039,30.6498958266,10.8623166263,0.0,13.9747600329,18.6919646116,5.83463036905,0.0,4.67,1.16463036905
 07/16  20:00:00,228.368038359,30.6498958266,8.95042109714,0.0,13.9747600329,18.6919646116,6.44106715254,1.75106715254,4.67,0.02
 07/16  21:00:00,200.740813568,30.6498958266,6.4215206891,0.0,13.9747600329,18.6919646116,5.83449068215,0.0,4.67,1.16449068215
 07/16  22:00:00,129.216948922,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  23:00:00,157.879535954,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552420776,0.0,1.75125,1.16427420776
 07/16  24:00:00,138.832858493,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/17  01:00:00,129.560553812,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  02:00:00,128.466969208,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992782264,0.0,2.335,1.1642782264
 07/17  03:00:00,127.490302784,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  04:00:00,134.600439423,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  05:00:00,129.844112461,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  06:00:00,176.786979429,30.6498958266,1.87099535142,0.0,13.9747600329,18.6919646116,7.2159907856,1.38172172899,4.67,1.16426905661
 07/17  07:00:00,199.818595237,30.6498958266,2.0125112146,0.0,13.9747600329,18.6919646116,6.97560392901,2.28560392901,4.67,0.02
 07/17  08:00:00,283.109181745,30.6498958266,7.86058687968,0.0,34.9369000822,32.3179380704,9.33711214838,0.0,8.1725,1.16461214838
 07/17  09:00:00,322.174698125,30.6498958266,13.1150654303,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/17  10:00:00,322.877412556,30.6498958266,15.615720932,0.0,62.886420148,41.4019203762,11.6724805172,0.0,10.5075,1.16498051725
 07/17  11:00:00,345.030961992,30.6498958266,21.6094425284,0.0,62.886420148,41.4019203762,11.672669592,0.0,10.5075,1.165169592
 07/17  12:00:00,352.118075855,30.6498958266,31.5660792463,0.0,62.886420148,41.4019203762,12.8181555673,0.0,10.5075,2.31065556728
 07/17  13:00:00,364.597441503,30.6498958266,39.6160712296,0.0,62.886420148,41.4019203762,11.672659294,0.0,10.5075,1.16515929399
 07/17  14:00:00,363.489631647,30.6498958266,44.8714806793,0.0,62.886420148,41.4019203762,11.6725319546,0.0,10.5075,1.16503195457
 07/17  15:00:00,360.76928026,30.6498958266,49.35287545,0.0,62.886420148,41.4019203762,11.6724063108,0.0,10.5075,1.16490631084
 07/17  16:00:00,364.228764639,30.6498958266,52.72818121,0.0,62.886420148,41.4019203762,11.6725861913,0.0,10.5075,1.16508619129
 07/17  17:00:00,362.230771133,30.6498958266,51.2424855998,0.0,62.886420148,41.4019203762,11.6725663583,0.0,10.5075,1.16506635829
 07/17  18:00:00,344.718703383,30.6498958266,41.5595392533,0.0,41.9242800987,36.8599292233,10.5048793971,0.0,9.34,1.16487939713
 07/17  19:00:00,332.118924239,30.6498958266,35.9654724335,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/17  20:00:00,306.66687021,30.6498958266,28.1816299895,0.0,34.9369000822,32.3179380704,9.33718434907,0.0,8.1725,1.16468434907
 07/17  21:00:00,234.164945159,30.6498958266,32.404397579,0.0,13.9747600329,18.6919646116,5.83452119204,0.0,4.67,1.16452119204
 07/17  22:00:00,138.027384434,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  23:00:00,165.297534359,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  24:00:00,147.036836357,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921645229,0.0,2.335,1.16421645229
 07/18  01:00:00,136.079552892,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  02:00:00,133.012906591,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  03:00:00,131.400827075,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925186553,0.0,2.335,1.16425186553
 07/18  04:00:00,157.232959993,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  05:00:00,150.884433032,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  06:00:00,195.082968895,30.6498958266,2.13249927982,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/18  07:00:00,200.380709926,30.6498958266,1.52771715007,0.0,13.9747600329,18.6919646116,16.0424247616,10.2079524235,4.67,1.1644723381
 07/18  08:00:00,261.595884524,30.6498958266,2.33494590139,0.0,34.9369000822,32.3179380704,10.1435686376,0.806534225026,8.1725,1.1645344126
 07/18  09:00:00,294.939215776,30.6498958266,5.27703224558,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/18  10:00:00,288.496536854,30.6498958266,8.06317739611,0.0,62.886420148,41.4019203762,11.6724658829,0.0,10.5075,1.16496588288
 07/18  11:00:00,312.245764277,30.6498958266,9.22662485118,0.0,62.886420148,41.4019203762,11.6727110011,0.0,10.5075,1.16521100114
 07/18  12:00:00,304.536373127,30.6498958266,10.2666395735,0.0,62.886420148,41.4019203762,11.6726583604,0.0,10.5075,1.16515836035
 07/18  13:00:00,309.883682082,30.6498958266,11.9840299263,0.0,62.886420148,41.4019203762,12.8180279711,0.0,10.5075,2.3105279711
 07/18  14:00:00,311.616421129,30.6498958266,14.7532528693,0.0,62.886420148,41.4019203762,11.6725429019,0.0,10.5075,1.16504290186
 07/18  15:00:00,314.2455445,30.6498958266,18.6017413363,0.0,62.886420148,41.4019203762,11.6723981071,0.0,10.5075,1.16489810706
 07/18  16:00:00,317.09056915,30.6498958266,20.355158713,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/18  17:00:00,316.921050695,30.6498958266,20.4177149863,0.0,62.886420148,41.4019203762,11.6725992612,0.0,10.5075,1.16509926118
 07/18  18:00:00,305.66019777,30.6498958266,15.9432894804,0.0,41.9242800987,36.8599292233,10.5049652656,0.0,9.34,1.16496526557
 07/18  19:00:00,282.181963517,30.6498958266,12.6209622193,0.0,41.9242800987,36.8599292233,11.3389519791,0.834251097951,9.34,1.16470088119
 07/18  20:00:00,256.308315156,30.6498958266,7.94051056147,0.0,34.9369000822,32.3179380704,10.7593393011,1.42204054798,8.1725,1.16479875314
 07/18  21:00:00,185.368322529,30.6498958266,2.60694020273,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/18  22:00:00,125.708075832,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943426617,0.0,2.335,1.16443426617
 07/18  23:00:00,154.139428462,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  24:00:00,131.301061439,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  01:00:00,119.266562625,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927265039,0.0,2.335,1.16427265039
 07/19  02:00:00,116.151258523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  03:00:00,112.586719793,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  04:00:00,117.539212267,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922167121,0.0,2.335,1.16422167121
 07/19  05:00:00,111.493203182,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  06:00:00,156.268791776,30.6498958266,0.42740709344,0.0,13.9747600329,18.6919646116,49.1308657034,44.4408657034,4.67,0.02
 07/19  07:00:00,177.53229798,30.6498958266,0.663068028535,0.0,13.9747600329,18.6919646116,61.1315575606,55.2971026182,4.67,1.1644549424
 07/19  08:00:00,259.643381533,30.6498958266,1.8070665525,0.0,34.9369000822,32.3179380704,26.9417791216,18.7492791216,8.1725,0.02
 07/19  09:00:00,293.372739029,30.6498958266,4.14500913095,0.0,62.886420148,41.4019203762,11.6722808801,0.0,10.5075,1.16478088006
 07/19  10:00:00,290.859626379,30.6498958266,6.88785507577,0.0,62.886420148,41.4019203762,11.6724334696,0.0,10.5075,1.16493346962
 07/19  11:00:00,319.871104533,30.6498958266,10.0281015858,0.0,62.886420148,41.4019203762,11.6727341828,0.0,10.5075,1.16523418284
 07/19  12:00:00,317.047918723,30.6498958266,12.2272181233,0.0,62.886420148,41.4019203762,11.67269797,0.0,10.5075,1.16519797003
 07/19  13:00:00,326.521851811,30.6498958266,15.8422799364,0.0,62.886420148,41.4019203762,11.672851808,0.0,10.5075,1.16535180795
 07/19  14:00:00,325.201383598,30.6498958266,20.5932679021,0.0,62.886420148,41.4019203762,11.6725306948,0.0,10.5075,1.16503069481
 07/19  15:00:00,324.024169481,30.6498958266,24.0834059247,0.0,62.886420148,41.4019203762,11.6724387563,0.0,10.5075,1.16493875634
 07/19  16:00:00,328.623477112,30.6498958266,27.5436582081,0.0,62.886420148,41.4019203762,11.6723912993,0.0,10.5075,1.16489129928
 07/19  17:00:00,330.86166738,30.6498958266,28.9806129989,0.0,62.886420148,41.4019203762,11.6725786247,0.0,10.5075,1.16507862467
 07/19  18:00:00,320.150898716,30.6498958266,24.2359964562,0.0,41.9242800987,36.8599292233,10.5049254719,0.0,9.34,1.16492547189
 07/19  19:00:00,305.917990389,30.6498958266,18.8316372707,0.0,41.9242800987,36.8599292233,10.5048053669,0.0,9.34,1.16480536689
 07/19  20:00:00,281.735419791,30.6498958266,14.258772981,0.0,34.9369000822,32.3179380704,9.33722418581,0.0,8.1725,1.16472418581
 07/19  21:00:00,210.37371493,30.6498958266,14.346506545,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/19  22:00:00,133.522433124,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941820042,0.0,2.335,1.16441820042
 07/19  23:00:00,162.191661962,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  24:00:00,143.62382117,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  01:00:00,131.525980551,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923642948,0.0,2.335,1.16423642948
 07/20  02:00:00,129.854096513,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  03:00:00,129.30121261,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  04:00:00,137.372037544,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  05:00:00,133.279581172,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924052221,0.0,2.335,1.16424052221
 07/20  06:00:00,181.777881644,30.6498958266,3.6377434851,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/20  07:00:00,205.930783615,30.6498958266,4.47292949329,0.0,13.9747600329,18.6919646116,6.12202658276,1.43202658276,4.67,0.02
 07/20  08:00:00,284.964688527,30.6498958266,8.83072037201,0.0,34.9369000822,32.3179380704,9.33707506339,0.0,8.1725,1.16457506339
 07/20  09:00:00,321.479648956,30.6498958266,13.3669448692,0.0,62.886420148,41.4019203762,11.6721994843,0.0,10.5075,1.16469948425
 07/20  10:00:00,324.172681392,30.6498958266,16.2354470739,0.0,62.886420148,41.4019203762,11.6723828495,0.0,10.5075,1.16488284951
 07/20  11:00:00,338.896198351,30.6498958266,18.5873354859,0.0,62.886420148,41.4019203762,11.6727387998,0.0,10.5075,1.16523879983
 07/20  12:00:00,333.190070828,30.6498958266,18.3701260791,0.0,62.886420148,41.4019203762,11.672719089,0.0,10.5075,1.16521908905
 07/20  13:00:00,333.717948248,30.6498958266,18.330927458,0.0,62.886420148,41.4019203762,11.6728677958,0.0,10.5075,1.16536779584
 07/20  14:00:00,326.385276742,30.6498958266,18.3621608739,0.0,62.886420148,41.4019203762,11.6725062286,0.0,10.5075,1.16500622856
 07/20  15:00:00,318.895714617,30.6498958266,18.5510887745,0.0,62.886420148,41.4019203762,11.672395201,0.0,10.5075,1.16489520105
 07/20  16:00:00,326.952477747,30.6498958266,23.7132882543,0.0,62.886420148,41.4019203762,11.6725666837,0.0,10.5075,1.16506668373
 07/20  17:00:00,331.909528172,30.6498958266,27.0522347489,0.0,62.886420148,41.4019203762,11.6725393459,0.0,10.5075,1.16503934591
 07/20  18:00:00,319.685680543,30.6498958266,21.5328007768,0.0,41.9242800987,36.8599292233,10.5048672489,0.0,9.34,1.16486724888
 07/20  19:00:00,305.502288133,30.6498958266,16.7808994825,0.0,41.9242800987,36.8599292233,10.5047174301,0.0,9.34,1.16471743008
 07/20  20:00:00,283.816603301,30.6498958266,14.0606490958,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/20  21:00:00,205.078704633,30.6498958266,9.36293280009,0.0,13.9747600329,18.6919646116,5.8345720758,0.0,4.67,1.1645720758
 07/20  22:00:00,132.487155985,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  23:00:00,160.167291311,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931727452,0.0,2.335,1.16431727452
 07/20  24:00:00,140.475568083,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  01:00:00,129.589418088,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  02:00:00,128.486831744,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925210684,0.0,2.335,1.16425210684
 07/21  03:00:00,127.896456262,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  04:00:00,154.793572736,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  05:00:00,149.829373196,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  06:00:00,195.015807228,30.6498958266,1.68264935337,0.0,13.9747600329,18.6919646116,6.51489053292,0.680648897679,4.67,1.16424163524
 07/21  07:00:00,205.596815016,30.6498958266,1.5217700494,0.0,13.9747600329,18.6919646116,18.4867268819,13.7967268819,4.67,0.02
 07/21  08:00:00,270.747725922,30.6498958266,2.80923435552,0.0,34.9369000822,32.3179380704,9.89252462526,0.555445996159,8.1725,1.1645786291
 07/21  09:00:00,305.891640225,30.6498958266,6.9637189027,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/21  10:00:00,304.297255475,30.6498958266,9.75111669743,0.0,62.886420148,41.4019203762,11.6724397471,0.0,10.5075,1.16493974714
 07/21  11:00:00,323.3640207,30.6498958266,10.7755549501,0.0,62.886420148,41.4019203762,11.6726222566,0.0,10.5075,1.16512225664
 07/21  12:00:00,316.245101521,30.6498958266,11.7379506704,0.0,62.886420148,41.4019203762,12.8180420297,0.0,10.5075,2.31054202965
 07/21  13:00:00,321.411324147,30.6498958266,13.3770283203,0.0,62.886420148,41.4019203762,11.6728647288,0.0,10.5075,1.16536472877
 07/21  14:00:00,313.912864042,30.6498958266,14.4044629916,0.0,62.886420148,41.4019203762,11.6724631657,0.0,10.5075,1.16496316569
 07/21  15:00:00,308.521786408,30.6498958266,15.6071209629,0.0,62.886420148,41.4019203762,11.6725458188,0.0,10.5075,1.16504581878
 07/21  16:00:00,304.760729828,30.6498958266,14.3042802862,0.0,62.886420148,41.4019203762,11.6725065412,0.0,10.5075,1.16500654123
 07/21  17:00:00,303.071558001,30.6498958266,13.3389323066,0.0,62.886420148,41.4019203762,11.6724816566,0.0,10.5075,1.16498165661
 07/21  18:00:00,296.697802469,30.6498958266,11.4686091962,0.0,41.9242800987,36.8599292233,9.76354903918,0.403549039177,9.34,0.02
 07/21  19:00:00,276.552785687,30.6498958266,9.48522384638,0.0,41.9242800987,36.8599292233,10.5048384113,0.0,9.34,1.16483841126
 07/21  20:00:00,253.146129566,30.6498958266,5.63971048715,0.0,34.9369000822,32.3179380704,10.1650274531,0.827765287802,8.1725,1.16476216528
 07/21  21:00:00,184.86587919,30.6498958266,2.27036736284,0.0,13.9747600329,18.6919646116,5.83455978946,0.0,4.67,1.16455978946
 07/21  22:00:00,126.252700467,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  23:00:00,155.996972602,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  24:00:00,133.868034226,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992522727,0.0,2.335,1.1642522727
 07/22  01:00:00,118.935494156,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  02:00:00,116.927220078,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  03:00:00,114.350147412,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549759995,0.0,1.75125,1.16424759995
 07/22  04:00:00,119.061427565,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  05:00:00,112.906182838,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  06:00:00,145.285851741,30.6498958266,0.23843075456,0.0,6.98738001645,14.1499734587,44.0104530884,39.3436472337,3.5025,1.16430585467
 07/22  07:00:00,163.269459959,30.6498958266,0.346851671963,0.0,6.98738001645,14.1499734587,66.0895813714,62.5670813714,3.5025,0.02
 07/22  08:00:00,228.280585982,30.6498958266,0.996153923144,0.0,20.9621400493,23.2339557645,46.7782928221,39.7761566012,5.8375,1.16463622093
 07/22  09:00:00,256.412187701,30.6498958266,2.14728121842,0.0,41.9242800987,36.8599292233,18.91331183,9.55331183001,9.34,0.02
 07/22  10:00:00,285.0031244,30.6498958266,4.09458673392,0.0,62.886420148,41.4019203762,11.6724310213,0.0,10.5075,1.16493102127
 07/22  11:00:00,312.595065712,30.6498958266,5.76053299891,0.0,62.886420148,41.4019203762,11.6725493478,0.0,10.5075,1.16504934776
 07/22  12:00:00,303.796323244,30.6498958266,7.20393950798,0.0,62.886420148,41.4019203762,12.8177745951,0.0,10.5075,2.3102745951
 07/22  13:00:00,305.373274123,30.6498958266,9.38904543812,0.0,62.886420148,41.4019203762,11.6727298883,0.0,10.5075,1.16522988835
 07/22  14:00:00,299.384160246,30.6498958266,10.5413248016,0.0,62.886420148,41.4019203762,11.6725439814,0.0,10.5075,1.16504398142
 07/22  15:00:00,291.727123835,30.6498958266,9.7576512469,0.0,62.886420148,41.4019203762,11.6725006682,0.0,10.5075,1.16500066818
 07/22  16:00:00,289.56205415,30.6498958266,8.9339715506,0.0,62.886420148,41.4019203762,11.6724431264,0.0,10.5075,1.16494312638
 07/22  17:00:00,290.226443953,30.6498958266,9.47410370275,0.0,62.886420148,41.4019203762,11.6723713377,0.0,10.5075,1.16487133767
 07/22  18:00:00,268.766175231,30.6498958266,7.06484163557,0.0,34.9369000822,32.3179380704,9.16880559689,0.976305596885,8.1725,0.02
 07/22  19:00:00,223.642969933,30.6498958266,3.28925072559,0.0,20.9621400493,23.2339557645,8.35597441747,1.35366448124,5.8375,1.16480993623
 07/22  20:00:00,209.17460683,30.6498958266,1.95308582684,0.0,20.9621400493,23.2339557645,10.4084325151,3.40630145774,5.8375,1.16463105735
 07/22  21:00:00,162.301143008,30.6498958266,0.919180201641,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/22  22:00:00,112.198179054,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915733958,0.0,1.75125,1.164483958
 07/22  23:00:00,143.047483883,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  24:00:00,118.166407479,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559967154,0.0,1.75125,1.16434967154
 07/23  01:00:00,107.596374811,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  02:00:00,105.769607774,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  03:00:00,103.841437696,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554309559,0.0,1.75125,1.16429309559
 07/23  04:00:00,109.381581462,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  05:00:00,104.22406057,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  06:00:00,137.575757812,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,86.7323806147,82.0656066318,3.5025,1.16427398291
 07/23  07:00:00,157.987271257,30.6498958266,0.0179335400696,0.0,6.98738001645,14.1499734587,89.8105431783,86.2880431783,3.5025,0.02
 07/23  08:00:00,198.611541897,30.6498958266,0.373438487927,0.0,6.98738001645,14.1499734587,61.8869006846,58.3644006846,3.5025,0.02
 07/23  09:00:00,182.584397563,30.6498958266,0.593340858562,0.0,6.98738001645,14.1499734587,44.1643615786,39.497414061,3.5025,1.16444751762
 07/23  10:00:00,219.683436684,30.6498958266,1.62862751622,0.0,27.9495200658,27.7759469175,19.5814490188,11.4117592061,7.005,1.16468981266
 07/23  11:00:00,247.536407424,30.6498958266,2.28320231083,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/23  12:00:00,268.426319877,30.6498958266,5.87795897702,0.0,41.9242800987,36.8599292233,10.5047087769,0.0,9.34,1.16470877693
 07/23  13:00:00,270.172308009,30.6498958266,7.75683744044,0.0,41.9242800987,36.8599292233,10.504869447,0.0,9.34,1.16486944701
 07/23  14:00:00,262.031399865,30.6498958266,8.24255481089,0.0,41.9242800987,36.8599292233,10.5047897999,0.0,9.34,1.16478979989
 07/23  15:00:00,256.991376567,30.6498958266,8.83347063166,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/23  16:00:00,256.013831771,30.6498958266,9.2175429104,0.0,41.9242800987,36.8599292233,10.5048065658,0.0,9.34,1.16480656575
 07/23  17:00:00,224.310327401,30.6498958266,7.60745544669,0.0,27.9495200658,27.7759469175,8.16973622973,0.0,7.005,1.16473622973
 07/23  18:00:00,228.355088184,30.6498958266,6.0731883939,0.0,13.9747600329,18.6919646116,5.83458392917,0.0,4.67,1.16458392917
 07/23  19:00:00,214.694593185,30.6498958266,5.08301705259,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/23  20:00:00,204.074753046,30.6498958266,2.17366193243,0.0,13.9747600329,18.6919646116,5.83457295308,0.0,4.67,1.16457295308
 07/23  21:00:00,185.407648682,30.6498958266,1.57457712346,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/23  22:00:00,118.801838405,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555332613,0.0,1.75125,1.16430332613
 07/23  23:00:00,146.541771636,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  24:00:00,121.400364739,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/24  01:00:00,112.43777774,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927007576,0.0,2.335,1.16427007576
 07/24  02:00:00,109.589903474,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  03:00:00,107.267534431,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  04:00:00,111.398589373,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  05:00:00,105.704881204,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920674532,0.0,2.335,1.16420674532
 07/24  06:00:00,150.654187306,30.6498958266,0.0584549125428,0.0,13.9747600329,18.6919646116,83.0250790382,78.3350790382,4.67,0.02
 07/24  07:00:00,172.780666415,30.6498958266,0.434810744326,0.0,13.9747600329,18.6919646116,80.3419957591,75.6519957591,4.67,0.02
 07/24  08:00:00,258.857625535,30.6498958266,1.5785922509,0.0,34.9369000822,32.3179380704,38.4818305828,29.1447272223,8.1725,1.16460336057
 07/24  09:00:00,295.052560548,30.6498958266,3.76004682396,0.0,62.886420148,41.4019203762,12.1600394002,0.487817437952,10.5075,1.16472196226
 07/24  10:00:00,290.788249881,30.6498958266,5.37036726571,0.0,62.886420148,41.4019203762,11.6723994725,0.0,10.5075,1.16489947247
 07/24  11:00:00,317.14896833,30.6498958266,8.54677110351,0.0,62.886420148,41.4019203762,11.6727480031,0.0,10.5075,1.16524800306
 07/24  12:00:00,309.111206269,30.6498958266,9.94690723545,0.0,62.886420148,41.4019203762,11.6727230979,0.0,10.5075,1.16522309788
 07/24  13:00:00,310.575057215,30.6498958266,10.9983801797,0.0,62.886420148,41.4019203762,11.6727893852,0.0,10.5075,1.16528938521
 07/24  14:00:00,306.588756114,30.6498958266,12.2456609726,0.0,62.886420148,41.4019203762,11.672501503,0.0,10.5075,1.16500150305
 07/24  15:00:00,302.505215735,30.6498958266,12.9573009385,0.0,62.886420148,41.4019203762,11.6723863234,0.0,10.5075,1.16488632343
 07/24  16:00:00,302.554219179,30.6498958266,13.4258395473,0.0,62.886420148,41.4019203762,11.6725520166,0.0,10.5075,1.16505201663
 07/24  17:00:00,302.21532234,30.6498958266,13.4497539491,0.0,62.886420148,41.4019203762,11.6725199625,0.0,10.5075,1.1650199625
 07/24  18:00:00,295.660365903,30.6498958266,11.9108616211,0.0,41.9242800987,36.8599292233,10.5048441314,0.0,9.34,1.16484413145
 07/24  19:00:00,284.988856619,30.6498958266,10.7623567407,0.0,41.9242800987,36.8599292233,10.5046907392,0.0,9.34,1.16469073924
 07/24  20:00:00,261.995298527,30.6498958266,8.76747820399,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/24  21:00:00,193.494591771,30.6498958266,4.47942997888,0.0,13.9747600329,18.6919646116,5.83454210889,0.0,4.67,1.16454210889
 07/24  22:00:00,127.590524128,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  23:00:00,156.010868457,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928595752,0.0,2.335,1.16428595752
 07/24  24:00:00,133.007250517,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  01:00:00,119.959852802,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  02:00:00,117.776010494,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921963127,0.0,2.335,1.16421963127
 07/25  03:00:00,116.353029693,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  04:00:00,141.917052554,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  05:00:00,136.741566783,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  06:00:00,184.129818493,30.6498958266,1.01858543333,0.0,13.9747600329,18.6919646116,15.037218122,9.20301013144,4.67,1.16420799054
 07/25  07:00:00,197.678117848,30.6498958266,1.15561035287,0.0,13.9747600329,18.6919646116,28.7758162189,24.0858162189,4.67,0.02
 07/25  08:00:00,267.331189273,30.6498958266,2.69631824813,0.0,34.9369000822,32.3179380704,11.8070904601,2.47005096276,8.1725,1.1645394973
 07/25  09:00:00,308.22777258,30.6498958266,8.6334297146,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/25  10:00:00,310.660758501,30.6498958266,11.8206634796,0.0,62.886420148,41.4019203762,11.6723942487,0.0,10.5075,1.16489424871
 07/25  11:00:00,334.921300559,30.6498958266,15.2181203577,0.0,62.886420148,41.4019203762,11.6725710171,0.0,10.5075,1.16507101705
 07/25  12:00:00,337.440551851,30.6498958266,21.7585033014,0.0,62.886420148,41.4019203762,12.8179228749,0.0,10.5075,2.3104228749
 07/25  13:00:00,351.2661528,30.6498958266,29.8517015027,0.0,62.886420148,41.4019203762,11.6727971161,0.0,10.5075,1.16529711613
 07/25  14:00:00,348.445261269,30.6498958266,34.6841275741,0.0,62.886420148,41.4019203762,11.6726226194,0.0,10.5075,1.16512261944
 07/25  15:00:00,345.732004415,30.6498958266,37.7813989487,0.0,62.886420148,41.4019203762,11.6724707634,0.0,10.5075,1.16497076344
 07/25  16:00:00,346.722870799,30.6498958266,38.9099090628,0.0,62.886420148,41.4019203762,11.6724270776,0.0,10.5075,1.16492707756
 07/25  17:00:00,344.569467685,30.6498958266,37.3324135848,0.0,62.886420148,41.4019203762,11.6723976004,0.0,10.5075,1.16489760038
 07/25  18:00:00,330.833536567,30.6498958266,30.6391958301,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/25  19:00:00,307.217886698,30.6498958266,24.7381147014,0.0,41.9242800987,36.8599292233,10.5047507234,0.0,9.34,1.16475072342
 07/25  20:00:00,281.422097625,30.6498958266,18.02439379,0.0,34.9369000822,32.3179380704,9.33717062766,0.0,8.1725,1.16467062766
 07/25  21:00:00,214.538748411,30.6498958266,21.6545690213,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/25  22:00:00,136.294314016,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943560902,0.0,2.335,1.16443560902
 07/25  23:00:00,163.58942384,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  24:00:00,144.524091329,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992240663,0.0,2.335,1.1642240663
 07/26  01:00:00,132.812843635,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  02:00:00,132.582614903,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  03:00:00,131.611585772,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  04:00:00,138.904156861,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925590999,0.0,2.335,1.16425590999
 07/26  05:00:00,133.738341698,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  06:00:00,181.431347739,30.6498958266,3.98855561107,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/26  07:00:00,199.798729811,30.6498958266,2.64188499737,0.0,13.9747600329,18.6919646116,7.53817791432,1.70379980001,4.67,1.16437811431
 07/26  08:00:00,281.670492226,30.6498958266,8.13796421444,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/26  09:00:00,321.421896517,30.6498958266,13.205045941,0.0,62.886420148,41.4019203762,11.6723000764,0.0,10.5075,1.16480007641
 07/26  10:00:00,323.973133892,30.6498958266,17.0078385829,0.0,62.886420148,41.4019203762,11.6724417649,0.0,10.5075,1.16494176492
 07/26  11:00:00,347.49534152,30.6498958266,24.250614107,0.0,62.886420148,41.4019203762,11.6727304141,0.0,10.5075,1.16523041413
 07/26  12:00:00,352.77758767,30.6498958266,33.1553557425,0.0,62.886420148,41.4019203762,11.6726855837,0.0,10.5075,1.16518558371
 07/26  13:00:00,367.700954772,30.6498958266,42.4142770333,0.0,62.886420148,41.4019203762,11.6728290619,0.0,10.5075,1.1653290619
 07/26  14:00:00,369.192246369,30.6498958266,49.2354811677,0.0,62.886420148,41.4019203762,11.6725027325,0.0,10.5075,1.16500273252
 07/26  15:00:00,369.212799551,30.6498958266,55.71519965,0.0,62.886420148,41.4019203762,11.6724033712,0.0,10.5075,1.16490337119
 07/26  16:00:00,370.710941506,30.6498958266,57.1741661305,0.0,62.886420148,41.4019203762,11.6725628518,0.0,10.5075,1.16506285184
 07/26  17:00:00,369.977667949,30.6498958266,56.6860906792,0.0,62.886420148,41.4019203762,11.6725250663,0.0,10.5075,1.16502506628
 07/26  18:00:00,360.130705942,30.6498958266,52.7927593849,0.0,41.9242800987,36.8599292233,10.5048653078,0.0,9.34,1.16486530776
 07/26  19:00:00,349.388334318,30.6498958266,48.4340165949,0.0,41.9242800987,36.8599292233,10.5047386933,0.0,9.34,1.16473869329
 07/26  20:00:00,321.414593281,30.6498958266,39.1904763225,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/26  21:00:00,252.431797047,30.6498958266,47.066801375,0.0,13.9747600329,18.6919646116,5.83462810631,0.0,4.67,1.16462810631
 07/26  22:00:00,141.647655981,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  23:00:00,167.693349507,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934447904,0.0,2.335,1.16434447904
 07/26  24:00:00,150.282799434,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  01:00:00,140.14914425,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  02:00:00,137.462789354,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922910062,0.0,2.335,1.16422910062
 07/27  03:00:00,135.363869872,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  04:00:00,142.227733413,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  05:00:00,140.464412963,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922739444,0.0,2.335,1.16422739444
 07/27  06:00:00,186.501021278,30.6498958266,6.57786656342,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/27  07:00:00,206.677450654,30.6498958266,4.91978030488,0.0,13.9747600329,18.6919646116,6.38524539998,1.69524539998,4.67,0.02
 07/27  08:00:00,286.169069092,30.6498958266,9.98735590327,0.0,34.9369000822,32.3179380704,9.3371216197,0.0,8.1725,1.1646216197
 07/27  09:00:00,322.061688043,30.6498958266,13.9441095337,0.0,62.886420148,41.4019203762,11.6722693972,0.0,10.5075,1.16476939717
 07/27  10:00:00,322.311908849,30.6498958266,16.1698520742,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/27  11:00:00,341.038474945,30.6498958266,19.7263579579,0.0,62.886420148,41.4019203762,12.8179008656,0.0,10.5075,2.3104008656
 07/27  12:00:00,341.162494751,30.6498958266,24.6740213612,0.0,62.886420148,41.4019203762,11.6728637112,0.0,10.5075,1.16536371117
 07/27  13:00:00,348.710769135,30.6498958266,28.5055693103,0.0,62.886420148,41.4019203762,11.6727312184,0.0,10.5075,1.16523121838
 07/27  14:00:00,343.614971166,30.6498958266,30.6748771184,0.0,62.886420148,41.4019203762,11.6725940261,0.0,10.5075,1.16509402608
 07/27  15:00:00,337.923295126,30.6498958266,32.3921391652,0.0,62.886420148,41.4019203762,11.6724581724,0.0,10.5075,1.16495817244
 07/27  16:00:00,332.360943468,30.6498958266,29.0904251753,0.0,62.886420148,41.4019203762,11.6724089352,0.0,10.5075,1.1649089352
 07/27  17:00:00,329.831917885,30.6498958266,27.6684185695,0.0,62.886420148,41.4019203762,11.6725919365,0.0,10.5075,1.16509193648
 07/27  18:00:00,315.657353225,30.6498958266,20.9947526764,0.0,41.9242800987,36.8599292233,10.5048958368,0.0,9.34,1.16489583683
 07/27  19:00:00,298.607736142,30.6498958266,14.9426705398,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/27  20:00:00,274.811868688,30.6498958266,12.0753456876,0.0,34.9369000822,32.3179380704,9.33719279034,0.0,8.1725,1.16469279034
 07/27  21:00:00,202.744231014,30.6498958266,8.84042276879,0.0,13.9747600329,18.6919646116,5.83452190423,0.0,4.67,1.16452190423
 07/27  22:00:00,131.503399355,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  23:00:00,160.122063924,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  24:00:00,140.91542255,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921538333,0.0,2.335,1.16421538333
 07/28  01:00:00,129.240460972,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  02:00:00,128.053659638,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  03:00:00,125.298961679,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924689078,0.0,2.335,1.16424689078
 07/28  04:00:00,149.276168834,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  05:00:00,148.19380564,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  06:00:00,191.651467426,30.6498958266,1.48255323037,0.0,13.9747600329,18.6919646116,5.68371407606,0.993714076059,4.67,0.02
 07/28  07:00:00,203.367920415,30.6498958266,1.44513345681,0.0,13.9747600329,18.6919646116,23.5043174884,17.6698570445,4.67,1.16446044398
 07/28  08:00:00,268.244488283,30.6498958266,2.52420099265,0.0,34.9369000822,32.3179380704,12.49358772,3.15657555175,8.1725,1.16451216822
 07/28  09:00:00,300.57772806,30.6498958266,4.35328418956,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/28  10:00:00,303.171881486,30.6498958266,8.11169018796,0.0,62.886420148,41.4019203762,11.6724263327,0.0,10.5075,1.1649263327
 07/28  11:00:00,326.555427776,30.6498958266,12.3995282513,0.0,62.886420148,41.4019203762,11.6726556531,0.0,10.5075,1.16515565314
 07/28  12:00:00,320.939575404,30.6498958266,13.5361796175,0.0,62.886420148,41.4019203762,11.6728617239,0.0,10.5075,1.16536172395
 07/28  13:00:00,325.659400975,30.6498958266,14.7407427024,0.0,62.886420148,41.4019203762,12.8178533673,0.0,10.5075,2.31035336726
 07/28  14:00:00,319.128383868,30.6498958266,16.9289443029,0.0,62.886420148,41.4019203762,11.6724410311,0.0,10.5075,1.16494103109
 07/28  15:00:00,317.572735681,30.6498958266,19.9956621528,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/28  16:00:00,319.780012777,30.6498958266,21.7576901894,0.0,62.886420148,41.4019203762,11.6725167456,0.0,10.5075,1.16501674558
 07/28  17:00:00,318.118849226,30.6498958266,20.7336766338,0.0,62.886420148,41.4019203762,11.6724735648,0.0,10.5075,1.16497356482
 07/28  18:00:00,306.398224762,30.6498958266,15.4943866617,0.0,41.9242800987,36.8599292233,10.5048299335,0.0,9.34,1.16482993352
 07/28  19:00:00,286.515511534,30.6498958266,13.5389748341,0.0,41.9242800987,36.8599292233,10.5047300863,0.0,9.34,1.16473008632
 07/28  20:00:00,263.788750391,30.6498958266,11.0813568993,0.0,34.9369000822,32.3179380704,10.288280071,0.950967512773,8.1725,1.16481255827
 07/28  21:00:00,190.007744369,30.6498958266,4.32700799098,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/28  22:00:00,129.25641434,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940562504,0.0,2.335,1.16440562504
 07/28  23:00:00,156.778673964,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  24:00:00,135.594923263,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/29  01:00:00,120.86837059,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563146969,0.0,1.75125,1.16438146969
 07/29  02:00:00,120.33755082,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  03:00:00,118.700316774,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  04:00:00,123.746268509,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549381901,0.0,1.75125,1.16424381901
 07/29  05:00:00,121.419773375,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  06:00:00,150.537562396,30.6498958266,0.350565620502,0.0,6.98738001645,14.1499734587,30.4604978107,26.9379978107,3.5025,0.02
 07/29  07:00:00,170.49503334,30.6498958266,0.494902430515,0.0,6.98738001645,14.1499734587,54.7922201243,50.1251889555,3.5025,1.1645311688
 07/29  08:00:00,238.482468881,30.6498958266,1.51313628522,0.0,20.9621400493,23.2339557645,23.7374874208,17.8799874208,5.8375,0.02
 07/29  09:00:00,271.99946817,30.6498958266,5.23781991801,0.0,41.9242800987,36.8599292233,10.5046595869,0.0,9.34,1.16465958687
 07/29  10:00:00,305.388552608,30.6498958266,10.7320698418,0.0,62.886420148,41.4019203762,11.6723140756,0.0,10.5075,1.16481407564
 07/29  11:00:00,329.064937148,30.6498958266,12.7099830285,0.0,62.886420148,41.4019203762,11.6727081634,0.0,10.5075,1.1652081634
 07/29  12:00:00,321.325643336,30.6498958266,13.0866413392,0.0,62.886420148,41.4019203762,11.6726284556,0.0,10.5075,1.16512845564
 07/29  13:00:00,329.689909998,30.6498958266,17.1086299344,0.0,62.886420148,41.4019203762,11.6727712053,0.0,10.5075,1.16527120529
 07/29  14:00:00,323.335602894,30.6498958266,20.0364536057,0.0,62.886420148,41.4019203762,11.6724324655,0.0,10.5075,1.16493246551
 07/29  15:00:00,323.949254753,30.6498958266,24.4725934992,0.0,62.886420148,41.4019203762,11.6723925836,0.0,10.5075,1.16489258361
 07/29  16:00:00,323.637144996,30.6498958266,25.0502689433,0.0,62.886420148,41.4019203762,11.6725562365,0.0,10.5075,1.16505623645
 07/29  17:00:00,319.272050005,30.6498958266,22.3541789399,0.0,62.886420148,41.4019203762,11.6724845528,0.0,10.5075,1.16498455277
 07/29  18:00:00,294.151839916,30.6498958266,15.5802222671,0.0,34.9369000822,32.3179380704,9.3373761722,0.0,8.1725,1.1648761722
 07/29  19:00:00,254.092758664,30.6498958266,11.5167751196,0.0,20.9621400493,23.2339557645,7.00228258887,0.0,5.8375,1.16478258887
 07/29  20:00:00,242.622681305,30.6498958266,9.04845022817,0.0,20.9621400493,23.2339557645,7.05768433678,1.20018433678,5.8375,0.02
 07/29  21:00:00,180.46215045,30.6498958266,3.30662800375,0.0,6.98738001645,14.1499734587,4.66707051886,0.0,3.5025,1.16457051886
 07/29  22:00:00,127.011267279,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  23:00:00,156.004051698,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567858537,0.0,1.75125,1.16442858537
 07/29  24:00:00,135.008879782,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  01:00:00,123.319263274,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554971164,0.0,1.75125,1.16429971164
 07/30  02:00:00,122.909561281,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  03:00:00,122.699820085,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  04:00:00,129.868112447,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550706646,0.0,1.75125,1.16425706646
 07/30  05:00:00,128.564148964,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  06:00:00,159.423309857,30.6498958266,1.05681804284,0.0,6.98738001645,14.1499734587,5.43152458854,1.90902458854,3.5025,0.02
 07/30  07:00:00,179.036957249,30.6498958266,1.04998437112,0.0,6.98738001645,14.1499734587,22.348025063,17.6811936539,3.5025,1.16433140914
 07/30  08:00:00,213.774507333,30.6498958266,1.33696077375,0.0,6.98738001645,14.1499734587,14.031815406,10.509315406,3.5025,0.02
