Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/30  09:00:00,194.728100548,30.6498958266,1.43005276457,0.0,6.98738001645,14.1499734587,10.1766813037,6.65418130366,3.5025,0.02
 07/30  10:00:00,231.044122156,30.6498958266,4.4630155957,0.0,27.9495200658,27.7759469175,8.16972901512,0.0,7.005,1.16472901512
 07/30  11:00:00,258.64592048,30.6498958266,6.97331425313,0.0,27.9495200658,27.7759469175,8.16962457426,0.0,7.005,1.16462457426
 07/30  12:00:00,283.497456662,30.6498958266,10.5134676204,0.0,41.9242800987,36.8599292233,10.504819929,0.0,9.34,1.16481992896
 07/30  13:00:00,287.723050627,30.6498958266,11.9105706862,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/30  14:00:00,282.616031854,30.6498958266,12.7762107159,0.0,41.9242800987,36.8599292233,10.5047555224,0.0,9.34,1.16475552238
 07/30  15:00:00,279.803271825,30.6498958266,13.9522355915,0.0,41.9242800987,36.8599292233,10.5047165494,0.0,9.34,1.16471654945
 07/30  16:00:00,279.991637632,30.6498958266,14.5184734012,0.0,41.9242800987,36.8599292233,10.5047249647,0.0,9.34,1.1647249647
 07/30  17:00:00,248.420661997,30.6498958266,12.4994151634,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/30  18:00:00,247.668189877,30.6498958266,9.93133910224,0.0,13.9747600329,18.6919646116,6.41268451827,0.578056827166,4.67,1.16462769111
 07/30  19:00:00,235.514050999,30.6498958266,8.82654893213,0.0,13.9747600329,18.6919646116,5.8345996489,0.0,4.67,1.1645996489
 07/30  20:00:00,227.983202612,30.6498958266,7.20237367613,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/30  21:00:00,198.356791993,30.6498958266,4.58492912744,0.0,13.9747600329,18.6919646116,5.83448334611,0.0,4.67,1.16448334611
 07/30  22:00:00,128.786546498,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  23:00:00,154.942151252,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  24:00:00,134.575255925,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557365037,0.0,1.75125,1.16432365037
 07/31  01:00:00,126.469679927,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  02:00:00,125.621052235,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  03:00:00,124.992848701,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926247823,0.0,2.335,1.16426247823
 07/31  04:00:00,132.236888273,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  05:00:00,130.9160409,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  06:00:00,172.88181639,30.6498958266,1.20111645781,0.0,13.9747600329,18.6919646116,8.24595974253,3.55595974253,4.67,0.02
 07/31  07:00:00,192.858845644,30.6498958266,1.27508377376,0.0,13.9747600329,18.6919646116,30.4760196432,24.6415456423,4.67,1.16447400086
 07/31  08:00:00,272.813610841,30.6498958266,3.28252047997,0.0,34.9369000822,32.3179380704,11.0984723993,1.76144898355,8.1725,1.1645234157
 07/31  09:00:00,315.031947948,30.6498958266,10.4393734767,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/31  10:00:00,317.592994829,30.6498958266,13.7108589637,0.0,62.886420148,41.4019203762,11.6724335076,0.0,10.5075,1.16493350762
 07/31  11:00:00,334.964118759,30.6498958266,15.2474682653,0.0,62.886420148,41.4019203762,11.6726590678,0.0,10.5075,1.16515906777
 07/31  12:00:00,331.933183418,30.6498958266,18.1684254159,0.0,62.886420148,41.4019203762,11.6728614983,0.0,10.5075,1.16536149828
 07/31  13:00:00,347.63470574,30.6498958266,27.1615033265,0.0,62.886420148,41.4019203762,12.8178453387,0.0,10.5075,2.31034533873
 07/31  14:00:00,327.047884113,30.6498958266,20.3811938119,0.0,62.886420148,41.4019203762,11.6724336293,0.0,10.5075,1.16493362934
 07/31  15:00:00,324.159344622,30.6498958266,23.1395859889,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/31  16:00:00,334.001766751,30.6498958266,29.4582729497,0.0,62.886420148,41.4019203762,11.6725064157,0.0,10.5075,1.16500641569
 07/31  17:00:00,332.770029639,30.6498958266,28.67775112,0.0,62.886420148,41.4019203762,11.6724606127,0.0,10.5075,1.16496061273
 07/31  18:00:00,318.166118524,30.6498958266,21.7909511565,0.0,41.9242800987,36.8599292233,10.5048147205,0.0,9.34,1.1648147205
 07/31  19:00:00,300.664976951,30.6498958266,15.0403669611,0.0,41.9242800987,36.8599292233,10.5047126229,0.0,9.34,1.16471262294
 07/31  20:00:00,278.58518326,30.6498958266,11.8750115392,0.0,34.9369000822,32.3179380704,10.2982073793,0.960914993952,8.1725,1.16479238536
 07/31  21:00:00,203.650110675,30.6498958266,9.16313938026,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/31  22:00:00,132.049425874,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938482034,0.0,2.335,1.16438482034
 07/31  23:00:00,159.53813327,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  24:00:00,139.228051016,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  01:00:00,127.106343465,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922900534,0.0,2.335,1.16422900534
 08/01  02:00:00,125.734105412,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  03:00:00,124.3036347,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  04:00:00,148.304813518,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  05:00:00,145.551623591,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923295473,0.0,2.335,1.16423295473
 08/01  06:00:00,186.471218675,30.6498958266,0.876242385018,0.0,13.9747600329,18.6919646116,21.6544897359,16.9644897359,4.67,0.02
 08/01  07:00:00,196.806016416,30.6498958266,0.828383317578,0.0,13.9747600329,18.6919646116,51.7881006249,47.0981006249,4.67,0.02
 08/01  08:00:00,269.18931882,30.6498958266,2.83604091062,0.0,34.9369000822,32.3179380704,17.3506411739,8.01352036799,8.1725,1.16462080586
 08/01  09:00:00,314.195985084,30.6498958266,10.4769686671,0.0,62.886420148,41.4019203762,11.6722319589,0.0,10.5075,1.16473195892
 08/01  10:00:00,317.432790674,30.6498958266,13.8953783585,0.0,62.886420148,41.4019203762,11.6724000652,0.0,10.5075,1.16490006522
 08/01  11:00:00,336.544725028,30.6498958266,16.2879543778,0.0,62.886420148,41.4019203762,11.6727367134,0.0,10.5075,1.16523671335
 08/01  12:00:00,331.713133386,30.6498958266,18.5298053357,0.0,62.886420148,41.4019203762,11.6727035949,0.0,10.5075,1.16520359495
 08/01  13:00:00,340.923472468,30.6498958266,23.9330831836,0.0,62.886420148,41.4019203762,11.6728367068,0.0,10.5075,1.16533670679
 08/01  14:00:00,335.16614323,30.6498958266,26.930873469,0.0,62.886420148,41.4019203762,11.6724679977,0.0,10.5075,1.16496799769
 08/01  15:00:00,332.028678,30.6498958266,30.0886385485,0.0,62.886420148,41.4019203762,11.6723460757,0.0,10.5075,1.16484607567
 08/01  16:00:00,333.949493174,30.6498958266,31.872709062,0.0,62.886420148,41.4019203762,11.6725025075,0.0,10.5075,1.16500250752
 08/01  17:00:00,332.356876441,30.6498958266,30.9001322984,0.0,62.886420148,41.4019203762,11.6724629666,0.0,10.5075,1.16496296657
 08/01  18:00:00,320.447665666,30.6498958266,25.3932114387,0.0,41.9242800987,36.8599292233,10.5049806244,0.0,9.34,1.16498062444
 08/01  19:00:00,296.085645305,30.6498958266,19.5111673939,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/01  20:00:00,272.6680009,30.6498958266,13.4759041236,0.0,34.9369000822,32.3179380704,9.33727443191,0.0,8.1725,1.16477443191
 08/01  21:00:00,199.010719368,30.6498958266,10.8126291302,0.0,13.9747600329,18.6919646116,5.83460076436,0.0,4.67,1.16460076436
 08/01  22:00:00,131.526849211,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  23:00:00,159.711600283,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928944132,0.0,2.335,1.16428944132
 08/01  24:00:00,139.299694907,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  01:00:00,127.111093282,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  02:00:00,126.23372016,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  03:00:00,125.065173883,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925751676,0.0,2.335,1.16425751676
 08/02  04:00:00,131.724328757,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  05:00:00,130.004490576,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  06:00:00,172.371837341,30.6498958266,1.50339538338,0.0,13.9747600329,18.6919646116,7.24667634902,1.41241703765,4.67,1.16425931136
 08/02  07:00:00,192.820449991,30.6498958266,1.55004620706,0.0,13.9747600329,18.6919646116,21.2049403836,16.5149403836,4.67,0.02
 08/02  08:00:00,272.659365573,30.6498958266,3.49286251814,0.0,34.9369000822,32.3179380704,9.33708289014,0.0,8.1725,1.16458289014
 08/02  09:00:00,313.40678667,30.6498958266,10.5077431989,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/02  10:00:00,312.531663186,30.6498958266,12.2931616532,0.0,62.886420148,41.4019203762,11.6722945732,0.0,10.5075,1.16479457317
 08/02  11:00:00,332.904926895,30.6498958266,14.722173321,0.0,62.886420148,41.4019203762,11.6727137533,0.0,10.5075,1.1652137533
 08/02  12:00:00,331.306560651,30.6498958266,18.7785874152,0.0,62.886420148,41.4019203762,11.6726448956,0.0,10.5075,1.16514489562
 08/02  13:00:00,343.231226505,30.6498958266,25.6034135742,0.0,62.886420148,41.4019203762,12.8179461937,0.0,10.5075,2.31044619374
 08/02  14:00:00,343.271254747,30.6498958266,32.6610623917,0.0,62.886420148,41.4019203762,11.6724820551,0.0,10.5075,1.16498205512
 08/02  15:00:00,348.456418815,30.6498958266,40.9327630737,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/02  16:00:00,351.822864297,30.6498958266,43.551850842,0.0,62.886420148,41.4019203762,11.6725530402,0.0,10.5075,1.16505304025
 08/02  17:00:00,345.604085682,30.6498958266,39.3372133093,0.0,62.886420148,41.4019203762,11.6725055316,0.0,10.5075,1.16500553158
 08/02  18:00:00,334.405034324,30.6498958266,34.2398744505,0.0,41.9242800987,36.8599292233,10.5048583722,0.0,9.34,1.16485837224
 08/02  19:00:00,322.597470256,30.6498958266,29.7187431908,0.0,41.9242800987,36.8599292233,10.5047550172,0.0,9.34,1.16475501716
 08/02  20:00:00,299.520673255,30.6498958266,22.4492599673,0.0,34.9369000822,32.3179380704,9.33716517753,0.0,8.1725,1.16466517753
 08/02  21:00:00,228.87304306,30.6498958266,28.2171067896,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/02  22:00:00,138.012105505,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942533577,0.0,2.335,1.16442533577
 08/02  23:00:00,165.172757702,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  24:00:00,147.066916814,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  01:00:00,136.100723802,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926902838,0.0,2.335,1.16426902838
 08/03  02:00:00,134.626515243,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  03:00:00,134.480331082,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  04:00:00,142.227599879,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920662231,0.0,2.335,1.16420662231
 08/03  05:00:00,140.500827053,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  06:00:00,190.366665618,30.6498958266,9.6376046613,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/03  07:00:00,212.664439998,30.6498958266,7.38519448305,0.0,13.9747600329,18.6919646116,7.49140498996,1.65700261537,4.67,1.16440237458
 08/03  08:00:00,294.54725014,30.6498958266,12.9554817586,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/03  09:00:00,333.885093567,30.6498958266,18.4937913272,0.0,62.886420148,41.4019203762,11.6722685403,0.0,10.5075,1.16476854033
 08/03  10:00:00,333.488797767,30.6498958266,20.6475482298,0.0,62.886420148,41.4019203762,11.6724347532,0.0,10.5075,1.16493475317
 08/03  11:00:00,353.64582403,30.6498958266,29.7725350632,0.0,62.886420148,41.4019203762,11.6727690377,0.0,10.5075,1.16526903769
 08/03  12:00:00,360.19692165,30.6498958266,37.816908354,0.0,62.886420148,41.4019203762,11.6727341584,0.0,10.5075,1.16523415839
 08/03  13:00:00,366.262187913,30.6498958266,41.4912792379,0.0,62.886420148,41.4019203762,11.6726001928,0.0,10.5075,1.16510019276
 08/03  14:00:00,353.589233323,30.6498958266,38.2524652498,0.0,62.886420148,41.4019203762,11.6724961166,0.0,10.5075,1.1649961166
 08/03  15:00:00,340.437243273,30.6498958266,34.7273962029,0.0,62.886420148,41.4019203762,11.6723729129,0.0,10.5075,1.16487291291
 08/03  16:00:00,328.977747345,30.6498958266,26.6636438624,0.0,62.886420148,41.4019203762,11.6725274918,0.0,10.5075,1.16502749177
 08/03  17:00:00,323.128778769,30.6498958266,21.4455665825,0.0,62.886420148,41.4019203762,11.672486379,0.0,10.5075,1.16498637897
 08/03  18:00:00,315.504661874,30.6498958266,19.1932408234,0.0,41.9242800987,36.8599292233,10.5048033804,0.0,9.34,1.1648033804
 08/03  19:00:00,306.254828092,30.6498958266,17.7779404557,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/03  20:00:00,291.302317719,30.6498958266,15.7991056561,0.0,34.9369000822,32.3179380704,9.33729549213,0.0,8.1725,1.16479549213
 08/03  21:00:00,213.177598636,30.6498958266,15.1052258835,0.0,13.9747600329,18.6919646116,5.8346208656,0.0,4.67,1.1646208656
 08/03  22:00:00,136.584175828,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  23:00:00,163.757707007,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930920461,0.0,2.335,1.16430920461
 08/03  24:00:00,145.9040485,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  01:00:00,136.6369736,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  02:00:00,135.010941848,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  03:00:00,134.693425028,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921104142,0.0,2.335,1.16421104142
 08/04  04:00:00,163.4510215,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  05:00:00,162.735414928,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  06:00:00,214.937416145,30.6498958266,10.9287452046,0.0,13.9747600329,18.6919646116,5.83421245906,0.0,4.67,1.16421245906
 08/04  07:00:00,230.641005784,30.6498958266,8.68012466591,0.0,13.9747600329,18.6919646116,6.31903204827,1.62903204827,4.67,0.02
 08/04  08:00:00,300.181270284,30.6498958266,14.889245155,0.0,34.9369000822,32.3179380704,9.33710027898,0.0,8.1725,1.16460027898
 08/04  09:00:00,338.544246771,30.6498958266,20.4923264034,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/04  10:00:00,346.814345946,30.6498958266,28.1355453673,0.0,62.886420148,41.4019203762,11.672310094,0.0,10.5075,1.16481009396
 08/04  11:00:00,369.509275411,30.6498958266,42.5668978235,0.0,62.886420148,41.4019203762,11.6727269634,0.0,10.5075,1.16522696337
 08/04  12:00:00,379.676493421,30.6498958266,51.4483244832,0.0,62.886420148,41.4019203762,11.6726565614,0.0,10.5075,1.16515656137
 08/04  13:00:00,390.466410054,30.6498958266,59.7944374878,0.0,62.886420148,41.4019203762,12.8179646471,0.0,10.5075,2.31046464708
 08/04  14:00:00,390.701054864,30.6498958266,65.561054194,0.0,62.886420148,41.4019203762,11.6724894804,0.0,10.5075,1.16498948038
 08/04  15:00:00,389.588993886,30.6498958266,70.8214871578,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/04  16:00:00,388.19690908,30.6498958266,71.5672391273,0.0,62.886420148,41.4019203762,11.672558904,0.0,10.5075,1.16505890397
 08/04  17:00:00,387.32076653,30.6498958266,70.5270448993,0.0,62.886420148,41.4019203762,11.6725099762,0.0,10.5075,1.16500997624
 08/04  18:00:00,374.691967249,30.6498958266,64.644782822,0.0,41.9242800987,36.8599292233,10.5048616377,0.0,9.34,1.16486163773
 08/04  19:00:00,352.56775446,30.6498958266,58.6853205278,0.0,41.9242800987,36.8599292233,10.5047571098,0.0,9.34,1.16475710984
 08/04  20:00:00,324.994420602,30.6498958266,46.9889614606,0.0,34.9369000822,32.3179380704,9.33716606548,0.0,8.1725,1.16466606548
 08/04  21:00:00,253.948537534,30.6498958266,54.4637622589,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/04  22:00:00,139.091733106,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942564874,0.0,2.335,1.16442564874
 08/04  23:00:00,161.527765226,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  24:00:00,142.120838117,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/05  01:00:00,130.537773255,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556219908,0.0,1.75125,1.16431219908
 08/05  02:00:00,128.015643511,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  03:00:00,126.258449318,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  04:00:00,133.886639652,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550980327,0.0,1.75125,1.16425980327
 08/05  05:00:00,132.869448571,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  06:00:00,163.472857519,30.6498958266,2.27620196067,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/05  07:00:00,186.194602017,30.6498958266,2.32137794146,0.0,6.98738001645,14.1499734587,5.99884788505,1.33180552843,3.5025,1.16454235662
 08/05  08:00:00,254.388528116,30.6498958266,6.89097194041,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/05  09:00:00,290.250030629,30.6498958266,13.1399684596,0.0,41.9242800987,36.8599292233,10.5046652732,0.0,9.34,1.16466527324
 08/05  10:00:00,307.925555424,30.6498958266,11.0460358367,0.0,62.886420148,41.4019203762,11.672313293,0.0,10.5075,1.16481329296
 08/05  11:00:00,315.436117359,30.6498958266,6.74046831453,0.0,62.886420148,41.4019203762,12.3136412114,0.640942261646,10.5075,1.16519894975
 08/05  12:00:00,318.0872159,30.6498958266,13.1721090702,0.0,62.886420148,41.4019203762,11.6726138466,0.0,10.5075,1.1651138466
 08/05  13:00:00,334.028538704,30.6498958266,19.8319718879,0.0,62.886420148,41.4019203762,11.6727498002,0.0,10.5075,1.16524980025
 08/05  14:00:00,335.737753001,30.6498958266,27.479183493,0.0,62.886420148,41.4019203762,11.6724076526,0.0,10.5075,1.16490765256
 08/05  15:00:00,333.301781136,30.6498958266,30.097782507,0.0,62.886420148,41.4019203762,11.6725820991,0.0,10.5075,1.16508209908
 08/05  16:00:00,331.299622453,30.6498958266,29.8956291145,0.0,62.886420148,41.4019203762,11.6725192787,0.0,10.5075,1.16501927868
 08/05  17:00:00,325.887973618,30.6498958266,27.4641518958,0.0,62.886420148,41.4019203762,11.6724425292,0.0,10.5075,1.16494252917
 08/05  18:00:00,294.768143541,30.6498958266,18.0175443253,0.0,34.9369000822,32.3179380704,9.33732934243,0.0,8.1725,1.16482934243
 08/05  19:00:00,248.258994684,30.6498958266,11.2359199776,0.0,20.9621400493,23.2339557645,7.4097707347,0.407539572312,5.8375,1.16473116239
 08/05  20:00:00,234.324882661,30.6498958266,7.94129926627,0.0,20.9621400493,23.2339557645,7.60219535412,1.74469535412,5.8375,0.02
 08/05  21:00:00,178.552451737,30.6498958266,3.1173299177,0.0,6.98738001645,14.1499734587,4.66708037564,0.0,3.5025,1.16458037564
 08/05  22:00:00,124.977916894,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  23:00:00,152.926402876,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562093758,0.0,1.75125,1.16437093758
 08/05  24:00:00,129.909698587,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  01:00:00,116.752579295,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556628202,0.0,1.75125,1.16431628202
 08/06  02:00:00,114.566284413,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  03:00:00,112.790538495,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  04:00:00,118.657273291,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551815327,0.0,1.75125,1.16426815327
 08/06  05:00:00,116.655568793,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  06:00:00,145.221218421,30.6498958266,0.13415710424,0.0,6.98738001645,14.1499734587,41.7180230303,38.1955230303,3.5025,0.02
 08/06  07:00:00,162.453648948,30.6498958266,0.158768521395,0.0,6.98738001645,14.1499734587,73.5013255776,68.8344718624,3.5025,1.16435371524
 08/06  08:00:00,199.190504791,30.6498958266,0.466432464462,0.0,6.98738001645,14.1499734587,53.1305242382,49.6080242382,3.5025,0.02
 08/06  09:00:00,179.416943956,30.6498958266,0.615349297355,0.0,6.98738001645,14.1499734587,40.4034111881,36.8809111881,3.5025,0.02
 08/06  10:00:00,211.943751249,30.6498958266,1.48099516493,0.0,27.9495200658,27.7759469175,28.3609412655,20.1912047858,7.005,1.16473647974
 08/06  11:00:00,235.929818365,30.6498958266,1.48215901018,0.0,27.9495200658,27.7759469175,30.91286888,22.7431582839,7.005,1.16471059615
 08/06  12:00:00,246.652486817,30.6498958266,1.99608514556,0.0,41.9242800987,36.8599292233,27.9612714282,17.4565321316,9.34,1.16473929661
 08/06  13:00:00,243.693116993,30.6498958266,2.23090714579,0.0,41.9242800987,36.8599292233,19.9916243534,10.6316243534,9.34,0.02
 08/06  14:00:00,239.340328799,30.6498958266,2.51061267772,0.0,41.9242800987,36.8599292233,12.4047447037,1.90007435747,9.34,1.16467034618
 08/06  15:00:00,236.316149021,30.6498958266,2.80330470867,0.0,41.9242800987,36.8599292233,10.5048011854,0.0,9.34,1.16480118537
 08/06  16:00:00,234.948029726,30.6498958266,2.90506207072,0.0,41.9242800987,36.8599292233,10.5048114907,0.0,9.34,1.16481149074
 08/06  17:00:00,202.726812391,30.6498958266,2.30621206194,0.0,27.9495200658,27.7759469175,8.65920595897,1.63420595897,7.005,0.02
 08/06  18:00:00,203.770954259,30.6498958266,1.51523451712,0.0,13.9747600329,18.6919646116,24.5943479445,18.759819407,4.67,1.16452853752
 08/06  19:00:00,184.107094528,30.6498958266,1.11246249486,0.0,13.9747600329,18.6919646116,42.424265436,36.5896226542,4.67,1.16464278178
 08/06  20:00:00,179.097748159,30.6498958266,0.666260759853,0.0,13.9747600329,18.6919646116,66.9520252003,62.2620252003,4.67,0.02
 08/06  21:00:00,161.789101261,30.6498958266,0.264417181279,0.0,13.9747600329,18.6919646116,52.3367934725,46.502308537,4.67,1.16448493557
 08/06  22:00:00,99.4035707825,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  23:00:00,130.852749474,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  24:00:00,102.796119287,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155424976,0.0,1.75125,1.1642924976
 08/07  01:00:00,96.5251406517,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  02:00:00,95.1957216663,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  03:00:00,94.0269045505,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921956759,0.0,2.335,1.16421956759
 08/07  04:00:00,99.6843625186,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  05:00:00,98.5322560904,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  06:00:00,139.361999442,30.6498958266,0.00116695348836,0.0,13.9747600329,18.6919646116,152.364777637,147.674777637,4.67,0.02
 08/07  07:00:00,152.998162934,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,151.34047614,145.506008966,4.67,1.164467174
 08/07  08:00:00,236.717995192,30.6498958266,0.671444403357,0.0,34.9369000822,32.3179380704,103.561946901,95.369446901,8.1725,0.02
 08/07  09:00:00,274.809692463,30.6498958266,1.92907106678,0.0,62.886420148,41.4019203762,50.1729780263,38.5006841163,10.5075,1.16479391003
 08/07  10:00:00,271.176762511,30.6498958266,2.72509948374,0.0,62.886420148,41.4019203762,20.3631596539,8.69084850222,10.5075,1.16481115163
 08/07  11:00:00,300.752683819,30.6498958266,4.46966405087,0.0,62.886420148,41.4019203762,11.672530455,0.0,10.5075,1.16503045498
 08/07  12:00:00,289.440492205,30.6498958266,5.81081503782,0.0,62.886420148,41.4019203762,11.6727262376,0.0,10.5075,1.16522623757
 08/07  13:00:00,289.312533118,30.6498958266,8.30808295143,0.0,62.886420148,41.4019203762,11.6725934292,0.0,10.5075,1.16509342918
 08/07  14:00:00,281.902612659,30.6498958266,9.37844357561,0.0,62.886420148,41.4019203762,11.6725256753,0.0,10.5075,1.16502567527
 08/07  15:00:00,277.4311426,30.6498958266,10.5968404281,0.0,62.886420148,41.4019203762,11.6724178111,0.0,10.5075,1.16491781107
 08/07  16:00:00,277.900832485,30.6498958266,11.4070127248,0.0,62.886420148,41.4019203762,11.6723533223,0.0,10.5075,1.16485332235
 08/07  17:00:00,275.85443043,30.6498958266,11.0539010571,0.0,62.886420148,41.4019203762,11.6725187609,0.0,10.5075,1.16501876089
 08/07  18:00:00,270.337955689,30.6498958266,8.89455664996,0.0,41.9242800987,36.8599292233,10.5048513126,0.0,9.34,1.16485131259
 08/07  19:00:00,253.693030391,30.6498958266,5.1058423508,0.0,41.9242800987,36.8599292233,11.8122455051,1.30752829632,9.34,1.1647172088
 08/07  20:00:00,229.258848572,30.6498958266,2.58741106184,0.0,34.9369000822,32.3179380704,12.1556844925,3.96318449249,8.1725,0.02
 08/07  21:00:00,168.949592435,30.6498958266,1.31561645444,0.0,13.9747600329,18.6919646116,5.83460033655,0.0,4.67,1.16460033655
 08/07  22:00:00,106.514468658,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  23:00:00,137.395412698,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931284838,0.0,2.335,1.16431284838
 08/07  24:00:00,111.03538085,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  01:00:00,101.046512019,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  02:00:00,99.1465002738,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926427873,0.0,2.335,1.16426427873
 08/08  03:00:00,97.6068558032,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  04:00:00,118.777338673,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  05:00:00,117.885018205,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925641162,0.0,2.335,1.16425641162
 08/08  06:00:00,158.672585263,30.6498958266,0.000968527428215,0.0,13.9747600329,18.6919646116,128.844743943,124.154743943,4.67,0.02
 08/08  07:00:00,166.214330612,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,135.11025416,130.42025416,4.67,0.02
 08/08  08:00:00,240.174580241,30.6498958266,0.83296457863,0.0,34.9369000822,32.3179380704,94.5963186657,85.2592437072,8.1725,1.16457495846
 08/08  09:00:00,277.865774429,30.6498958266,1.99585241886,0.0,62.886420148,41.4019203762,42.6201352167,30.9479224434,10.5075,1.16471277329
 08/08  10:00:00,279.652935128,30.6498958266,4.23015872093,0.0,62.886420148,41.4019203762,12.1933191435,1.66581914355,10.5075,0.02
 08/08  11:00:00,308.936958181,30.6498958266,7.89624177676,0.0,62.886420148,41.4019203762,12.8177493392,0.0,10.5075,2.31024933924
 08/08  12:00:00,299.02491535,30.6498958266,10.2192639118,0.0,62.886420148,41.4019203762,11.6727711364,0.0,10.5075,1.16527113638
 08/08  13:00:00,297.734751205,30.6498958266,11.2403885865,0.0,62.886420148,41.4019203762,11.6726307568,0.0,10.5075,1.16513075679
 08/08  14:00:00,293.368108436,30.6498958266,12.3069445516,0.0,62.886420148,41.4019203762,11.6724856775,0.0,10.5075,1.16498567753
 08/08  15:00:00,291.247039453,30.6498958266,14.4051715271,0.0,62.886420148,41.4019203762,11.6723423119,0.0,10.5075,1.16484231193
 08/08  16:00:00,291.703291768,30.6498958266,14.9690519264,0.0,62.886420148,41.4019203762,11.6724966954,0.0,10.5075,1.16499669545
 08/08  17:00:00,291.067412421,30.6498958266,14.4764069578,0.0,62.886420148,41.4019203762,11.6724561317,0.0,10.5075,1.16495613165
 08/08  18:00:00,286.86836185,30.6498958266,13.0859081999,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/08  19:00:00,266.075685017,30.6498958266,10.9131080356,0.0,41.9242800987,36.8599292233,11.39526356,0.890462599594,9.34,1.16480096039
 08/08  20:00:00,240.911496976,30.6498958266,6.84236234348,0.0,34.9369000822,32.3179380704,10.6959603961,1.35874902299,8.1725,1.16471137314
 08/08  21:00:00,175.333268114,30.6498958266,2.57115577754,0.0,13.9747600329,18.6919646116,5.83449958234,0.0,4.67,1.16449958234
 08/08  22:00:00,116.921658447,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  23:00:00,146.531265332,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  24:00:00,120.791675626,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925706978,0.0,2.335,1.16425706978
 08/09  01:00:00,109.050687979,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  02:00:00,106.985270818,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  03:00:00,104.678445212,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  04:00:00,109.514842983,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921965733,0.0,2.335,1.16421965733
 08/09  05:00:00,107.867019678,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  06:00:00,147.706161006,30.6498958266,0.0011053534236,0.0,13.9747600329,18.6919646116,90.474222807,85.784222807,4.67,0.02
 08/09  07:00:00,166.003456449,30.6498958266,0.237469853877,0.0,13.9747600329,18.6919646116,97.3392316121,91.5048305202,4.67,1.16440109184
 08/09  08:00:00,253.433053586,30.6498958266,1.4655825751,0.0,34.9369000822,32.3179380704,47.2129611938,39.0204611938,8.1725,0.02
 08/09  09:00:00,292.661269179,30.6498958266,4.28728662476,0.0,62.886420148,41.4019203762,12.8487884174,1.17656139697,10.5075,1.16472702045
 08/09  10:00:00,292.126305983,30.6498958266,8.14185241124,0.0,62.886420148,41.4019203762,11.672438021,0.0,10.5075,1.16493802098
 08/09  11:00:00,318.240415687,30.6498958266,10.8432014692,0.0,62.886420148,41.4019203762,11.6727112461,0.0,10.5075,1.1652112461
 08/09  12:00:00,309.592783899,30.6498958266,12.0721250311,0.0,62.886420148,41.4019203762,11.6726554493,0.0,10.5075,1.16515544925
 08/09  13:00:00,305.732578753,30.6498958266,12.4440869291,0.0,62.886420148,41.4019203762,11.6727856229,0.0,10.5075,1.16528562293
 08/09  14:00:00,303.402873721,30.6498958266,16.114217562,0.0,62.886420148,41.4019203762,11.6724526613,0.0,10.5075,1.16495266125
 08/09  15:00:00,303.286254382,30.6498958266,20.2160389081,0.0,62.886420148,41.4019203762,11.6723437588,0.0,10.5075,1.16484375876
 08/09  16:00:00,304.208482999,30.6498958266,21.0641161286,0.0,62.886420148,41.4019203762,11.6724905969,0.0,10.5075,1.16499059693
 08/09  17:00:00,302.694900956,30.6498958266,20.2766599789,0.0,62.886420148,41.4019203762,11.672442599,0.0,10.5075,1.164942599
 08/09  18:00:00,293.107910819,30.6498958266,15.6424413168,0.0,41.9242800987,36.8599292233,10.5049726445,0.0,9.34,1.16497264448
 08/09  19:00:00,279.574035919,30.6498958266,12.5040338689,0.0,41.9242800987,36.8599292233,11.3996007129,0.894790917042,9.34,1.16480979589
 08/09  20:00:00,253.57711333,30.6498958266,7.95600501766,0.0,34.9369000822,32.3179380704,9.56514012744,1.37264012744,8.1725,0.02
 08/09  21:00:00,181.515997189,30.6498958266,2.5354472045,0.0,13.9747600329,18.6919646116,5.83458741048,0.0,4.67,1.16458741048
 08/09  22:00:00,115.83000142,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  23:00:00,144.628938938,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931314139,0.0,2.335,1.16431314139
 08/09  24:00:00,119.950074433,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  01:00:00,110.735093377,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  02:00:00,110.967565266,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925386187,0.0,2.335,1.16425386187
 08/10  03:00:00,110.984227014,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  04:00:00,116.925471127,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  05:00:00,116.734151483,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  06:00:00,161.0360093,30.6498958266,0.778309020149,0.0,13.9747600329,18.6919646116,28.8562967316,23.0220379822,4.67,1.16425874942
 08/10  07:00:00,180.972130484,30.6498958266,0.839977606324,0.0,13.9747600329,18.6919646116,46.8440239184,42.1540239184,4.67,0.02
 08/10  08:00:00,261.301019231,30.6498958266,1.97464491294,0.0,34.9369000822,32.3179380704,21.3953510288,12.0582248636,8.1725,1.16462616518
 08/10  09:00:00,301.069772075,30.6498958266,6.43152103134,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/10  10:00:00,301.17683075,30.6498958266,10.0185830739,0.0,62.886420148,41.4019203762,11.6724636576,0.0,10.5075,1.16496365757
 08/10  11:00:00,325.404238229,30.6498958266,12.5983154839,0.0,62.886420148,41.4019203762,11.6726244411,0.0,10.5075,1.16512444115
 08/10  12:00:00,318.441692861,30.6498958266,14.7965764766,0.0,62.886420148,41.4019203762,12.8179864531,0.0,10.5075,2.31048645314
 08/10  13:00:00,321.192772133,30.6498958266,18.5236931357,0.0,62.886420148,41.4019203762,11.6728081362,0.0,10.5075,1.16530813624
 08/10  14:00:00,314.66745652,30.6498958266,21.3790327461,0.0,62.886420148,41.4019203762,11.6726240517,0.0,10.5075,1.16512405168
 08/10  15:00:00,313.835062192,30.6498958266,24.65070151,0.0,62.886420148,41.4019203762,11.6724623583,0.0,10.5075,1.16496235833
 08/10  16:00:00,311.216109167,30.6498958266,22.9177961053,0.0,62.886420148,41.4019203762,11.6724069676,0.0,10.5075,1.1649069676
 08/10  17:00:00,308.146183481,30.6498958266,20.9229178664,0.0,62.886420148,41.4019203762,11.6723655207,0.0,10.5075,1.16486552066
 08/10  18:00:00,299.349248603,30.6498958266,17.4273981686,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/10  19:00:00,286.840156305,30.6498958266,14.1425008325,0.0,41.9242800987,36.8599292233,10.5047094721,0.0,9.34,1.16470947209
 08/10  20:00:00,260.855539004,30.6498958266,10.2411461984,0.0,34.9369000822,32.3179380704,10.8303445048,1.49305820716,8.1725,1.1647862976
 08/10  21:00:00,184.592033631,30.6498958266,3.04070949149,0.0,13.9747600329,18.6919646116,5.20903059873,0.51903059873,4.67,0.02
 08/10  22:00:00,120.50008048,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943165353,0.0,2.335,1.16443165353
 08/10  23:00:00,149.842908983,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  24:00:00,126.260504693,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  01:00:00,114.014486771,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924878103,0.0,2.335,1.16424878103
 08/11  02:00:00,112.898296636,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  03:00:00,113.926809943,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  04:00:00,138.04184917,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925786523,0.0,2.335,1.16425786523
 08/11  05:00:00,135.646464548,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  06:00:00,179.44098186,30.6498958266,0.464466172459,0.0,13.9747600329,18.6919646116,47.2363519711,42.5463519711,4.67,0.02
 08/11  07:00:00,187.827709215,30.6498958266,0.562793824962,0.0,13.9747600329,18.6919646116,68.6331375672,62.7987258183,4.67,1.16441174899
 08/11  08:00:00,261.206216885,30.6498958266,1.83650671005,0.0,34.9369000822,32.3179380704,26.8103285433,18.6178285433,8.1725,0.02
 08/11  09:00:00,301.123983257,30.6498958266,6.15361645469,0.0,62.886420148,41.4019203762,11.6722127679,0.0,10.5075,1.1647127679
 08/11  10:00:00,303.919364333,30.6498958266,10.4905430023,0.0,62.886420148,41.4019203762,11.6723424521,0.0,10.5075,1.16484245209
 08/11  11:00:00,326.734224477,30.6498958266,12.5703729873,0.0,62.886420148,41.4019203762,11.6726146312,0.0,10.5075,1.16511463118
 08/11  12:00:00,319.200039847,30.6498958266,14.4965643018,0.0,62.886420148,41.4019203762,11.6728254549,0.0,10.5075,1.16532545485
 08/11  13:00:00,324.736958559,30.6498958266,19.0975948003,0.0,62.886420148,41.4019203762,11.6726870021,0.0,10.5075,1.16518700208
 08/11  14:00:00,319.027776526,30.6498958266,23.2057931637,0.0,62.886420148,41.4019203762,11.6725793434,0.0,10.5075,1.16507934336
 08/11  15:00:00,315.066477736,30.6498958266,25.255520214,0.0,62.886420148,41.4019203762,11.6724522166,0.0,10.5075,1.16495221657
 08/11  16:00:00,315.047828463,30.6498958266,25.6080797345,0.0,62.886420148,41.4019203762,11.6723894582,0.0,10.5075,1.1648894582
 08/11  17:00:00,309.995427353,30.6498958266,21.7835623027,0.0,62.886420148,41.4019203762,11.67255613,0.0,10.5075,1.16505613003
 08/11  18:00:00,301.292599258,30.6498958266,17.2168627019,0.0,41.9242800987,36.8599292233,10.5048696656,0.0,9.34,1.16486966564
 08/11  19:00:00,278.759248306,30.6498958266,13.2956181609,0.0,41.9242800987,36.8599292233,10.5047062777,0.0,9.34,1.16470627774
 08/11  20:00:00,259.412391862,30.6498958266,10.1827039268,0.0,34.9369000822,32.3179380704,9.09886276191,0.906362761914,8.1725,0.02
 08/11  21:00:00,182.477782079,30.6498958266,3.74254642205,0.0,13.9747600329,18.6919646116,5.83454849672,0.0,4.67,1.16454849672
 08/11  22:00:00,121.299888369,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  23:00:00,149.763598599,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928833783,0.0,2.335,1.16428833783
 08/11  24:00:00,126.004662207,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/12  01:00:00,111.705665118,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  02:00:00,109.497611403,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554704218,0.0,1.75125,1.16429704218
 08/12  03:00:00,107.986647439,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  04:00:00,113.605742224,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  05:00:00,112.197567088,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554836435,0.0,1.75125,1.16429836435
 08/12  06:00:00,145.567601865,30.6498958266,0.0931423791669,0.0,6.98738001645,14.1499734587,54.0609651168,50.5384651168,3.5025,0.02
 08/12  07:00:00,164.119441996,30.6498958266,0.344097403261,0.0,6.98738001645,14.1499734587,65.788644028,62.266144028,3.5025,0.02
 08/12  08:00:00,236.890781698,30.6498958266,1.45836143556,0.0,20.9621400493,23.2339557645,23.0841933976,16.0821098843,5.8375,1.16458351329
 08/12  09:00:00,270.346832725,30.6498958266,5.32142054574,0.0,41.9242800987,36.8599292233,10.5046990019,0.0,9.34,1.16469900186
 08/12  10:00:00,300.838860609,30.6498958266,9.4701764893,0.0,62.886420148,41.4019203762,11.6723022685,0.0,10.5075,1.16480226853
 08/12  11:00:00,328.862574333,30.6498958266,12.8533999894,0.0,62.886420148,41.4019203762,11.6725263081,0.0,10.5075,1.16502630806
 08/12  12:00:00,321.94234298,30.6498958266,15.3853756338,0.0,62.886420148,41.4019203762,11.6727124152,0.0,10.5075,1.16521241524
 08/12  13:00:00,323.345692409,30.6498958266,17.5001636403,0.0,62.886420148,41.4019203762,11.6725907175,0.0,10.5075,1.16509071755
 08/12  14:00:00,318.353289829,30.6498958266,21.9025083879,0.0,62.886420148,41.4019203762,11.6724302498,0.0,10.5075,1.16493024979
 08/12  15:00:00,316.922666843,30.6498958266,25.4152449453,0.0,62.886420148,41.4019203762,11.6725936794,0.0,10.5075,1.16509367943
 08/12  16:00:00,315.016691162,30.6498958266,25.5830584296,0.0,62.886420148,41.4019203762,11.672520616,0.0,10.5075,1.16502061602
 08/12  17:00:00,312.789531195,30.6498958266,24.6978604571,0.0,62.886420148,41.4019203762,11.6724337684,0.0,10.5075,1.16493376835
 08/12  18:00:00,281.764296465,30.6498958266,14.5080930081,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/12  19:00:00,236.694595864,30.6498958266,9.10072583877,0.0,20.9621400493,23.2339557645,8.84234972464,1.83999143914,5.8375,1.16485828551
 08/12  20:00:00,229.832320628,30.6498958266,5.89938992076,0.0,20.9621400493,23.2339557645,9.11422466988,2.11205663546,5.8375,1.16466803442
 08/12  21:00:00,172.45430478,30.6498958266,1.87407796401,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/12  22:00:00,120.753417332,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91572582804,0.0,1.75125,1.16447582804
 08/12  23:00:00,151.186529449,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  24:00:00,129.069108947,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561938478,0.0,1.75125,1.16436938478
 08/13  01:00:00,117.71104406,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  02:00:00,116.831972055,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  03:00:00,115.370881882,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154844976,0.0,1.75125,1.1642344976
 08/13  04:00:00,120.562334784,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  05:00:00,119.363730323,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  06:00:00,154.549372173,30.6498958266,0.517958158583,0.0,6.98738001645,14.1499734587,20.7879529594,16.1211710633,3.5025,1.16428189612
 08/13  07:00:00,172.668981021,30.6498958266,0.640587393551,0.0,6.98738001645,14.1499734587,37.8327488691,34.3102488691,3.5025,0.02
 08/13  08:00:00,209.614334977,30.6498958266,1.06853771359,0.0,6.98738001645,14.1499734587,19.3625100421,15.8400100421,3.5025,0.02
 08/13  09:00:00,192.36092238,30.6498958266,1.35858952936,0.0,6.98738001645,14.1499734587,7.46385446905,2.79691077478,3.5025,1.16444369427
 08/13  10:00:00,231.50866172,30.6498958266,5.71486220449,0.0,27.9495200658,27.7759469175,8.16966818425,0.0,7.005,1.16466818425
 08/13  11:00:00,259.272463504,30.6498958266,7.26609843134,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/13  12:00:00,278.818984333,30.6498958266,8.84814455522,0.0,41.9242800987,36.8599292233,10.5048493557,0.0,9.34,1.16484935572
 08/13  13:00:00,270.767911322,30.6498958266,6.28009623918,0.0,41.9242800987,36.8599292233,11.068964411,0.564149051786,9.34,1.16481535922
 08/13  14:00:00,258.684948456,30.6498958266,3.59332330378,0.0,41.9242800987,36.8599292233,10.6859748609,0.181252102292,9.34,1.1647227586
 08/13  15:00:00,254.654038209,30.6498958266,3.57217146067,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/13  16:00:00,262.760478952,30.6498958266,7.67579787869,0.0,41.9242800987,36.8599292233,10.5047244661,0.0,9.34,1.16472446609
 08/13  17:00:00,237.903923137,30.6498958266,8.74111409207,0.0,27.9495200658,27.7759469175,8.16981128467,0.0,7.005,1.16481128467
 08/13  18:00:00,236.960056851,30.6498958266,5.68219906889,0.0,13.9747600329,18.6919646116,5.10229683523,0.412296835225,4.67,0.02
 08/13  19:00:00,218.217392559,30.6498958266,2.25949173833,0.0,13.9747600329,18.6919646116,6.3844043145,0.549749266703,4.67,1.1646550478
 08/13  20:00:00,215.293787457,30.6498958266,1.8217215273,0.0,13.9747600329,18.6919646116,6.5108072703,0.676227225221,4.67,1.16458004508
 08/13  21:00:00,189.415244163,30.6498958266,1.65669482104,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/13  22:00:00,123.998364953,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  23:00:00,152.838114565,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552811562,0.0,1.75125,1.16427811562
 08/13  24:00:00,130.473131704,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/14  01:00:00,121.640553167,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  02:00:00,120.668728648,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928061708,0.0,2.335,1.16428061708
 08/14  03:00:00,120.018642127,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  04:00:00,127.637575913,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  05:00:00,127.545560648,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920641394,0.0,2.335,1.16420641394
 08/14  06:00:00,174.013917299,30.6498958266,0.956889040886,0.0,13.9747600329,18.6919646116,17.1380565952,12.4480565952,4.67,0.02
 08/14  07:00:00,189.658422455,30.6498958266,0.937357097819,0.0,13.9747600329,18.6919646116,47.1434679197,42.4534679197,4.67,0.02
 08/14  08:00:00,265.208262599,30.6498958266,2.02550469009,0.0,34.9369000822,32.3179380704,34.253892144,24.9168038025,8.1725,1.16458834151
 08/14  09:00:00,294.982004247,30.6498958266,3.0383373584,0.0,62.886420148,41.4019203762,15.5345144121,3.86229074443,10.5075,1.16472366763
 08/14  10:00:00,293.24285307,30.6498958266,3.72754337631,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/14  11:00:00,318.140507699,30.6498958266,7.37539353448,0.0,62.886420148,41.4019203762,12.817761381,0.0,10.5075,2.31026138099
 08/14  12:00:00,315.609029829,30.6498958266,11.276768118,0.0,62.886420148,41.4019203762,11.6727730611,0.0,10.5075,1.16527306111
 08/14  13:00:00,319.207083703,30.6498958266,12.2052282719,0.0,62.886420148,41.4019203762,11.672630599,0.0,10.5075,1.16513059903
 08/14  14:00:00,314.262721085,30.6498958266,13.5057581597,0.0,62.886420148,41.4019203762,11.6724836421,0.0,10.5075,1.1649836421
 08/14  15:00:00,314.710449837,30.6498958266,16.6381867314,0.0,62.886420148,41.4019203762,11.6723383876,0.0,10.5075,1.16483838764
 08/14  16:00:00,316.706790957,30.6498958266,18.5516553288,0.0,62.886420148,41.4019203762,11.6724900557,0.0,10.5075,1.16499005575
 08/14  17:00:00,314.341951594,30.6498958266,17.0333586577,0.0,62.886420148,41.4019203762,11.6724472773,0.0,10.5075,1.16494727726
 08/14  18:00:00,305.449751816,30.6498958266,14.0555205057,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/14  19:00:00,292.036538867,30.6498958266,12.3382236595,0.0,41.9242800987,36.8599292233,11.7262235122,1.22143310798,9.34,1.16479040427
 08/14  20:00:00,278.373892472,30.6498958266,10.3414711586,0.0,34.9369000822,32.3179380704,9.74247424242,0.405275314976,8.1725,1.16469892744
 08/14  21:00:00,194.873244627,30.6498958266,3.49842316955,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/14  22:00:00,127.935066606,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943005115,0.0,2.335,1.16443005115
 08/14  23:00:00,155.987076204,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  24:00:00,133.862594933,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924325716,0.0,2.335,1.16424325716
 08/15  01:00:00,122.445155913,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  02:00:00,121.156879331,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  03:00:00,119.140519228,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  04:00:00,141.449442714,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920516237,0.0,2.335,1.16420516237
 08/15  05:00:00,139.29185364,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  06:00:00,183.243929064,30.6498958266,0.389002110462,0.0,13.9747600329,18.6919646116,44.4922228151,39.8022228151,4.67,0.02
 08/15  07:00:00,189.749699857,30.6498958266,0.442629325609,0.0,13.9747600329,18.6919646116,73.4277689993,67.5933836494,4.67,1.16438534988
 08/15  08:00:00,259.58540647,30.6498958266,1.54458084499,0.0,34.9369000822,32.3179380704,41.3529553837,33.1604553837,8.1725,0.02
 08/15  09:00:00,293.121409544,30.6498958266,2.70380973144,0.0,62.886420148,41.4019203762,13.0541170926,1.38182806246,10.5075,1.16478903009
 08/15  10:00:00,288.299924546,30.6498958266,3.10574986873,0.0,62.886420148,41.4019203762,11.6724172343,0.0,10.5075,1.16491723435
 08/15  11:00:00,314.165322209,30.6498958266,5.80861067497,0.0,62.886420148,41.4019203762,11.67268762,0.0,10.5075,1.16518761997
 08/15  12:00:00,311.619153437,30.6498958266,10.3020746325,0.0,62.886420148,41.4019203762,11.6726298452,0.0,10.5075,1.16512984524
 08/15  13:00:00,314.286145095,30.6498958266,12.0678458699,0.0,62.886420148,41.4019203762,11.6727574421,0.0,10.5075,1.16525744209
 08/15  14:00:00,306.964841507,30.6498958266,13.0089837624,0.0,62.886420148,41.4019203762,11.6724232923,0.0,10.5075,1.16492329229
 08/15  15:00:00,301.786818654,30.6498958266,15.2507316788,0.0,62.886420148,41.4019203762,11.6725208443,0.0,10.5075,1.16502084427
 08/15  16:00:00,295.647875473,30.6498958266,13.7391964173,0.0,62.886420148,41.4019203762,11.6724568906,0.0,10.5075,1.16495689059
 08/15  17:00:00,291.294098533,30.6498958266,12.3790134783,0.0,62.886420148,41.4019203762,11.6724069825,0.0,10.5075,1.16490698247
 08/15  18:00:00,284.785388234,30.6498958266,10.6661581093,0.0,41.9242800987,36.8599292233,10.5049349762,0.0,9.34,1.16493497619
 08/15  19:00:00,262.466616324,30.6498958266,7.81664864632,0.0,41.9242800987,36.8599292233,11.7264535718,1.22168286128,9.34,1.1647707105
 08/15  20:00:00,240.936167417,30.6498958266,3.52062918089,0.0,34.9369000822,32.3179380704,9.82333930005,1.63083930005,8.1725,0.02
 08/15  21:00:00,172.70391487,30.6498958266,1.60630791644,0.0,13.9747600329,18.6919646116,5.83461225555,0.0,4.67,1.16461225555
 08/15  22:00:00,114.791299202,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  23:00:00,146.072696342,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992719758,0.0,2.335,1.1642719758
 08/15  24:00:00,122.887908034,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
