Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/16  01:00:00,113.079232097,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  02:00:00,112.501922698,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928149779,0.0,2.335,1.16428149779
 08/16  03:00:00,111.433064679,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  04:00:00,116.69588595,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  05:00:00,113.884518408,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  06:00:00,156.573369452,30.6498958266,0.0754353737771,0.0,13.9747600329,18.6919646116,77.2304152807,71.3961493245,4.67,1.16426595623
 08/16  07:00:00,169.724548668,30.6498958266,0.197188113515,0.0,13.9747600329,18.6919646116,96.2928985677,91.6028985677,4.67,0.02
 08/16  08:00:00,253.824242033,30.6498958266,1.31849781967,0.0,34.9369000822,32.3179380704,54.8832799774,45.5461980461,8.1725,1.16458193132
 08/16  09:00:00,293.215070897,30.6498958266,3.27168572176,0.0,62.886420148,41.4019203762,12.3812493298,1.85374932977,10.5075,0.02
 08/16  10:00:00,291.100487584,30.6498958266,5.55899079141,0.0,62.886420148,41.4019203762,11.6724171797,0.0,10.5075,1.16491717974
 08/16  11:00:00,315.2937903,30.6498958266,7.92407019258,0.0,62.886420148,41.4019203762,11.672576012,0.0,10.5075,1.165076012
 08/16  12:00:00,309.81415097,30.6498958266,10.0583280172,0.0,62.886420148,41.4019203762,12.8178833998,0.0,10.5075,2.31038339978
 08/16  13:00:00,308.127026449,30.6498958266,10.3237022565,0.0,62.886420148,41.4019203762,11.6727536023,0.0,10.5075,1.16525360226
 08/16  14:00:00,300.664616844,30.6498958266,11.078634899,0.0,62.886420148,41.4019203762,11.6725683387,0.0,10.5075,1.16506833867
 08/16  15:00:00,297.792055801,30.6498958266,13.4647747157,0.0,62.886420148,41.4019203762,11.6724053006,0.0,10.5075,1.16490530064
 08/16  16:00:00,295.801071921,30.6498958266,13.8889292142,0.0,62.886420148,41.4019203762,11.6723482302,0.0,10.5075,1.16484823017
 08/16  17:00:00,290.71468321,30.6498958266,12.3809871056,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/16  18:00:00,284.404726206,30.6498958266,10.7023473775,0.0,41.9242800987,36.8599292233,10.5049263155,0.0,9.34,1.16492631546
 08/16  19:00:00,270.613766586,30.6498958266,8.01352218604,0.0,41.9242800987,36.8599292233,11.8061702604,1.30135249986,9.34,1.16481776052
 08/16  20:00:00,247.11287725,30.6498958266,3.3362277108,0.0,34.9369000822,32.3179380704,11.5434021037,2.20617961417,8.1725,1.16472248955
 08/16  21:00:00,176.005724935,30.6498958266,1.44869756939,0.0,13.9747600329,18.6919646116,5.28540808701,0.595408087009,4.67,0.02
 08/16  22:00:00,113.166980666,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938294102,0.0,2.335,1.16438294102
 08/16  23:00:00,144.282227043,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  24:00:00,119.105820534,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  01:00:00,107.339237903,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925319516,0.0,2.335,1.16425319516
 08/17  02:00:00,104.853137592,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  03:00:00,102.564182687,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  04:00:00,106.800911664,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925832121,0.0,2.335,1.16425832121
 08/17  05:00:00,104.744526654,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  06:00:00,147.670256096,30.6498958266,0.00100713930309,0.0,13.9747600329,18.6919646116,112.382850894,107.692850894,4.67,0.02
 08/17  07:00:00,161.031748698,30.6498958266,0.0464466179902,0.0,13.9747600329,18.6919646116,116.220212424,110.385762671,4.67,1.16444975346
 08/17  08:00:00,248.380940686,30.6498958266,1.18892951294,0.0,34.9369000822,32.3179380704,66.1504304,57.9579304,8.1725,0.02
 08/17  09:00:00,288.927754561,30.6498958266,2.77762882968,0.0,62.886420148,41.4019203762,18.3311759981,6.65903132577,10.5075,1.16464467235
 08/17  10:00:00,290.535662892,30.6498958266,6.01941135293,0.0,62.886420148,41.4019203762,11.6722727557,0.0,10.5075,1.16477275574
 08/17  11:00:00,317.238813638,30.6498958266,8.79646072568,0.0,62.886420148,41.4019203762,11.6725429188,0.0,10.5075,1.16504291883
 08/17  12:00:00,309.090514293,30.6498958266,10.2259262099,0.0,62.886420148,41.4019203762,11.6727517555,0.0,10.5075,1.1652517555
 08/17  13:00:00,308.579860909,30.6498958266,11.1554211127,0.0,62.886420148,41.4019203762,11.6726123225,0.0,10.5075,1.16511232254
 08/17  14:00:00,303.098254044,30.6498958266,12.8573052449,0.0,62.886420148,41.4019203762,11.6725030735,0.0,10.5075,1.16500307354
 08/17  15:00:00,301.567719507,30.6498958266,15.6797606024,0.0,62.886420148,41.4019203762,11.6723747848,0.0,10.5075,1.16487478482
 08/17  16:00:00,300.334242759,30.6498958266,15.7593283622,0.0,62.886420148,41.4019203762,11.6725223293,0.0,10.5075,1.1650223293
 08/17  17:00:00,297.250220643,30.6498958266,14.8293526374,0.0,62.886420148,41.4019203762,11.6724754623,0.0,10.5075,1.16497546227
 08/17  18:00:00,290.019105011,30.6498958266,12.9380521008,0.0,41.9242800987,36.8599292233,10.5047879353,0.0,9.34,1.1647879353
 08/17  19:00:00,275.214025307,30.6498958266,9.92009158069,0.0,41.9242800987,36.8599292233,10.4901634832,1.13016348319,9.34,0.02
 08/17  20:00:00,250.042151757,30.6498958266,4.40662180998,0.0,34.9369000822,32.3179380704,11.7335961,2.39632124974,8.1725,1.16477485027
 08/17  21:00:00,178.927069402,30.6498958266,1.83600008369,0.0,13.9747600329,18.6919646116,5.83459646836,0.0,4.67,1.16459646836
 08/17  22:00:00,115.371390465,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  23:00:00,144.248286019,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928357925,0.0,2.335,1.16428357925
 08/17  24:00:00,118.94579359,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  01:00:00,107.470053128,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  02:00:00,105.080787666,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  03:00:00,103.141003489,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925002159,0.0,2.335,1.16425002159
 08/18  04:00:00,124.970920088,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  05:00:00,123.982671462,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  06:00:00,169.775390285,30.6498958266,0.0272273088449,0.0,13.9747600329,18.6919646116,85.6712734989,79.8370236496,4.67,1.16424984927
 08/18  07:00:00,179.641656738,30.6498958266,0.299771035546,0.0,13.9747600329,18.6919646116,90.803808909,86.113808909,4.67,0.02
 08/18  08:00:00,253.653744379,30.6498958266,1.3935843195,0.0,34.9369000822,32.3179380704,51.3362363377,41.9991711558,8.1725,1.16456518181
 08/18  09:00:00,290.787881344,30.6498958266,3.09152725505,0.0,62.886420148,41.4019203762,13.4008828837,2.87338288366,10.5075,0.02
 08/18  10:00:00,290.690641462,30.6498958266,6.35739511179,0.0,62.886420148,41.4019203762,11.6724627957,0.0,10.5075,1.16496279572
 08/18  11:00:00,318.712031777,30.6498958266,9.55152956278,0.0,62.886420148,41.4019203762,11.6726768664,0.0,10.5075,1.16517686639
 08/18  12:00:00,311.907745334,30.6498958266,10.9655818822,0.0,62.886420148,41.4019203762,11.6726014356,0.0,10.5075,1.16510143556
 08/18  13:00:00,310.918026117,30.6498958266,11.4421137616,0.0,62.886420148,41.4019203762,12.8178362006,0.0,10.5075,2.31033620063
 08/18  14:00:00,303.63554271,30.6498958266,12.5327664753,0.0,62.886420148,41.4019203762,11.6724187312,0.0,10.5075,1.16491873116
 08/18  15:00:00,300.326957785,30.6498958266,14.5825236452,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/18  16:00:00,303.178140929,30.6498958266,16.9296804225,0.0,62.886420148,41.4019203762,11.6724825807,0.0,10.5075,1.16498258074
 08/18  17:00:00,300.111220546,30.6498958266,15.7419916574,0.0,62.886420148,41.4019203762,11.6724287609,0.0,10.5075,1.16492876087
 08/18  18:00:00,292.112279092,30.6498958266,12.7954124001,0.0,41.9242800987,36.8599292233,10.5049738046,0.0,9.34,1.16497380457
 08/18  19:00:00,272.162250069,30.6498958266,10.9286389137,0.0,41.9242800987,36.8599292233,10.5046668531,0.0,9.34,1.16466685307
 08/18  20:00:00,252.537759786,30.6498958266,8.14568655797,0.0,34.9369000822,32.3179380704,10.284695398,0.947457090506,8.1725,1.16473830745
 08/18  21:00:00,181.635318714,30.6498958266,3.58365477997,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/18  22:00:00,123.624874587,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942605516,0.0,2.335,1.16442605516
 08/18  23:00:00,152.752705622,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  24:00:00,129.741876706,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/19  01:00:00,114.901388932,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555078866,0.0,1.75125,1.16430078866
 08/19  02:00:00,112.747633598,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  03:00:00,111.537014485,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  04:00:00,118.067718096,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555556496,0.0,1.75125,1.16430556496
 08/19  05:00:00,116.386410011,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  06:00:00,150.102173454,30.6498958266,0.445527390616,0.0,6.98738001645,14.1499734587,28.9869166359,25.4644166359,3.5025,0.02
 08/19  07:00:00,165.668370141,30.6498958266,0.471342731574,0.0,6.98738001645,14.1499734587,55.581764798,50.9147040633,3.5025,1.16456073464
 08/19  08:00:00,230.847230805,30.6498958266,1.14112261816,0.0,20.9621400493,23.2339557645,36.1946239804,30.3371239804,5.8375,0.02
 08/19  09:00:00,260.48107451,30.6498958266,2.41218173433,0.0,41.9242800987,36.8599292233,13.1324869122,2.62793047928,9.34,1.16455643293
 08/19  10:00:00,290.490416845,30.6498958266,5.33860043734,0.0,62.886420148,41.4019203762,11.6723980919,0.0,10.5075,1.16489809192
 08/19  11:00:00,316.466553521,30.6498958266,7.00580364101,0.0,62.886420148,41.4019203762,11.6725788293,0.0,10.5075,1.16507882931
 08/19  12:00:00,300.623070408,30.6498958266,4.87043208814,0.0,62.886420148,41.4019203762,11.6727458486,0.0,10.5075,1.16524584859
 08/19  13:00:00,297.616968782,30.6498958266,3.74380042713,0.0,62.886420148,41.4019203762,12.2281207443,0.555501436568,10.5075,1.16511930776
 08/19  14:00:00,292.182094089,30.6498958266,3.93269012451,0.0,62.886420148,41.4019203762,11.6724961452,0.0,10.5075,1.16499614523
 08/19  15:00:00,290.670839915,30.6498958266,4.88904327688,0.0,62.886420148,41.4019203762,11.6724429418,0.0,10.5075,1.16494294179
 08/19  16:00:00,292.529174937,30.6498958266,5.69978312093,0.0,62.886420148,41.4019203762,11.6723757949,0.0,10.5075,1.16487579486
 08/19  17:00:00,294.278524289,30.6498958266,6.48688191521,0.0,62.886420148,41.4019203762,11.6725063684,0.0,10.5075,1.16500636838
 08/19  18:00:00,274.47796668,30.6498958266,4.31042582727,0.0,34.9369000822,32.3179380704,10.1811017156,0.843719576878,8.1725,1.1648821387
 08/19  19:00:00,235.457686984,30.6498958266,2.7703986699,0.0,20.9621400493,23.2339557645,7.0022523781,0.0,5.8375,1.1647523781
 08/19  20:00:00,233.76261015,30.6498958266,2.48376772935,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/19  21:00:00,175.609375796,30.6498958266,1.57540288304,0.0,6.98738001645,14.1499734587,4.66698468354,0.0,3.5025,1.16448468354
 08/19  22:00:00,125.294656459,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  23:00:00,153.755665752,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565384,0.0,1.75125,1.16440384
 08/19  24:00:00,132.920612645,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  01:00:00,122.904675342,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  02:00:00,122.267180007,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555532603,0.0,1.75125,1.16430532603
 08/20  03:00:00,121.607158639,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  04:00:00,128.27996945,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  05:00:00,126.696721451,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549869532,0.0,1.75125,1.16424869532
 08/20  06:00:00,158.978271688,30.6498958266,0.291235031161,0.0,6.98738001645,14.1499734587,27.7357019878,24.2132019878,3.5025,0.02
 08/20  07:00:00,174.372905737,30.6498958266,0.381358708734,0.0,6.98738001645,14.1499734587,58.1174331147,54.5949331147,3.5025,0.02
 08/20  08:00:00,210.39549761,30.6498958266,0.77119771545,0.0,6.98738001645,14.1499734587,40.7380941876,36.0711896649,3.5025,1.16440452274
 08/20  09:00:00,193.685971802,30.6498958266,1.05479496998,0.0,6.98738001645,14.1499734587,20.479258397,16.956758397,3.5025,0.02
 08/20  10:00:00,231.77443925,30.6498958266,4.27189416276,0.0,27.9495200658,27.7759469175,8.16964060625,0.0,7.005,1.16464060625
 08/20  11:00:00,258.567036447,30.6498958266,6.31070695825,0.0,27.9495200658,27.7759469175,8.16969541758,0.0,7.005,1.16469541758
 08/20  12:00:00,280.698000264,30.6498958266,9.45508460228,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/20  13:00:00,280.023959152,30.6498958266,11.018662309,0.0,41.9242800987,36.8599292233,10.5047373135,0.0,9.34,1.16473731348
 08/20  14:00:00,272.790727446,30.6498958266,11.9757971734,0.0,41.9242800987,36.8599292233,10.5048280359,0.0,9.34,1.16482803585
 08/20  15:00:00,269.820238922,30.6498958266,14.0840045082,0.0,41.9242800987,36.8599292233,10.5047876343,0.0,9.34,1.16478763426
 08/20  16:00:00,271.210485214,30.6498958266,15.5427154289,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/20  17:00:00,237.951589274,30.6498958266,12.8570245752,0.0,27.9495200658,27.7759469175,8.16974449992,0.0,7.005,1.16474449992
 08/20  18:00:00,237.749256131,30.6498958266,9.60242302787,0.0,13.9747600329,18.6919646116,6.3237501093,0.489137387114,4.67,1.16461272219
 08/20  19:00:00,221.649689528,30.6498958266,7.20115814343,0.0,13.9747600329,18.6919646116,6.58005101261,1.89005101261,4.67,0.02
 08/20  20:00:00,216.062078026,30.6498958266,3.5418070759,0.0,13.9747600329,18.6919646116,8.42127460901,2.58679681741,4.67,1.1644777916
 08/20  21:00:00,189.351690162,30.6498958266,1.81251422302,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/20  22:00:00,123.199962265,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561621701,0.0,1.75125,1.16436621701
 08/20  23:00:00,152.048863869,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  24:00:00,130.401779876,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/21  01:00:00,121.070956866,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927593127,0.0,2.335,1.16427593127
 08/21  02:00:00,119.421429638,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  03:00:00,118.134918112,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  04:00:00,124.191249821,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921545086,0.0,2.335,1.16421545086
 08/21  05:00:00,122.160097978,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  06:00:00,168.592017817,30.6498958266,0.669183111397,0.0,13.9747600329,18.6919646116,29.4809478254,24.7909478254,4.67,0.02
 08/21  07:00:00,187.844264773,30.6498958266,0.915875111312,0.0,13.9747600329,18.6919646116,45.2850296986,39.4505571057,4.67,1.16447259288
 08/21  08:00:00,268.317143118,30.6498958266,2.28811741911,0.0,34.9369000822,32.3179380704,14.8682575876,6.67575758757,8.1725,0.02
 08/21  09:00:00,304.347734178,30.6498958266,6.23075112234,0.0,62.886420148,41.4019203762,11.6721674196,0.0,10.5075,1.16466741965
 08/21  10:00:00,309.488142854,30.6498958266,11.2990624347,0.0,62.886420148,41.4019203762,11.6722953645,0.0,10.5075,1.16479536454
 08/21  11:00:00,334.506540052,30.6498958266,15.3393876549,0.0,62.886420148,41.4019203762,11.672565347,0.0,10.5075,1.16506534705
 08/21  12:00:00,330.968822364,30.6498958266,17.1747081029,0.0,62.886420148,41.4019203762,11.6727740384,0.0,10.5075,1.1652740384
 08/21  13:00:00,340.555977983,30.6498958266,22.3798463216,0.0,62.886420148,41.4019203762,11.6726343976,0.0,10.5075,1.16513439758
 08/21  14:00:00,337.937067632,30.6498958266,26.8845063489,0.0,62.886420148,41.4019203762,11.6725251423,0.0,10.5075,1.16502514233
 08/21  15:00:00,334.538837426,30.6498958266,29.9400554034,0.0,62.886420148,41.4019203762,11.6723967342,0.0,10.5075,1.16489673423
 08/21  16:00:00,337.149714465,30.6498958266,31.8291307391,0.0,62.886420148,41.4019203762,11.6725441348,0.0,10.5075,1.16504413483
 08/21  17:00:00,334.511554732,30.6498958266,29.9630280204,0.0,62.886420148,41.4019203762,11.6724971073,0.0,10.5075,1.16499710734
 08/21  18:00:00,318.517188451,30.6498958266,21.4595571594,0.0,41.9242800987,36.8599292233,10.5048095124,0.0,9.34,1.16480951244
 08/21  19:00:00,307.67273773,30.6498958266,16.5877271482,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/21  20:00:00,288.919781605,30.6498958266,13.5539347253,0.0,34.9369000822,32.3179380704,9.33729633711,0.0,8.1725,1.16479633711
 08/21  21:00:00,208.986105407,30.6498958266,12.3390287882,0.0,13.9747600329,18.6919646116,5.83461789319,0.0,4.67,1.16461789319
 08/21  22:00:00,134.460258435,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  23:00:00,161.607865035,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930497208,0.0,2.335,1.16430497208
 08/21  24:00:00,143.465983196,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  01:00:00,133.610325541,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  02:00:00,132.627978212,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  03:00:00,132.041609167,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992056215,0.0,2.335,1.1642056215
 08/22  04:00:00,159.213839703,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  05:00:00,157.426943144,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  06:00:00,204.697935197,30.6498958266,3.10616809472,0.0,13.9747600329,18.6919646116,5.83420549336,0.0,4.67,1.16420549336
 08/22  07:00:00,217.374440555,30.6498958266,4.04096466721,0.0,13.9747600329,18.6919646116,6.03028810385,1.34028810385,4.67,0.02
 08/22  08:00:00,286.549540888,30.6498958266,9.58989635522,0.0,34.9369000822,32.3179380704,9.33708682694,0.0,8.1725,1.16458682694
 08/22  09:00:00,325.022527409,30.6498958266,14.6549362967,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/22  10:00:00,326.582907143,30.6498958266,17.4606910518,0.0,62.886420148,41.4019203762,11.6722900963,0.0,10.5075,1.16479009628
 08/22  11:00:00,346.582354839,30.6498958266,23.6474644933,0.0,62.886420148,41.4019203762,11.6726988066,0.0,10.5075,1.16519880657
 08/22  12:00:00,351.892459614,30.6498958266,32.6121458554,0.0,62.886420148,41.4019203762,11.6726233203,0.0,10.5075,1.16512332032
 08/22  13:00:00,366.45997353,30.6498958266,41.9188769791,0.0,62.886420148,41.4019203762,12.8178803189,0.0,10.5075,2.31038031893
 08/22  14:00:00,363.69183924,30.6498958266,45.7187275708,0.0,62.886420148,41.4019203762,11.6724408748,0.0,10.5075,1.16494087478
 08/22  15:00:00,360.473505805,30.6498958266,49.2294758368,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/22  16:00:00,361.484557317,30.6498958266,50.5371511425,0.0,62.886420148,41.4019203762,11.6725047777,0.0,10.5075,1.1650047777
 08/22  17:00:00,358.494807076,30.6498958266,48.2823891078,0.0,62.886420148,41.4019203762,11.6724509657,0.0,10.5075,1.16495096568
 08/22  18:00:00,344.680218273,30.6498958266,41.4154702451,0.0,41.9242800987,36.8599292233,10.5047982798,0.0,9.34,1.16479827985
 08/22  19:00:00,324.905022284,30.6498958266,35.0611375734,0.0,41.9242800987,36.8599292233,10.5046894184,0.0,9.34,1.16468941839
 08/22  20:00:00,288.316266749,30.6498958266,17.7415529374,0.0,34.9369000822,32.3179380704,9.92165924124,0.584398324883,8.1725,1.16476091636
 08/22  21:00:00,200.294153781,30.6498958266,11.101263662,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/22  22:00:00,132.754869152,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935146156,0.0,2.335,1.16435146156
 08/22  23:00:00,160.947655778,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  24:00:00,141.350401234,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  01:00:00,129.999965167,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926336451,0.0,2.335,1.16426336451
 08/23  02:00:00,129.091918502,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  03:00:00,129.147774389,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  04:00:00,135.727013341,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  05:00:00,133.035478686,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926156554,0.0,2.335,1.16426156554
 08/23  06:00:00,179.271725592,30.6498958266,2.19393403492,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/23  07:00:00,195.80681643,30.6498958266,1.94115705308,0.0,13.9747600329,18.6919646116,8.97185582488,4.28185582488,4.67,0.02
 08/23  08:00:00,270.055599783,30.6498958266,2.88986810045,0.0,34.9369000822,32.3179380704,9.33707646228,0.0,8.1725,1.16457646228
 08/23  09:00:00,302.17914724,30.6498958266,5.09226076964,0.0,62.886420148,41.4019203762,11.6721800307,0.0,10.5075,1.16468003074
 08/23  10:00:00,300.924662197,30.6498958266,6.82654094415,0.0,62.886420148,41.4019203762,11.6723394044,0.0,10.5075,1.16483940443
 08/23  11:00:00,318.42831004,30.6498958266,7.83099374891,0.0,62.886420148,41.4019203762,11.6726649527,0.0,10.5075,1.16516495267
 08/23  12:00:00,312.77989131,30.6498958266,9.55885249692,0.0,62.886420148,41.4019203762,11.6726243875,0.0,10.5075,1.16512438755
 08/23  13:00:00,317.374944879,30.6498958266,11.3303872878,0.0,62.886420148,41.4019203762,11.6727482638,0.0,10.5075,1.16524826376
 08/23  14:00:00,313.362121728,30.6498958266,14.107452021,0.0,62.886420148,41.4019203762,11.6726011447,0.0,10.5075,1.16510114467
 08/23  15:00:00,311.827861799,30.6498958266,15.023571113,0.0,62.886420148,41.4019203762,11.6724553963,0.0,10.5075,1.16495539627
 08/23  16:00:00,312.199830402,30.6498958266,15.1362618657,0.0,62.886420148,41.4019203762,11.6723948364,0.0,10.5075,1.16489483637
 08/23  17:00:00,312.161366091,30.6498958266,15.2368980452,0.0,62.886420148,41.4019203762,11.6725633196,0.0,10.5075,1.16506331955
 08/23  18:00:00,304.204241053,30.6498958266,13.3764439857,0.0,41.9242800987,36.8599292233,10.5048584363,0.0,9.34,1.1648584363
 08/23  19:00:00,294.955464567,30.6498958266,12.2541248435,0.0,41.9242800987,36.8599292233,10.2777364507,0.917736450741,9.34,0.02
 08/23  20:00:00,268.881610007,30.6498958266,5.34746069717,0.0,34.9369000822,32.3179380704,10.9358767029,1.5985624468,8.1725,1.16481425606
 08/23  21:00:00,192.395651726,30.6498958266,2.49972197923,0.0,13.9747600329,18.6919646116,5.83460096491,0.0,4.67,1.16460096491
 08/23  22:00:00,128.814410429,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  23:00:00,157.696577126,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  24:00:00,137.176064237,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922638354,0.0,2.335,1.16422638354
 08/24  01:00:00,126.064340571,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  02:00:00,125.47878372,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  03:00:00,125.148496985,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925408463,0.0,2.335,1.16425408463
 08/24  04:00:00,130.099120481,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  05:00:00,126.654237788,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  06:00:00,169.902909361,30.6498958266,0.74537559173,0.0,13.9747600329,18.6919646116,24.7074314185,20.0174314185,4.67,0.02
 08/24  07:00:00,182.906912266,30.6498958266,0.648123514742,0.0,13.9747600329,18.6919646116,60.3510545318,54.5166592007,4.67,1.16439533115
 08/24  08:00:00,260.469769332,30.6498958266,1.71951682823,0.0,34.9369000822,32.3179380704,36.6206710701,28.4281710701,8.1725,0.02
 08/24  09:00:00,293.663166924,30.6498958266,2.90024519881,0.0,62.886420148,41.4019203762,12.6747774137,1.00253791777,10.5075,1.1647394959
 08/24  10:00:00,288.783822113,30.6498958266,3.15907425891,0.0,62.886420148,41.4019203762,11.6723364865,0.0,10.5075,1.16483648646
 08/24  11:00:00,307.801541773,30.6498958266,3.32968506065,0.0,62.886420148,41.4019203762,11.6725515526,0.0,10.5075,1.16505155258
 08/24  12:00:00,297.88891914,30.6498958266,3.70543225321,0.0,62.886420148,41.4019203762,11.6727432918,0.0,10.5075,1.1652432918
 08/24  13:00:00,301.652870094,30.6498958266,5.59552795614,0.0,62.886420148,41.4019203762,11.6726075869,0.0,10.5075,1.1651075869
 08/24  14:00:00,300.672330857,30.6498958266,7.80034415441,0.0,62.886420148,41.4019203762,11.672537011,0.0,10.5075,1.16503701103
 08/24  15:00:00,301.678787145,30.6498958266,11.0142175385,0.0,62.886420148,41.4019203762,11.6724264154,0.0,10.5075,1.16492641542
 08/24  16:00:00,304.082314238,30.6498958266,12.16306488,0.0,62.886420148,41.4019203762,11.6723590283,0.0,10.5075,1.1648590283
 08/24  17:00:00,304.316252448,30.6498958266,12.2145825586,0.0,62.886420148,41.4019203762,11.672520763,0.0,10.5075,1.16502076297
 08/24  18:00:00,296.499294628,30.6498958266,10.6578970327,0.0,41.9242800987,36.8599292233,10.5048508727,0.0,9.34,1.1648508727
 08/24  19:00:00,283.532713342,30.6498958266,6.63053385033,0.0,41.9242800987,36.8599292233,11.7444411432,1.23972673217,9.34,1.16471441106
 08/24  20:00:00,261.290453192,30.6498958266,3.18068382022,0.0,34.9369000822,32.3179380704,9.62964397714,1.43714397714,8.1725,0.02
 08/24  21:00:00,187.52381988,30.6498958266,1.8244391561,0.0,13.9747600329,18.6919646116,5.83459532518,0.0,4.67,1.16459532518
 08/24  22:00:00,123.992640221,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  23:00:00,154.523124828,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930683157,0.0,2.335,1.16430683157
 08/24  24:00:00,131.672907181,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  01:00:00,119.702100609,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  02:00:00,117.586741219,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925747159,0.0,2.335,1.16425747159
 08/25  03:00:00,116.825125188,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  04:00:00,141.351595998,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  05:00:00,141.533734956,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992489318,0.0,2.335,1.1642489318
 08/25  06:00:00,192.082098057,30.6498958266,0.717856949985,0.0,13.9747600329,18.6919646116,25.8095426673,21.1195426673,4.67,0.02
 08/25  07:00:00,195.973082156,30.6498958266,0.703983718942,0.0,13.9747600329,18.6919646116,56.3119948692,51.6219948692,4.67,0.02
 08/25  08:00:00,261.738912126,30.6498958266,1.64905010161,0.0,34.9369000822,32.3179380704,40.4419023898,31.1048374215,8.1725,1.16456496835
 08/25  09:00:00,294.088009248,30.6498958266,2.8535658155,0.0,62.886420148,41.4019203762,14.0398704837,2.36767020119,10.5075,1.16470028248
 08/25  10:00:00,295.47566245,30.6498958266,4.88732578569,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/25  11:00:00,319.773584673,30.6498958266,8.44736280206,0.0,62.886420148,41.4019203762,12.8177147399,0.0,10.5075,2.31021473993
 08/25  12:00:00,317.176525766,30.6498958266,12.0052712473,0.0,62.886420148,41.4019203762,11.6727496165,0.0,10.5075,1.16524961651
 08/25  13:00:00,322.411793864,30.6498958266,13.1391031853,0.0,62.886420148,41.4019203762,11.6726072455,0.0,10.5075,1.16510724549
 08/25  14:00:00,316.879533969,30.6498958266,14.188972492,0.0,62.886420148,41.4019203762,11.672460183,0.0,10.5075,1.16496018304
 08/25  15:00:00,314.606210995,30.6498958266,15.5645184365,0.0,62.886420148,41.4019203762,11.6725232509,0.0,10.5075,1.16502325086
 08/25  16:00:00,314.015501898,30.6498958266,15.5894956294,0.0,62.886420148,41.4019203762,11.6724664052,0.0,10.5075,1.16496640522
 08/25  17:00:00,311.383887865,30.6498958266,14.4921054199,0.0,62.886420148,41.4019203762,11.6724236081,0.0,10.5075,1.16492360813
 08/25  18:00:00,303.061184368,30.6498958266,12.6602247135,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/25  19:00:00,287.695194864,30.6498958266,12.0436298957,0.0,41.9242800987,36.8599292233,10.5047666583,0.0,9.34,1.16476665833
 08/25  20:00:00,271.571111622,30.6498958266,10.4516817872,0.0,34.9369000822,32.3179380704,9.33717516586,0.0,8.1725,1.16467516586
 08/25  21:00:00,192.501268613,30.6498958266,5.19605491973,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/25  22:00:00,131.487387328,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993712704,0.0,2.335,1.1643712704
 08/25  23:00:00,160.214198803,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  24:00:00,140.973242475,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921942702,0.0,2.335,1.16421942702
 08/26  01:00:00,127.274568917,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  02:00:00,125.90555708,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  03:00:00,125.533731583,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553539231,0.0,1.75125,1.16428539231
 08/26  04:00:00,133.826487513,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  05:00:00,133.243017302,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  06:00:00,170.592882431,30.6498958266,1.77436422513,0.0,6.98738001645,14.1499734587,4.66676685674,0.0,3.5025,1.16426685674
 08/26  07:00:00,185.565058262,30.6498958266,1.64234619092,0.0,6.98738001645,14.1499734587,9.17557930353,5.65307930353,3.5025,0.02
 08/26  08:00:00,249.451317009,30.6498958266,4.13281750648,0.0,20.9621400493,23.2339557645,7.00213569958,0.0,5.8375,1.16463569958
 08/26  09:00:00,280.524896081,30.6498958266,9.21153696974,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/26  10:00:00,299.573379187,30.6498958266,6.45543083565,0.0,62.886420148,41.4019203762,11.6724718451,0.0,10.5075,1.16497184512
 08/26  11:00:00,313.813452728,30.6498958266,5.14809669925,0.0,62.886420148,41.4019203762,11.6726118865,0.0,10.5075,1.16511188653
 08/26  12:00:00,305.303958616,30.6498958266,6.6704233729,0.0,62.886420148,41.4019203762,11.6727627179,0.0,10.5075,1.16526271789
 08/26  13:00:00,316.925807894,30.6498958266,12.0730922234,0.0,62.886420148,41.4019203762,11.6726334619,0.0,10.5075,1.16513346186
 08/26  14:00:00,321.003431019,30.6498958266,16.85454594,0.0,62.886420148,41.4019203762,11.6725496492,0.0,10.5075,1.16504964919
 08/26  15:00:00,322.264140011,30.6498958266,19.5991303931,0.0,62.886420148,41.4019203762,11.6725006967,0.0,10.5075,1.16500069672
 08/26  16:00:00,320.993899971,30.6498958266,19.2449660887,0.0,62.886420148,41.4019203762,11.6724378687,0.0,10.5075,1.16493786873
 08/26  17:00:00,316.854210701,30.6498958266,16.948998758,0.0,62.886420148,41.4019203762,11.672361137,0.0,10.5075,1.164861137
 08/26  18:00:00,292.732996013,30.6498958266,13.1524194462,0.0,34.9369000822,32.3179380704,10.3049745885,0.967518026061,8.1725,1.16495656248
 08/26  19:00:00,256.444999776,30.6498958266,10.3091706685,0.0,20.9621400493,23.2339557645,7.44114584091,0.438790438663,5.8375,1.16485540225
 08/26  20:00:00,249.899115026,30.6498958266,9.06378241374,0.0,20.9621400493,23.2339557645,7.00211601626,0.0,5.8375,1.16461601626
 08/26  21:00:00,182.568185726,30.6498958266,3.81544202033,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/26  22:00:00,128.129366546,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568986882,0.0,1.75125,1.16443986882
 08/26  23:00:00,156.449421292,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  24:00:00,137.107073814,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  01:00:00,126.45928177,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553233042,0.0,1.75125,1.16428233042
 08/27  02:00:00,124.809557284,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  03:00:00,123.606496085,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  04:00:00,130.623135669,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549010245,0.0,1.75125,1.16424010245
 08/27  05:00:00,129.499669044,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  06:00:00,164.575728418,30.6498958266,0.666788391419,0.0,6.98738001645,14.1499734587,10.6361550764,7.11365507636,3.5025,0.02
 08/27  07:00:00,177.928344222,30.6498958266,0.750757365696,0.0,6.98738001645,14.1499734587,38.1016940086,33.43489801,3.5025,1.16429599861
 08/27  08:00:00,215.87200378,30.6498958266,1.3601866833,0.0,6.98738001645,14.1499734587,15.7745617468,12.2520617468,3.5025,0.02
 08/27  09:00:00,201.23357446,30.6498958266,2.11133438212,0.0,6.98738001645,14.1499734587,4.6668879849,0.0,3.5025,1.1643879849
 08/27  10:00:00,241.15803183,30.6498958266,7.66444654234,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/27  11:00:00,265.572864351,30.6498958266,9.50697374398,0.0,27.9495200658,27.7759469175,8.16966058874,0.0,7.005,1.16466058874
 08/27  12:00:00,288.621245179,30.6498958266,12.1891721113,0.0,41.9242800987,36.8599292233,10.5048464418,0.0,9.34,1.16484644177
 08/27  13:00:00,291.729931115,30.6498958266,12.9086098851,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/27  14:00:00,286.097327158,30.6498958266,14.6559374027,0.0,41.9242800987,36.8599292233,10.5047750337,0.0,9.34,1.16477503367
 08/27  15:00:00,283.065262009,30.6498958266,16.2188523034,0.0,41.9242800987,36.8599292233,10.5047287931,0.0,9.34,1.16472879308
 08/27  16:00:00,283.941371364,30.6498958266,17.1707015468,0.0,41.9242800987,36.8599292233,10.5047293908,0.0,9.34,1.16472939081
 08/27  17:00:00,252.831011042,30.6498958266,14.7220293401,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/27  18:00:00,251.26120418,30.6498958266,11.3697459731,0.0,13.9747600329,18.6919646116,6.30959827771,0.474972194584,4.67,1.16462608312
 08/27  19:00:00,241.509332175,30.6498958266,9.87684322017,0.0,13.9747600329,18.6919646116,5.8345912492,0.0,4.67,1.1645912492
 08/27  20:00:00,234.680599163,30.6498958266,8.55808486451,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/27  21:00:00,204.397584616,30.6498958266,8.96446646171,0.0,13.9747600329,18.6919646116,5.83447036201,0.0,4.67,1.16447036201
 08/27  22:00:00,130.994756685,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  23:00:00,158.965465979,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  24:00:00,139.885536793,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555847021,0.0,1.75125,1.16430847021
 08/28  01:00:00,131.017594372,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  02:00:00,130.991033099,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  03:00:00,131.119069644,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924535995,0.0,2.335,1.16424535995
 08/28  04:00:00,139.01994097,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  05:00:00,138.611700596,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  06:00:00,191.918611835,30.6498958266,6.15567101418,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/28  07:00:00,205.73334309,30.6498958266,4.47687408789,0.0,13.9747600329,18.6919646116,7.34735853248,1.51290559156,4.67,1.16445294092
 08/28  08:00:00,278.824086292,30.6498958266,5.49154355087,0.0,34.9369000822,32.3179380704,9.33699620516,0.0,8.1725,1.16449620516
 08/28  09:00:00,312.870829859,30.6498958266,10.2988825637,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/28  10:00:00,312.940237614,30.6498958266,12.6951477142,0.0,62.886420148,41.4019203762,11.6723962656,0.0,10.5075,1.16489626564
 08/28  11:00:00,332.701949947,30.6498958266,15.2637801023,0.0,62.886420148,41.4019203762,11.6726127095,0.0,10.5075,1.16511270951
 08/28  12:00:00,325.433408766,30.6498958266,15.3902104391,0.0,62.886420148,41.4019203762,11.6728060217,0.0,10.5075,1.16530602175
 08/28  13:00:00,328.088168511,30.6498958266,15.562118819,0.0,62.886420148,41.4019203762,11.6726710787,0.0,10.5075,1.16517107866
 08/28  14:00:00,324.452977014,30.6498958266,17.820995462,0.0,62.886420148,41.4019203762,11.6726018464,0.0,10.5075,1.16510184638
 08/28  15:00:00,324.960862572,30.6498958266,22.6559561942,0.0,62.886420148,41.4019203762,11.6724921468,0.0,10.5075,1.16499214681
 08/28  16:00:00,326.150000433,30.6498958266,23.589755826,0.0,62.886420148,41.4019203762,11.6724257441,0.0,10.5075,1.16492574415
 08/28  17:00:00,326.76650371,30.6498958266,23.9628793479,0.0,62.886420148,41.4019203762,11.6723734114,0.0,10.5075,1.1648734114
 08/28  18:00:00,315.302405434,30.6498958266,18.7990180997,0.0,41.9242800987,36.8599292233,10.5049199834,0.0,9.34,1.16491998342
 08/28  19:00:00,304.632368465,30.6498958266,15.075573353,0.0,41.9242800987,36.8599292233,10.504784464,0.0,9.34,1.16478446404
 08/28  20:00:00,287.484771662,30.6498958266,13.0515587585,0.0,34.9369000822,32.3179380704,9.33718681197,0.0,8.1725,1.16468681197
 08/28  21:00:00,208.826887762,30.6498958266,12.0548530486,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/28  22:00:00,134.692338706,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937502496,0.0,2.335,1.16437502496
 08/28  23:00:00,162.63243273,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  24:00:00,143.897132828,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  01:00:00,133.385408213,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  02:00:00,132.463711852,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925948323,0.0,2.335,1.16425948323
 08/29  03:00:00,131.867573253,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  04:00:00,159.736403943,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  05:00:00,158.958377734,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925473006,0.0,2.335,1.16425473006
 08/29  06:00:00,210.304076343,30.6498958266,4.04687239538,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/29  07:00:00,213.34814215,30.6498958266,2.26664212775,0.0,13.9747600329,18.6919646116,6.81600623988,2.12600623988,4.67,0.02
 08/29  08:00:00,275.146402579,30.6498958266,3.68680008189,0.0,34.9369000822,32.3179380704,9.3370055984,0.0,8.1725,1.1645055984
 08/29  09:00:00,310.508971495,30.6498958266,8.8749888698,0.0,62.886420148,41.4019203762,11.6722746572,0.0,10.5075,1.16477465717
 08/29  10:00:00,306.772707889,30.6498958266,10.4673597824,0.0,62.886420148,41.4019203762,10.9622573708,0.0,10.5075,0.454757370804
 08/29  11:00:00,324.99239621,30.6498958266,11.4622058238,0.0,62.886420148,41.4019203762,12.3827016811,0.0,10.5075,1.87520168109
 08/29  12:00:00,315.64679023,30.6498958266,12.8170169937,0.0,62.886420148,41.4019203762,11.6728290428,0.0,10.5075,1.16532904277
 08/29  13:00:00,314.850013447,30.6498958266,14.4075966322,0.0,62.886420148,41.4019203762,11.6726874427,0.0,10.5075,1.16518744266
 08/29  14:00:00,306.550788183,30.6498958266,17.5419138736,0.0,62.886420148,41.4019203762,11.6725417173,0.0,10.5075,1.16504171732
 08/29  15:00:00,301.801329027,30.6498958266,19.0026058243,0.0,62.886420148,41.4019203762,11.6723974579,0.0,10.5075,1.16489745787
 08/29  16:00:00,302.213838034,30.6498958266,18.6572736239,0.0,62.886420148,41.4019203762,11.6725506184,0.0,10.5075,1.16505061844
 08/29  17:00:00,299.598725218,30.6498958266,17.0112694205,0.0,62.886420148,41.4019203762,11.6725089267,0.0,10.5075,1.1650089267
 08/29  18:00:00,291.655813926,30.6498958266,13.4598150847,0.0,41.9242800987,36.8599292233,10.5048054312,0.0,9.34,1.1648054312
 08/29  19:00:00,269.606348837,30.6498958266,8.83864726153,0.0,41.9242800987,36.8599292233,11.4751970238,2.11519702378,9.34,0.02
 08/29  20:00:00,244.707945315,30.6498958266,3.53299167904,0.0,34.9369000822,32.3179380704,12.1096918256,2.772429148,8.1725,1.16476267759
 08/29  21:00:00,176.966463358,30.6498958266,1.84344698282,0.0,13.9747600329,18.6919646116,5.83455036394,0.0,4.67,1.16455036394
 08/29  22:00:00,119.391914057,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  23:00:00,149.036538956,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  24:00:00,124.943610522,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992417464,0.0,2.335,1.1642417464
 08/30  01:00:00,114.342552795,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  02:00:00,113.133643996,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  03:00:00,112.138947461,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920424832,0.0,2.335,1.16420424832
 08/30  04:00:00,117.988184229,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  05:00:00,115.896242292,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  06:00:00,162.909546171,30.6498958266,0.265908183714,0.0,13.9747600329,18.6919646116,60.2686954885,55.5786954885,4.67,0.02
 08/30  07:00:00,174.077095649,30.6498958266,0.381040765187,0.0,13.9747600329,18.6919646116,81.9675084184,76.1330572432,4.67,1.16445117516
 08/30  08:00:00,257.0675135,30.6498958266,1.48565960348,0.0,34.9369000822,32.3179380704,42.7363545953,34.5438545953,8.1725,0.02
 08/30  09:00:00,293.512012485,30.6498958266,3.6597450781,0.0,62.886420148,41.4019203762,12.5686936164,0.896416967692,10.5075,1.16477664871
 08/30  10:00:00,291.246296831,30.6498958266,6.92678187809,0.0,62.886420148,41.4019203762,11.6722927539,0.0,10.5075,1.16479275385
 08/30  11:00:00,316.153816574,30.6498958266,9.61947006375,0.0,62.886420148,41.4019203762,11.6727608482,0.0,10.5075,1.16526084823
 08/30  12:00:00,309.133317038,30.6498958266,11.2488632972,0.0,62.886420148,41.4019203762,11.672704737,0.0,10.5075,1.16520473699
 08/30  13:00:00,313.721783763,30.6498958266,13.45867171,0.0,62.886420148,41.4019203762,11.6728350213,0.0,10.5075,1.16533502127
 08/30  14:00:00,313.695491231,30.6498958266,17.8043364048,0.0,62.886420148,41.4019203762,11.6725018761,0.0,10.5075,1.16500187614
 08/30  15:00:00,313.648902128,30.6498958266,20.9887741695,0.0,62.886420148,41.4019203762,11.6723930435,0.0,10.5075,1.16489304353
 08/30  16:00:00,315.646883394,30.6498958266,22.4621536251,0.0,62.886420148,41.4019203762,11.672539739,0.0,10.5075,1.16503973898
 08/30  17:00:00,315.528106979,30.6498958266,21.7066403233,0.0,62.886420148,41.4019203762,11.672491531,0.0,10.5075,1.164991531
 08/30  18:00:00,306.538156704,30.6498958266,16.9088068154,0.0,41.9242800987,36.8599292233,10.5048232007,0.0,9.34,1.16482320073
 08/30  19:00:00,300.705260837,30.6498958266,13.1710968457,0.0,41.9242800987,36.8599292233,10.5046882141,0.0,9.34,1.16468821406
 08/30  20:00:00,277.868258182,30.6498958266,10.6443241706,0.0,34.9369000822,32.3179380704,9.00901240342,0.816512403424,8.1725,0.02
 08/30  21:00:00,203.593335331,30.6498958266,9.66788656214,0.0,13.9747600329,18.6919646116,5.83457055374,0.0,4.67,1.16457055374
 08/30  22:00:00,131.756098256,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  23:00:00,159.603905436,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928263709,0.0,2.335,1.16428263709
 08/30  24:00:00,140.00251271,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  01:00:00,128.374915336,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  02:00:00,127.566414525,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992339421,0.0,2.335,1.1642339421
 08/31  03:00:00,127.611345158,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  04:00:00,135.55531604,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  05:00:00,134.710429586,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922604453,0.0,2.335,1.16422604453
 08/31  06:00:00,183.726629818,30.6498958266,2.10524025905,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/31  07:00:00,197.389964611,30.6498958266,1.89556552523,0.0,13.9747600329,18.6919646116,12.276642362,7.58664236199,4.67,0.02
 08/31  08:00:00,273.86963317,30.6498958266,3.17140737977,0.0,34.9369000822,32.3179380704,9.33704434488,0.0,8.1725,1.16454434488
 08/31  09:00:00,307.7685071,30.6498958266,6.88779274601,0.0,62.886420148,41.4019203762,11.6721821182,0.0,10.5075,1.16468211821
 08/31  10:00:00,301.227656464,30.6498958266,5.91231920925,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/31  11:00:00,316.891895202,30.6498958266,6.70045998751,0.0,62.886420148,41.4019203762,11.6726774641,0.0,10.5075,1.16517746411
 08/31  12:00:00,313.252523411,30.6498958266,9.76135362475,0.0,62.886420148,41.4019203762,12.8180951283,0.0,10.5075,2.31059512834
 08/31  13:00:00,321.801953124,30.6498958266,13.265766369,0.0,62.886420148,41.4019203762,11.6725996869,0.0,10.5075,1.16509968694
 08/31  14:00:00,317.335729411,30.6498958266,14.6798917053,0.0,62.886420148,41.4019203762,11.6724544409,0.0,10.5075,1.16495444093
 08/31  15:00:00,313.92197176,30.6498958266,15.3385248699,0.0,62.886420148,41.4019203762,11.6725199066,0.0,10.5075,1.16501990659
 08/31  16:00:00,313.928537294,30.6498958266,15.4264942115,0.0,62.886420148,41.4019203762,11.6724652165,0.0,10.5075,1.16496521648
 08/31  17:00:00,317.721455024,30.6498958266,16.917920295,0.0,62.886420148,41.4019203762,11.6724246004,0.0,10.5075,1.16492460036
 08/31  18:00:00,315.59572631,30.6498958266,17.51082902,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/31  19:00:00,315.780542287,30.6498958266,17.2756749288,0.0,41.9242800987,36.8599292233,10.5047693083,0.0,9.34,1.1647693083
 08/31  20:00:00,297.235281348,30.6498958266,15.5640755367,0.0,34.9369000822,32.3179380704,9.33717967789,0.0,8.1725,1.16467967789
 08/31  21:00:00,218.752075995,30.6498958266,18.3684358121,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/31  22:00:00,137.878423892,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942794059,0.0,2.335,1.16442794059
 08/31  23:00:00,163.862025962,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  24:00:00,145.220554566,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922545684,0.0,2.335,1.16422545684
 09/01  01:00:00,134.785940872,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  02:00:00,132.184587779,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  03:00:00,130.755736228,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  04:00:00,156.902547855,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925392289,0.0,2.335,1.16425392289
 09/01  05:00:00,156.106560684,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  06:00:00,207.389388556,30.6498958266,2.40541704789,0.0,13.9747600329,18.6919646116,7.43669999374,2.74669999374,4.67,0.02
 09/01  07:00:00,214.162621949,30.6498958266,1.89724727761,0.0,13.9747600329,18.6919646116,19.3897434813,13.5552689607,4.67,1.16447452058
 09/01  08:00:00,279.487638782,30.6498958266,4.98096085252,0.0,34.9369000822,32.3179380704,11.0120119807,2.81951198072,8.1725,0.02
 09/01  09:00:00,314.56921164,30.6498958266,9.71522818242,0.0,62.886420148,41.4019203762,11.6722776272,0.0,10.5075,1.16477762722
 09/01  10:00:00,308.962710381,30.6498958266,9.33906114588,0.0,62.886420148,41.4019203762,11.6724092642,0.0,10.5075,1.16490926417
 09/01  11:00:00,322.698577452,30.6498958266,9.8282193894,0.0,62.886420148,41.4019203762,11.6726838961,0.0,10.5075,1.16518389608
 09/01  12:00:00,315.107630312,30.6498958266,9.48242028889,0.0,62.886420148,41.4019203762,11.6726291635,0.0,10.5075,1.16512916346
 09/01  13:00:00,321.306960236,30.6498958266,11.8833516036,0.0,62.886420148,41.4019203762,11.672760376,0.0,10.5075,1.165260376
 09/01  14:00:00,315.165220353,30.6498958266,12.7492594223,0.0,62.886420148,41.4019203762,11.6724280746,0.0,10.5075,1.1649280746
 09/01  15:00:00,312.834908811,30.6498958266,13.7411487576,0.0,62.886420148,41.4019203762,11.6725289214,0.0,10.5075,1.16502892139
 09/01  16:00:00,318.368509541,30.6498958266,15.8245336743,0.0,62.886420148,41.4019203762,11.6724677424,0.0,10.5075,1.16496774239
 09/01  17:00:00,320.887388529,30.6498958266,16.6779871713,0.0,62.886420148,41.4019203762,11.6724206777,0.0,10.5075,1.16492067772
