Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/01  18:00:00,312.433829019,30.6498958266,14.7465224534,0.0,41.9242800987,36.8599292233,10.5049516617,0.0,9.34,1.16495166168
 09/01  19:00:00,297.142380686,30.6498958266,12.6740124562,0.0,41.9242800987,36.8599292233,11.7617132274,1.25692370204,9.34,1.16478952535
 09/01  20:00:00,274.053321813,30.6498958266,9.65418261627,0.0,34.9369000822,32.3179380704,9.54449820237,1.35199820237,8.1725,0.02
 09/01  21:00:00,193.827141967,30.6498958266,5.90129520164,0.0,13.9747600329,18.6919646116,5.83456767568,0.0,4.67,1.16456767568
 09/01  22:00:00,132.210252172,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  23:00:00,160.569395251,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929366167,0.0,2.335,1.16429366167
 09/01  24:00:00,140.218830514,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/02  01:00:00,126.86682038,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  02:00:00,126.361385315,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555333611,0.0,1.75125,1.16430333611
 09/02  03:00:00,125.966680024,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  04:00:00,133.461587103,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  05:00:00,132.786932822,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548970546,0.0,1.75125,1.16423970546
 09/02  06:00:00,168.426581133,30.6498958266,0.97214586778,0.0,6.98738001645,14.1499734587,12.0020306746,8.4795306746,3.5025,0.02
 09/02  07:00:00,182.448774122,30.6498958266,0.94320849718,0.0,6.98738001645,14.1499734587,43.0600435611,38.3930685968,3.5025,1.16447496431
 09/02  08:00:00,244.046837371,30.6498958266,1.72059924198,0.0,20.9621400493,23.2339557645,32.5796929398,26.7221929398,5.8375,0.02
 09/02  09:00:00,273.478395373,30.6498958266,4.58435447333,0.0,41.9242800987,36.8599292233,13.2442061085,2.73956084552,9.34,1.16464526302
 09/02  10:00:00,304.027820178,30.6498958266,8.22624866391,0.0,62.886420148,41.4019203762,11.6723982724,0.0,10.5075,1.16489827243
 09/02  11:00:00,327.287940458,30.6498958266,11.3876326413,0.0,62.886420148,41.4019203762,11.6726259447,0.0,10.5075,1.16512594471
 09/02  12:00:00,331.323934367,30.6498958266,16.0441035596,0.0,62.886420148,41.4019203762,11.6726911159,0.0,10.5075,1.16519111592
 09/02  13:00:00,349.383055753,30.6498958266,24.7116793143,0.0,62.886420148,41.4019203762,11.6726961333,0.0,10.5075,1.16519613328
 09/02  14:00:00,355.671190141,30.6498958266,35.8812483468,0.0,62.886420148,41.4019203762,11.6725381102,0.0,10.5075,1.1650381102
 09/02  15:00:00,359.762545803,30.6498958266,44.5560535545,0.0,62.886420148,41.4019203762,11.6724851509,0.0,10.5075,1.16498515088
 09/02  16:00:00,363.73919166,30.6498958266,48.2401713198,0.0,62.886420148,41.4019203762,11.6724182377,0.0,10.5075,1.16491823768
 09/02  17:00:00,360.574265353,30.6498958266,46.1531965235,0.0,62.886420148,41.4019203762,11.6725499292,0.0,10.5075,1.16504992925
 09/02  18:00:00,325.471510344,30.6498958266,32.8589450684,0.0,34.9369000822,32.3179380704,9.33742203201,0.0,8.1725,1.16492203201
 09/02  19:00:00,283.004685026,30.6498958266,20.0170577994,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/02  20:00:00,265.37885979,30.6498958266,13.8936345697,0.0,20.9621400493,23.2339557645,7.00213506122,0.0,5.8375,1.16463506122
 09/02  21:00:00,206.001085381,30.6498958266,18.1573936927,0.0,6.98738001645,14.1499734587,4.66708174712,0.0,3.5025,1.16458174712
 09/02  22:00:00,136.127331408,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  23:00:00,163.698719859,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559246507,0.0,1.75125,1.16434246507
 09/02  24:00:00,145.853732556,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  01:00:00,133.186783673,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  02:00:00,131.785960327,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155512007,0.0,1.75125,1.1643012007
 09/03  03:00:00,130.032682626,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  04:00:00,138.108725156,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  05:00:00,137.758775629,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548922582,0.0,1.75125,1.16423922582
 09/03  06:00:00,177.451890782,30.6498958266,4.13393952285,0.0,6.98738001645,14.1499734587,4.58893666014,1.06643666014,3.5025,0.02
 09/03  07:00:00,187.800389773,30.6498958266,1.46940847803,0.0,6.98738001645,14.1499734587,17.9585018671,14.4360018671,3.5025,0.02
 09/03  08:00:00,217.66396588,30.6498958266,1.34398312684,0.0,6.98738001645,14.1499734587,22.1991627538,17.5323165464,3.5025,1.16434620741
 09/03  09:00:00,202.896329304,30.6498958266,1.86604464248,0.0,6.98738001645,14.1499734587,6.80252176104,3.28002176104,3.5025,0.02
 09/03  10:00:00,243.25694154,30.6498958266,7.36994628524,0.0,27.9495200658,27.7759469175,8.16964721788,0.0,7.005,1.16464721788
 09/03  11:00:00,268.00037062,30.6498958266,9.89080568764,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/03  12:00:00,294.683153259,30.6498958266,13.7590231845,0.0,41.9242800987,36.8599292233,10.5048080279,0.0,9.34,1.16480802791
 09/03  13:00:00,301.097491344,30.6498958266,15.2859608528,0.0,41.9242800987,36.8599292233,10.5047774407,0.0,9.34,1.16477744073
 09/03  14:00:00,299.114817776,30.6498958266,20.532618232,0.0,41.9242800987,36.8599292233,10.5046948641,0.0,9.34,1.16469486414
 09/03  15:00:00,299.189619337,30.6498958266,24.9661575798,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/03  16:00:00,299.969006109,30.6498958266,25.8448963364,0.0,41.9242800987,36.8599292233,10.504871029,0.0,9.34,1.16487102898
 09/03  17:00:00,259.779997826,30.6498958266,18.3336090583,0.0,27.9495200658,27.7759469175,8.16979056114,0.0,7.005,1.16479056114
 09/03  18:00:00,252.259220989,30.6498958266,11.1023022592,0.0,13.9747600329,18.6919646116,6.95966712427,1.12503671736,4.67,1.16463040691
 09/03  19:00:00,242.423511916,30.6498958266,8.21964001169,0.0,13.9747600329,18.6919646116,7.01499832836,2.32499832836,4.67,0.02
 09/03  20:00:00,224.174745469,30.6498958266,3.03169743623,0.0,13.9747600329,18.6919646116,8.99110931898,3.15662487301,4.67,1.16448444596
 09/03  21:00:00,191.12552555,30.6498958266,1.79216432803,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/03  22:00:00,124.538533961,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558646534,0.0,1.75125,1.16433646534
 09/03  23:00:00,152.471842086,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  24:00:00,129.681498011,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  01:00:00,119.470341375,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553229075,0.0,1.75125,1.16428229075
 09/04  02:00:00,118.548416699,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  03:00:00,117.972151531,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  04:00:00,125.44896895,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548800292,0.0,1.75125,1.16423800292
 09/04  05:00:00,124.262251802,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  06:00:00,160.386892246,30.6498958266,0.0274966212606,0.0,6.98738001645,14.1499734587,48.6917115835,45.1692115835,3.5025,0.02
 09/04  07:00:00,172.683011293,30.6498958266,0.138806223818,0.0,6.98738001645,14.1499734587,75.7043357658,71.0375256669,3.5025,1.16431009896
 09/04  08:00:00,206.901667827,30.6498958266,0.393860840983,0.0,6.98738001645,14.1499734587,63.0816379917,59.5591379917,3.5025,0.02
 09/04  09:00:00,187.68665895,30.6498958266,0.520223864691,0.0,6.98738001645,14.1499734587,53.7249090976,50.2024090976,3.5025,0.02
 09/04  10:00:00,219.68974861,30.6498958266,1.31460032581,0.0,27.9495200658,27.7759469175,46.6967288612,38.5270241804,7.005,1.16470468077
 09/04  11:00:00,242.933694424,30.6498958266,1.34078959044,0.0,27.9495200658,27.7759469175,44.4554547649,36.2856985016,7.005,1.1647562633
 09/04  12:00:00,259.036531657,30.6498958266,1.99457486958,0.0,41.9242800987,36.8599292233,28.3765076991,17.8717215938,9.34,1.16478610525
 09/04  13:00:00,258.884151549,30.6498958266,2.25883020473,0.0,41.9242800987,36.8599292233,14.4956025746,5.13560257457,9.34,0.02
 09/04  14:00:00,249.824827379,30.6498958266,2.18719386962,0.0,41.9242800987,36.8599292233,18.7686241602,8.26390596698,9.34,1.16471819317
 09/04  15:00:00,241.317426605,30.6498958266,2.00249801898,0.0,41.9242800987,36.8599292233,31.2644335597,20.7595833556,9.34,1.16485020407
 09/04  16:00:00,240.793708175,30.6498958266,2.1958837563,0.0,41.9242800987,36.8599292233,23.7106058742,13.2057443036,9.34,1.16486157065
 09/04  17:00:00,210.434504948,30.6498958266,1.6319207484,0.0,27.9495200658,27.7759469175,29.2006181067,22.1756181067,7.005,0.02
 09/04  18:00:00,210.229071264,30.6498958266,0.795054046438,0.0,13.9747600329,18.6919646116,54.6355721166,48.8009926811,4.67,1.16457943545
 09/04  19:00:00,197.167386399,30.6498958266,0.441128788361,0.0,13.9747600329,18.6919646116,79.0049288963,73.1702341919,4.67,1.1646947044
 09/04  20:00:00,188.63966309,30.6498958266,0.0894339457529,0.0,13.9747600329,18.6919646116,104.275418514,99.5854185138,4.67,0.02
 09/04  21:00:00,167.930844966,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,75.776302916,69.9418735728,4.67,1.16442934314
 09/04  22:00:00,106.00226918,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  23:00:00,137.172438569,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  24:00:00,109.5606506,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551873915,0.0,1.75125,1.16426873915
 09/05  01:00:00,101.835615208,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  02:00:00,99.3125494271,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  03:00:00,97.1892034277,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920684796,0.0,2.335,1.16420684796
 09/05  04:00:00,117.467916776,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  05:00:00,116.040594726,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  06:00:00,163.353610603,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,188.131609788,183.441609788,4.67,0.02
 09/05  07:00:00,163.432149017,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,174.932711086,169.098294252,4.67,1.16441683474
 09/05  08:00:00,236.24832292,30.6498958266,0.274797360997,0.0,34.9369000822,32.3179380704,130.446128802,122.253628802,8.1725,0.02
 09/05  09:00:00,271.781267211,30.6498958266,1.35949713883,0.0,62.886420148,41.4019203762,85.5252045976,73.852935086,10.5075,1.16476951157
 09/05  10:00:00,266.069300991,30.6498958266,1.79732878765,0.0,62.886420148,41.4019203762,59.7298682338,48.0574974219,10.5075,1.16487081198
 09/05  11:00:00,294.024077345,30.6498958266,2.15443955793,0.0,62.886420148,41.4019203762,34.6435979204,22.9710046674,10.5075,1.16509325298
 09/05  12:00:00,280.955570136,30.6498958266,2.4811711126,0.0,62.886420148,41.4019203762,16.6863537407,5.01356139789,10.5075,1.1652923428
 09/05  13:00:00,281.482576614,30.6498958266,3.55910973369,0.0,62.886420148,41.4019203762,11.6726614849,0.0,10.5075,1.16516148494
 09/05  14:00:00,278.26267863,30.6498958266,4.74118795823,0.0,62.886420148,41.4019203762,11.6725963188,0.0,10.5075,1.16509631881
 09/05  15:00:00,276.750829929,30.6498958266,6.360397467,0.0,62.886420148,41.4019203762,11.6724904954,0.0,10.5075,1.16499049539
 09/05  16:00:00,276.770032683,30.6498958266,6.87150375669,0.0,62.886420148,41.4019203762,11.6724282133,0.0,10.5075,1.16492821334
 09/05  17:00:00,273.356477257,30.6498958266,5.56210447913,0.0,62.886420148,41.4019203762,11.672380081,0.0,10.5075,1.164880081
 09/05  18:00:00,266.239821305,30.6498958266,3.50879330391,0.0,41.9242800987,36.8599292233,11.5169415588,1.01201035471,9.34,1.16493120412
 09/05  19:00:00,249.312109571,30.6498958266,2.35325606422,0.0,41.9242800987,36.8599292233,29.4444589946,18.9396599441,9.34,1.16479905042
 09/05  20:00:00,223.336680649,30.6498958266,1.54889062828,0.0,34.9369000822,32.3179380704,61.5595960447,52.2223910519,8.1725,1.16470499285
 09/05  21:00:00,161.204784301,30.6498958266,0.568086077677,0.0,13.9747600329,18.6919646116,41.0000073045,36.3100073045,4.67,0.02
 09/05  22:00:00,106.888161257,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939447939,0.0,2.335,1.16439447939
 09/05  23:00:00,139.071946441,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  24:00:00,110.89351749,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  01:00:00,99.8754171548,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  02:00:00,96.8132942441,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499279687,0.0,2.335,1.164279687
 09/06  03:00:00,95.223443929,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  04:00:00,100.42028887,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  05:00:00,99.0852811676,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992103823,0.0,2.335,1.1642103823
 09/06  06:00:00,146.779233727,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,174.797565627,170.107565627,4.67,0.02
 09/06  07:00:00,153.23767853,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,167.258206621,162.568206621,4.67,0.02
 09/06  08:00:00,234.359758684,30.6498958266,0.394724435109,0.0,34.9369000822,32.3179380704,127.491241354,118.154120249,8.1725,1.16462110541
 09/06  09:00:00,268.713598532,30.6498958266,1.44169597348,0.0,62.886420148,41.4019203762,85.912363429,74.240221548,10.5075,1.16464188092
 09/06  10:00:00,263.540365789,30.6498958266,1.83599738397,0.0,62.886420148,41.4019203762,61.8339957313,50.1616867334,10.5075,1.16480899792
 09/06  11:00:00,294.933519353,30.6498958266,2.33882286744,0.0,62.886420148,41.4019203762,27.763620978,16.0909766442,10.5075,1.16514433373
 09/06  12:00:00,284.796888508,30.6498958266,3.74864437518,0.0,62.886420148,41.4019203762,11.6726106463,0.0,10.5075,1.16511064627
 09/06  13:00:00,284.896061221,30.6498958266,5.58578690779,0.0,62.886420148,41.4019203762,11.6727423568,0.0,10.5075,1.16524235676
 09/06  14:00:00,280.944462448,30.6498958266,7.07378643092,0.0,62.886420148,41.4019203762,11.6726006297,0.0,10.5075,1.16510062967
 09/06  15:00:00,278.30172267,30.6498958266,8.60976799549,0.0,62.886420148,41.4019203762,11.672460215,0.0,10.5075,1.16496021501
 09/06  16:00:00,278.155820134,30.6498958266,9.17260065799,0.0,62.886420148,41.4019203762,11.6724057615,0.0,10.5075,1.16490576153
 09/06  17:00:00,277.223794242,30.6498958266,8.845780232,0.0,62.886420148,41.4019203762,11.6725820765,0.0,10.5075,1.16508207653
 09/06  18:00:00,271.726318192,30.6498958266,6.26651696868,0.0,41.9242800987,36.8599292233,10.9182775092,0.41339558604,9.34,1.1648819232
 09/06  19:00:00,265.753453485,30.6498958266,3.84758208109,0.0,41.9242800987,36.8599292233,10.5408772625,1.18087726254,9.34,0.02
 09/06  20:00:00,239.818741444,30.6498958266,2.39979714146,0.0,34.9369000822,32.3179380704,18.4977481944,9.1605729457,8.1725,1.16467524874
 09/06  21:00:00,174.135107066,30.6498958266,1.27884037254,0.0,13.9747600329,18.6919646116,6.04702888166,0.212528034086,4.67,1.16450084757
 09/06  22:00:00,112.182150058,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  23:00:00,143.051125224,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  24:00:00,116.307177512,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925945749,0.0,2.335,1.16425945749
 09/07  01:00:00,106.081229913,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  02:00:00,104.169986823,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  03:00:00,102.065848372,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922357471,0.0,2.335,1.16422357471
 09/07  04:00:00,108.961030707,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  05:00:00,110.210694303,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  06:00:00,161.068392247,30.6498958266,0.0671389476511,0.0,13.9747600329,18.6919646116,87.459738007,82.769738007,4.67,0.02
 09/07  07:00:00,176.959059738,30.6498958266,0.24148779338,0.0,13.9747600329,18.6919646116,93.525376976,87.6909425149,4.67,1.16443446111
 09/07  08:00:00,261.042285119,30.6498958266,1.35186128088,0.0,34.9369000822,32.3179380704,56.6408962701,48.4483962701,8.1725,0.02
 09/07  09:00:00,299.645378232,30.6498958266,3.53443888052,0.0,62.886420148,41.4019203762,18.1255777304,6.45329060001,10.5075,1.16478713044
 09/07  10:00:00,301.933191664,30.6498958266,6.54552245181,0.0,62.886420148,41.4019203762,11.6723918051,0.0,10.5075,1.16489180511
 09/07  11:00:00,323.716420799,30.6498958266,8.3475455333,0.0,62.886420148,41.4019203762,11.672616233,0.0,10.5075,1.16511623305
 09/07  12:00:00,308.764599868,30.6498958266,7.01862423527,0.0,62.886420148,41.4019203762,12.5572493159,0.884431953966,10.5075,1.16531736198
 09/07  13:00:00,304.538651198,30.6498958266,5.57993675298,0.0,62.886420148,41.4019203762,12.3805132878,0.707825496793,10.5075,1.16518779097
 09/07  14:00:00,299.629004377,30.6498958266,6.44285922177,0.0,62.886420148,41.4019203762,11.6726241645,0.0,10.5075,1.16512416453
 09/07  15:00:00,300.949542143,30.6498958266,9.51642369662,0.0,62.886420148,41.4019203762,11.6725196377,0.0,10.5075,1.16501963774
 09/07  16:00:00,301.862414409,30.6498958266,9.8327564911,0.0,62.886420148,41.4019203762,11.6724587499,0.0,10.5075,1.16495874991
 09/07  17:00:00,299.438825837,30.6498958266,9.61564918649,0.0,62.886420148,41.4019203762,11.6724120797,0.0,10.5075,1.16491207965
 09/07  18:00:00,291.752413055,30.6498958266,7.95711660612,0.0,41.9242800987,36.8599292233,10.5049648095,0.0,9.34,1.16496480946
 09/07  19:00:00,281.742663647,30.6498958266,4.13667178113,0.0,41.9242800987,36.8599292233,12.5013668839,1.99653309698,9.34,1.1648337869
 09/07  20:00:00,257.231027101,30.6498958266,2.37972231017,0.0,34.9369000822,32.3179380704,14.0773894814,4.74014851222,8.1725,1.16474096923
 09/07  21:00:00,185.904987457,30.6498958266,1.31363458918,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/07  22:00:00,123.150367757,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943086879,0.0,2.335,1.16443086879
 09/07  23:00:00,151.877259933,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  24:00:00,125.71588418,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  01:00:00,113.478108706,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924684811,0.0,2.335,1.16424684811
 09/08  02:00:00,110.149485485,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  03:00:00,107.949868948,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  04:00:00,130.63265967,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  05:00:00,131.681364758,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924731575,0.0,2.335,1.16424731575
 09/08  06:00:00,183.074957373,30.6498958266,0.0138810048966,0.0,13.9747600329,18.6919646116,88.4915570038,83.8015570038,4.67,0.02
 09/08  07:00:00,180.918023741,30.6498958266,0.124831986871,0.0,13.9747600329,18.6919646116,104.339531869,99.6495318688,4.67,0.02
 09/08  08:00:00,250.829504826,30.6498958266,1.21085496175,0.0,34.9369000822,32.3179380704,71.177156307,61.8400410161,8.1725,1.1646152909
 09/08  09:00:00,283.867748699,30.6498958266,2.82480677616,0.0,62.886420148,41.4019203762,29.6644715642,17.9922896157,10.5075,1.16468194849
 09/08  10:00:00,275.343859416,30.6498958266,4.71231783031,0.0,62.886420148,41.4019203762,14.2654171738,2.59306619928,10.5075,1.16485097453
 09/08  11:00:00,301.857329408,30.6498958266,5.98364631468,0.0,62.886420148,41.4019203762,11.6726887268,0.0,10.5075,1.16518872678
 09/08  12:00:00,290.849506118,30.6498958266,6.86824802283,0.0,62.886420148,41.4019203762,11.6726565516,0.0,10.5075,1.16515655156
 09/08  13:00:00,292.33006756,30.6498958266,8.12191630385,0.0,62.886420148,41.4019203762,11.6727903756,0.0,10.5075,1.1652903756
 09/08  14:00:00,292.207542301,30.6498958266,9.70910324521,0.0,62.886420148,41.4019203762,11.6724222639,0.0,10.5075,1.16492226389
 09/08  15:00:00,294.29250868,30.6498958266,11.1766373429,0.0,62.886420148,41.4019203762,11.6725109435,0.0,10.5075,1.16501094348
 09/08  16:00:00,300.734453404,30.6498958266,12.2209862126,0.0,62.886420148,41.4019203762,11.6724579841,0.0,10.5075,1.16495798415
 09/08  17:00:00,305.811413219,30.6498958266,13.0775894992,0.0,62.886420148,41.4019203762,11.6724191512,0.0,10.5075,1.16491915124
 09/08  18:00:00,301.666558549,30.6498958266,11.3938335565,0.0,41.9242800987,36.8599292233,10.5049374999,0.0,9.34,1.16493749994
 09/08  19:00:00,287.464307537,30.6498958266,8.40688827577,0.0,41.9242800987,36.8599292233,11.730353342,2.37035334195,9.34,0.02
 09/08  20:00:00,259.089841876,30.6498958266,4.10435032159,0.0,34.9369000822,32.3179380704,11.3811003925,2.04386856397,8.1725,1.1647318285
 09/08  21:00:00,185.979915287,30.6498958266,2.02502768239,0.0,13.9747600329,18.6919646116,5.83455853811,0.0,4.67,1.16455853811
 09/08  22:00:00,128.810691014,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  23:00:00,158.144022707,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  24:00:00,137.440211866,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499251324,0.0,2.335,1.164251324
 09/09  01:00:00,124.65775861,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  02:00:00,124.38439301,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  03:00:00,124.080853781,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555146765,0.0,1.75125,1.16430146765
 09/09  04:00:00,131.26641729,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  05:00:00,130.083149031,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  06:00:00,169.372688267,30.6498958266,0.643152404238,0.0,6.98738001645,14.1499734587,21.9514516142,17.2846373829,3.5025,1.16431423129
 09/09  07:00:00,178.979985984,30.6498958266,0.696780556346,0.0,6.98738001645,14.1499734587,48.5467829045,45.0242829045,3.5025,0.02
 09/09  08:00:00,243.219588998,30.6498958266,1.56916044028,0.0,20.9621400493,23.2339557645,29.3126466016,22.310533628,5.8375,1.16461297366
 09/09  09:00:00,275.71533597,30.6498958266,5.45023083412,0.0,41.9242800987,36.8599292233,10.5046004342,0.0,9.34,1.16460043418
 09/09  10:00:00,308.427767112,30.6498958266,9.44859795816,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/09  11:00:00,334.069737992,30.6498958266,13.0911507585,0.0,62.886420148,41.4019203762,11.6726446358,0.0,10.5075,1.16514463576
 09/09  12:00:00,331.897307492,30.6498958266,16.1951995406,0.0,62.886420148,41.4019203762,12.8179289166,0.0,10.5075,2.31042891659
 09/09  13:00:00,342.040310088,30.6498958266,21.8835309507,0.0,62.886420148,41.4019203762,11.6727926185,0.0,10.5075,1.16529261847
 09/09  14:00:00,337.040390903,30.6498958266,25.3396461184,0.0,62.886420148,41.4019203762,11.6725999753,0.0,10.5075,1.16509997534
 09/09  15:00:00,332.620378339,30.6498958266,26.8016384633,0.0,62.886420148,41.4019203762,11.672548391,0.0,10.5075,1.165048391
 09/09  16:00:00,329.924940753,30.6498958266,25.3692520834,0.0,62.886420148,41.4019203762,11.6724827971,0.0,10.5075,1.16498279715
 09/09  17:00:00,323.757180396,30.6498958266,21.112120773,0.0,62.886420148,41.4019203762,11.6724031486,0.0,10.5075,1.16490314863
 09/09  18:00:00,295.111113698,30.6498958266,12.9402139095,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/09  19:00:00,264.489517992,30.6498958266,9.42724715659,0.0,20.9621400493,23.2339557645,8.31631012933,1.31397574186,5.8375,1.16483438748
 09/09  20:00:00,248.713116335,30.6498958266,7.91781678219,0.0,20.9621400493,23.2339557645,7.41396535551,0.411815787845,5.8375,1.16464956767
 09/09  21:00:00,187.328354128,30.6498958266,6.01689496811,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/09  22:00:00,131.345026605,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573862054,0.0,1.75125,1.16448862054
 09/09  23:00:00,159.864019589,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  24:00:00,140.490619686,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156091555,0.0,1.75125,1.1643591555
 09/10  01:00:00,129.406221161,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  02:00:00,128.706612389,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  03:00:00,127.866523733,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555008475,0.0,1.75125,1.16430008475
 09/10  04:00:00,135.431443179,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  05:00:00,133.127663968,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  06:00:00,170.732460043,30.6498958266,0.877074778669,0.0,6.98738001645,14.1499734587,14.4749078252,9.80812956366,3.5025,1.1642782615
 09/10  07:00:00,180.749483774,30.6498958266,0.840141923886,0.0,6.98738001645,14.1499734587,41.7932089021,38.2707089021,3.5025,0.02
 09/10  08:00:00,217.504484457,30.6498958266,1.24241558307,0.0,6.98738001645,14.1499734587,25.5365083595,22.0140083595,3.5025,0.02
 09/10  09:00:00,202.835957934,30.6498958266,1.68343937143,0.0,6.98738001645,14.1499734587,9.64546486711,4.9785180128,3.5025,1.16444685431
 09/10  10:00:00,242.071665294,30.6498958266,6.35126551611,0.0,27.9495200658,27.7759469175,8.1696817305,0.0,7.005,1.1646817305
 09/10  11:00:00,267.787029719,30.6498958266,9.29061255277,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/10  12:00:00,296.813582745,30.6498958266,13.968647161,0.0,41.9242800987,36.8599292233,10.504873431,0.0,9.34,1.16487343101
 09/10  13:00:00,308.391636972,30.6498958266,19.7178513882,0.0,41.9242800987,36.8599292233,10.5048477435,0.0,9.34,1.1648477435
 09/10  14:00:00,305.35160331,30.6498958266,24.9534447971,0.0,41.9242800987,36.8599292233,10.504762706,0.0,9.34,1.16476270601
 09/10  15:00:00,304.515001344,30.6498958266,28.5807195118,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/10  16:00:00,304.781115846,30.6498958266,29.1345021914,0.0,41.9242800987,36.8599292233,10.5047732054,0.0,9.34,1.1647732054
 09/10  17:00:00,270.146355571,30.6498958266,24.7753934864,0.0,27.9495200658,27.7759469175,8.16969736172,0.0,7.005,1.16469736172
 09/10  18:00:00,262.771780916,30.6498958266,15.7659574922,0.0,13.9747600329,18.6919646116,5.83454077594,0.0,4.67,1.16454077594
 09/10  19:00:00,260.262691081,30.6498958266,12.7497011325,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/10  20:00:00,244.882771909,30.6498958266,10.8507102024,0.0,13.9747600329,18.6919646116,5.83452472407,0.0,4.67,1.16452472407
 09/10  21:00:00,215.034206955,30.6498958266,14.267288723,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/10  22:00:00,135.307205237,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559019465,0.0,1.75125,1.16434019465
 09/10  23:00:00,162.224033614,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  24:00:00,144.183969985,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/11  01:00:00,134.533706553,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  02:00:00,133.455636239,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928737169,0.0,2.335,1.16428737169
 09/11  03:00:00,132.871345142,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  04:00:00,141.411189246,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  05:00:00,140.155984669,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921922415,0.0,2.335,1.16421922415
 09/11  06:00:00,194.813852902,30.6498958266,4.62469363486,0.0,13.9747600329,18.6919646116,6.50946889522,1.81946889522,4.67,0.02
 09/11  07:00:00,204.741718973,30.6498958266,2.9496928613,0.0,13.9747600329,18.6919646116,6.77002946668,2.08002946668,4.67,0.02
 09/11  08:00:00,287.007804534,30.6498958266,8.1810414578,0.0,34.9369000822,32.3179380704,9.33704464106,0.0,8.1725,1.16454464106
 09/11  09:00:00,327.246020028,30.6498958266,13.7573356724,0.0,62.886420148,41.4019203762,11.672159468,0.0,10.5075,1.16465946795
 09/11  10:00:00,328.603568093,30.6498958266,17.552004147,0.0,62.886420148,41.4019203762,11.6723317613,0.0,10.5075,1.16483176129
 09/11  11:00:00,355.683178821,30.6498958266,28.3140193511,0.0,62.886420148,41.4019203762,11.6726736675,0.0,10.5075,1.16517366754
 09/11  12:00:00,358.905359169,30.6498958266,35.3524333084,0.0,62.886420148,41.4019203762,11.6726444383,0.0,10.5075,1.16514443827
 09/11  13:00:00,362.988768822,30.6498958266,36.6053716931,0.0,62.886420148,41.4019203762,11.6727815689,0.0,10.5075,1.16528156888
 09/11  14:00:00,358.801639453,30.6498958266,40.8068502972,0.0,62.886420148,41.4019203762,11.6726433607,0.0,10.5075,1.16514336067
 09/11  15:00:00,358.568838679,30.6498958266,46.6683420687,0.0,62.886420148,41.4019203762,11.6725064781,0.0,10.5075,1.1650064781
 09/11  16:00:00,358.136206017,30.6498958266,46.2949580272,0.0,62.886420148,41.4019203762,11.6724561242,0.0,10.5075,1.16495612423
 09/11  17:00:00,340.024263715,30.6498958266,32.6811848428,0.0,62.886420148,41.4019203762,11.6724199395,0.0,10.5075,1.16491993946
 09/11  18:00:00,310.550852028,30.6498958266,16.1609061633,0.0,41.9242800987,36.8599292233,10.5049409802,0.0,9.34,1.16494098018
 09/11  19:00:00,299.353657467,30.6498958266,10.0730833722,0.0,41.9242800987,36.8599292233,11.6921441758,2.33214417583,9.34,0.02
 09/11  20:00:00,263.295482823,30.6498958266,4.93011436916,0.0,34.9369000822,32.3179380704,11.9367829727,2.59954586323,8.1725,1.16473710943
 09/11  21:00:00,183.569998225,30.6498958266,2.09479650703,0.0,13.9747600329,18.6919646116,5.83456555659,0.0,4.67,1.16456555659
 09/11  22:00:00,116.475457901,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  23:00:00,145.560454196,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  24:00:00,117.844685825,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925870949,0.0,2.335,1.16425870949
 09/12  01:00:00,104.733398692,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  02:00:00,100.419282806,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  03:00:00,97.6715874332,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922429633,0.0,2.335,1.16422429633
 09/12  04:00:00,118.379523069,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  05:00:00,116.099640987,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  06:00:00,166.885707208,30.6498958266,0.000881279099108,0.0,13.9747600329,18.6919646116,143.670554677,137.836327186,4.67,1.16422749068
 09/12  07:00:00,161.592145831,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,153.876680971,149.186680971,4.67,0.02
 09/12  08:00:00,231.949959679,30.6498958266,0.612296271735,0.0,34.9369000822,32.3179380704,121.859335156,112.522278275,8.1725,1.16455688091
 09/12  09:00:00,267.11034415,30.6498958266,1.83214429955,0.0,62.886420148,41.4019203762,71.8830116906,61.3555116906,10.5075,0.02
 09/12  10:00:00,260.23218863,30.6498958266,2.47465870023,0.0,62.886420148,41.4019203762,40.2474872155,28.5750150525,10.5075,1.16497216291
 09/12  11:00:00,289.233677154,30.6498958266,3.72825774138,0.0,62.886420148,41.4019203762,16.8926270682,5.21992465434,10.5075,1.16520241386
 09/12  12:00:00,274.890387889,30.6498958266,5.47996594458,0.0,62.886420148,41.4019203762,11.6726388548,0.0,10.5075,1.16513885479
 09/12  13:00:00,273.200644504,30.6498958266,7.30531210877,0.0,62.886420148,41.4019203762,12.8179517558,0.0,10.5075,2.3104517558
 09/12  14:00:00,267.199478681,30.6498958266,7.76672520906,0.0,62.886420148,41.4019203762,11.6724912806,0.0,10.5075,1.16499128062
 09/12  15:00:00,263.594247558,30.6498958266,8.75712256682,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/12  16:00:00,263.90934287,30.6498958266,8.75885344687,0.0,62.886420148,41.4019203762,11.6725678195,0.0,10.5075,1.16506781951
 09/12  17:00:00,262.583694889,30.6498958266,8.32520167146,0.0,62.886420148,41.4019203762,11.672525295,0.0,10.5075,1.16502529497
 09/12  18:00:00,256.741486229,30.6498958266,5.60595696197,0.0,41.9242800987,36.8599292233,10.9241164718,0.419234060153,9.34,1.16488241167
 09/12  19:00:00,239.268575506,30.6498958266,3.0126825051,0.0,41.9242800987,36.8599292233,29.0959857168,18.591202406,9.34,1.16478331085
 09/12  20:00:00,211.943533718,30.6498958266,1.99341132335,0.0,34.9369000822,32.3179380704,57.5671907338,48.2299929625,8.1725,1.16469777128
 09/12  21:00:00,154.056133708,30.6498958266,0.985940285311,0.0,13.9747600329,18.6919646116,30.620469466,25.930469466,4.67,0.02
 09/12  22:00:00,98.3278495836,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936198648,0.0,2.335,1.16436198648
 09/12  23:00:00,131.732232188,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  24:00:00,104.851341551,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  01:00:00,95.4494762047,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923532888,0.0,2.335,1.16423532888
 09/13  02:00:00,93.9206363242,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  03:00:00,93.3807287926,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  04:00:00,100.110108301,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924417297,0.0,2.335,1.16424417297
 09/13  05:00:00,99.1603377881,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  06:00:00,151.334072407,30.6498958266,0.0074924256792,0.0,13.9747600329,18.6919646116,127.57246229,122.88246229,4.67,0.02
 09/13  07:00:00,156.075114183,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,130.546208981,124.711764244,4.67,1.16444473752
 09/13  08:00:00,238.965278304,30.6498958266,1.12642803569,0.0,34.9369000822,32.3179380704,89.7394792875,81.5469792875,8.1725,0.02
 09/13  09:00:00,275.78575575,30.6498958266,2.78788375546,0.0,62.886420148,41.4019203762,41.429648803,29.7574940351,10.5075,1.16465476786
 09/13  10:00:00,271.919881835,30.6498958266,5.79415548023,0.0,62.886420148,41.4019203762,14.6905445728,3.01824685143,10.5075,1.16479772134
 09/13  11:00:00,305.256759701,30.6498958266,8.74353395792,0.0,62.886420148,41.4019203762,11.6725864113,0.0,10.5075,1.16508641133
 09/13  12:00:00,298.876738484,30.6498958266,11.73044152,0.0,62.886420148,41.4019203762,11.6728126552,0.0,10.5075,1.16531265519
 09/13  13:00:00,300.932876273,30.6498958266,13.9694670481,0.0,62.886420148,41.4019203762,11.6726847231,0.0,10.5075,1.16518472311
 09/13  14:00:00,300.961322766,30.6498958266,17.3279534665,0.0,62.886420148,41.4019203762,11.6725871182,0.0,10.5075,1.16508711824
 09/13  15:00:00,301.087171691,30.6498958266,21.0066686991,0.0,62.886420148,41.4019203762,11.6724697647,0.0,10.5075,1.16496976471
 09/13  16:00:00,302.273686666,30.6498958266,21.6892562582,0.0,62.886420148,41.4019203762,11.6724177948,0.0,10.5075,1.16491779477
 09/13  17:00:00,301.311275744,30.6498958266,20.5664693803,0.0,62.886420148,41.4019203762,11.6723800377,0.0,10.5075,1.16488003766
 09/13  18:00:00,290.849622208,30.6498958266,14.6422043579,0.0,41.9242800987,36.8599292233,10.9209613951,0.416040626777,9.34,1.16492076828
 09/13  19:00:00,287.897371321,30.6498958266,10.8916324007,0.0,41.9242800987,36.8599292233,11.6046469002,1.09988117649,9.34,1.16476572375
 09/13  20:00:00,257.126107594,30.6498958266,8.32301049257,0.0,34.9369000822,32.3179380704,9.4439883817,1.2514883817,8.1725,0.02
 09/13  21:00:00,187.942604045,30.6498958266,6.27194549644,0.0,13.9747600329,18.6919646116,5.83461561335,0.0,4.67,1.16461561335
 09/13  22:00:00,120.007819785,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  23:00:00,150.363743991,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927843092,0.0,2.335,1.16427843092
 09/13  24:00:00,127.801768794,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  01:00:00,115.338503936,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  02:00:00,113.069537485,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922234212,0.0,2.335,1.16422234212
 09/14  03:00:00,111.685411982,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  04:00:00,116.896946217,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  05:00:00,114.774256514,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  06:00:00,164.550284216,30.6498958266,0.00770724772078,0.0,13.9747600329,18.6919646116,88.4119525904,82.5776857951,4.67,1.16426679529
 09/14  07:00:00,170.055532181,30.6498958266,0.0449114519398,0.0,13.9747600329,18.6919646116,109.119437064,104.429437064,4.67,0.02
 09/14  08:00:00,249.892752797,30.6498958266,0.921894061569,0.0,34.9369000822,32.3179380704,86.8384153798,77.5013038947,8.1725,1.16461148511
 09/14  09:00:00,284.173154697,30.6498958266,1.85899947134,0.0,62.886420148,41.4019203762,50.1239284851,39.5964284851,10.5075,0.02
 09/14  10:00:00,281.466009225,30.6498958266,2.23770990186,0.0,62.886420148,41.4019203762,26.1088063318,14.4363405928,10.5075,1.16496573893
 09/14  11:00:00,306.721273951,30.6498958266,3.38378735339,0.0,62.886420148,41.4019203762,11.6726418957,0.0,10.5075,1.16514189568
 09/14  12:00:00,295.878163968,30.6498958266,6.15694586801,0.0,62.886420148,41.4019203762,12.8180640471,0.0,10.5075,2.31056404713
 09/14  13:00:00,291.720272674,30.6498958266,7.60898114051,0.0,62.886420148,41.4019203762,11.6725996,0.0,10.5075,1.1650996
 09/14  14:00:00,280.821565801,30.6498958266,8.13477386208,0.0,62.886420148,41.4019203762,11.672463625,0.0,10.5075,1.16496362495
 09/14  15:00:00,273.93370837,30.6498958266,8.82037258002,0.0,62.886420148,41.4019203762,11.67254109,0.0,10.5075,1.16504108999
 09/14  16:00:00,270.884031142,30.6498958266,8.26263305408,0.0,62.886420148,41.4019203762,11.6724971308,0.0,10.5075,1.16499713083
 09/14  17:00:00,266.282113721,30.6498958266,6.38220758973,0.0,62.886420148,41.4019203762,11.6724674757,0.0,10.5075,1.16496747574
 09/14  18:00:00,258.261160402,30.6498958266,3.73562971787,0.0,41.9242800987,36.8599292233,10.7891307072,1.42913070723,9.34,0.02
 09/14  19:00:00,249.942292302,30.6498958266,2.50969777261,0.0,41.9242800987,36.8599292233,35.3487638211,24.8439417581,9.34,1.16482206297
 09/14  20:00:00,219.911775482,30.6498958266,1.55647799196,0.0,34.9369000822,32.3179380704,73.2430051896,63.9057648387,8.1725,1.16474035094
 09/14  21:00:00,156.672221803,30.6498958266,0.409315808523,0.0,13.9747600329,18.6919646116,63.4134635477,57.5789284345,4.67,1.16453511317
 09/14  22:00:00,96.4322099175,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  23:00:00,130.124355484,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  24:00:00,101.396184691,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992274056,0.0,2.335,1.1642274056
 09/15  01:00:00,92.7721143354,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  02:00:00,91.3454123847,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  03:00:00,90.2024301746,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  04:00:00,111.758057952,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925973998,0.0,2.335,1.16425973998
 09/15  05:00:00,111.244086359,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  06:00:00,162.855957519,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,213.785284099,209.095284099,4.67,0.02
 09/15  07:00:00,157.356869219,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,208.867481939,203.0330331,4.67,1.16444883934
 09/15  08:00:00,225.284537738,30.6498958266,0.0829007563501,0.0,34.9369000822,32.3179380704,166.739703792,158.547203792,8.1725,0.02
 09/15  09:00:00,259.15298099,30.6498958266,1.142530162,0.0,62.886420148,41.4019203762,112.070298144,100.398034833,10.5075,1.16476331107
 09/15  10:00:00,251.96871065,30.6498958266,1.65225280304,0.0,62.886420148,41.4019203762,82.6347717283,70.9624521735,10.5075,1.16481955477
 09/15  11:00:00,281.159693748,30.6498958266,2.02227669839,0.0,62.886420148,41.4019203762,58.9051810563,47.2326263664,10.5075,1.16505468993
 09/15  12:00:00,264.283447916,30.6498958266,2.27409502234,0.0,62.886420148,41.4019203762,43.6394203911,31.9666543332,10.5075,1.16526605787
 09/15  13:00:00,261.856241585,30.6498958266,2.51956110323,0.0,62.886420148,41.4019203762,30.5863104283,18.9136665567,10.5075,1.16514387159
 09/15  14:00:00,257.521213623,30.6498958266,2.80576592944,0.0,62.886420148,41.4019203762,21.2344571723,9.56186980126,10.5075,1.16508737106
 09/15  15:00:00,254.892992474,30.6498958266,3.25073460496,0.0,62.886420148,41.4019203762,12.5466235587,0.874133777303,10.5075,1.16498978138
 09/15  16:00:00,253.759014955,30.6498958266,3.23532697063,0.0,62.886420148,41.4019203762,15.5919293179,3.91949306922,10.5075,1.16493624866
 09/15  17:00:00,251.853483159,30.6498958266,3.12285647216,0.0,62.886420148,41.4019203762,24.4452686474,12.77287161,10.5075,1.16489703748
 09/15  18:00:00,248.648940806,30.6498958266,2.64273078365,0.0,41.9242800987,36.8599292233,35.8509688221,25.3460109967,9.34,1.16495782533
 09/15  19:00:00,232.162062846,30.6498958266,1.86878274995,0.0,41.9242800987,36.8599292233,75.4475266923,64.9426938836,9.34,1.16483280869
 09/15  20:00:00,205.037313771,30.6498958266,1.02228927625,0.0,34.9369000822,32.3179380704,114.747696841,105.410450466,8.1725,1.16474637536
 09/15  21:00:00,147.53094988,30.6498958266,0.0868154222283,0.0,13.9747600329,18.6919646116,88.3750927496,83.6850927496,4.67,0.02
 09/15  22:00:00,92.8085453177,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943851471,0.0,2.335,1.1644385147
 09/15  23:00:00,126.065853755,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  24:00:00,96.6804605156,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/16  01:00:00,86.3855719322,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556841578,0.0,1.75125,1.16431841578
 09/16  02:00:00,85.2955470747,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  03:00:00,84.1432413317,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  04:00:00,89.6322963568,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550596566,0.0,1.75125,1.16425596566
 09/16  05:00:00,88.3648092544,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  06:00:00,127.136894692,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,288.008802573,284.486302573,3.5025,0.02
 09/16  07:00:00,128.465345334,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,256.224424044,251.557448645,3.5025,1.1644753992
 09/16  08:00:00,195.316240073,30.6498958266,0.00750380424605,0.0,20.9621400493,23.2339557645,187.128718797,181.271218797,5.8375,0.02
 09/16  09:00:00,223.306991877,30.6498958266,0.533033730395,0.0,41.9242800987,36.8599292233,126.491729088,115.987019966,9.34,1.16470912247
 09/16  10:00:00,253.850652742,30.6498958266,1.56349438106,0.0,62.886420148,41.4019203762,80.1355672611,68.4630939921,10.5075,1.164973269
 09/16  11:00:00,286.330244599,30.6498958266,2.18304420423,0.0,62.886420148,41.4019203762,43.6163894621,31.9437142431,10.5075,1.16517521903
 09/16  12:00:00,272.341028136,30.6498958266,2.74986437734,0.0,62.886420148,41.4019203762,21.3988930822,9.72629134663,10.5075,1.16510173561
 09/16  13:00:00,271.959895871,30.6498958266,4.06378283632,0.0,62.886420148,41.4019203762,11.6727519597,0.0,10.5075,1.16525195965
 09/16  14:00:00,270.898660696,30.6498958266,6.10227014286,0.0,62.886420148,41.4019203762,11.6724170537,0.0,10.5075,1.16491705373
 09/16  15:00:00,269.669967128,30.6498958266,7.67152050424,0.0,62.886420148,41.4019203762,11.6726057874,0.0,10.5075,1.16510578741
 09/16  16:00:00,271.599162346,30.6498958266,8.59297030407,0.0,62.886420148,41.4019203762,11.6725539809,0.0,10.5075,1.16505398088
 09/16  17:00:00,271.849603405,30.6498958266,8.57380816456,0.0,62.886420148,41.4019203762,11.6724879969,0.0,10.5075,1.16498799688
 09/16  18:00:00,251.35617621,30.6498958266,5.00912662097,0.0,34.9369000822,32.3179380704,10.4621056941,1.12472067719,8.1725,1.16488501691
 09/16  19:00:00,213.960348077,30.6498958266,1.88730021019,0.0,20.9621400493,23.2339557645,25.4932940188,18.4909975597,5.8375,1.16479645914
 09/16  20:00:00,201.353970491,30.6498958266,1.47330554437,0.0,20.9621400493,23.2339557645,40.9570196467,35.0995196467,5.8375,0.02
 09/16  21:00:00,151.72662358,30.6498958266,0.718130243382,0.0,6.98738001645,14.1499734587,20.9141333033,16.2470460543,3.5025,1.16458724904
 09/16  22:00:00,101.746742249,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564797293,0.0,1.75125,1.16439797293
 09/16  23:00:00,134.905912607,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  24:00:00,107.706131247,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  01:00:00,98.0757403142,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155730257,0.0,1.75125,1.1643230257
 09/17  02:00:00,96.423521262,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  03:00:00,95.4666979845,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  04:00:00,100.109471701,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553327313,0.0,1.75125,1.16428327313
 09/17  05:00:00,98.2537612055,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  06:00:00,139.307395057,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,142.494859689,138.972359689,3.5025,0.02
 09/17  07:00:00,144.605525417,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,143.577339034,138.910477082,3.5025,1.16436195232
 09/17  08:00:00,183.115894225,30.6498958266,0.0161685894234,0.0,6.98738001645,14.1499734587,112.675872504,109.153372504,3.5025,0.02
 09/17  09:00:00,165.140834928,30.6498958266,0.0931072332488,0.0,6.98738001645,14.1499734587,84.2785148516,79.6116368411,3.5025,1.16437801048
 09/17  10:00:00,205.366038052,30.6498958266,1.42363936437,0.0,27.9495200658,27.7759469175,43.4221686832,36.3971686832,7.005,0.02
 09/17  11:00:00,240.24771575,30.6498958266,2.68189253721,0.0,27.9495200658,27.7759469175,13.8458704198,5.6761987968,7.005,1.16467162303
 09/17  12:00:00,260.903817249,30.6498958266,5.30924063014,0.0,41.9242800987,36.8599292233,10.5048765267,0.0,9.34,1.16487652674
 09/17  13:00:00,263.670629547,30.6498958266,6.59696723843,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/17  14:00:00,260.846848483,30.6498958266,8.47625998642,0.0,41.9242800987,36.8599292233,10.504819212,0.0,9.34,1.16481921196
 09/17  15:00:00,258.124919836,30.6498958266,9.85530513802,0.0,41.9242800987,36.8599292233,10.5047876309,0.0,9.34,1.16478763093
 09/17  16:00:00,257.634781149,30.6498958266,10.7340471132,0.0,41.9242800987,36.8599292233,10.5048040116,0.0,9.34,1.16480401157
 09/17  17:00:00,225.227267829,30.6498958266,9.94058079305,0.0,27.9495200658,27.7759469175,8.16971305098,0.0,7.005,1.16471305098
 09/17  18:00:00,223.532871464,30.6498958266,6.41710301646,0.0,13.9747600329,18.6919646116,7.04833621876,2.35833621876,4.67,0.02
 09/17  19:00:00,217.340188029,30.6498958266,3.17696565414,0.0,13.9747600329,18.6919646116,8.99224778421,3.15755609129,4.67,1.16469169292
 09/17  20:00:00,204.865762862,30.6498958266,2.18357303283,0.0,13.9747600329,18.6919646116,5.47479517165,0.784795171653,4.67,0.02
 09/17  21:00:00,181.602618218,30.6498958266,2.52781830444,0.0,13.9747600329,18.6919646116,5.83447098266,0.0,4.67,1.16447098266
 09/17  22:00:00,114.593118228,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  23:00:00,145.544921984,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550316719,0.0,1.75125,1.16425316719
 09/17  24:00:00,120.811408512,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/18  01:00:00,111.295887013,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  02:00:00,108.770555614,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  03:00:00,107.371282718,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923177886,0.0,2.335,1.16423177886
 09/18  04:00:00,116.080896732,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  05:00:00,117.162494773,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
