Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/18  06:00:00,168.597011089,30.6498958266,0.693331108273,0.0,13.9747600329,18.6919646116,42.5573324463,36.7230956719,4.67,1.16423677433
 09/18  07:00:00,174.814583168,30.6498958266,0.655721320555,0.0,13.9747600329,18.6919646116,68.2606564282,63.5706564282,4.67,0.02
 09/18  08:00:00,254.240244981,30.6498958266,1.65919675352,0.0,34.9369000822,32.3179380704,45.043709548,35.7067029519,8.1725,1.16450659612
 09/18  09:00:00,291.560646912,30.6498958266,5.18499077294,0.0,62.886420148,41.4019203762,12.559583371,2.03208337095,10.5075,0.02
 09/18  10:00:00,287.200047016,30.6498958266,7.88238449725,0.0,62.886420148,41.4019203762,11.6723677327,0.0,10.5075,1.16486773275
 09/18  11:00:00,316.686742689,30.6498958266,11.0077946183,0.0,62.886420148,41.4019203762,11.6725504139,0.0,10.5075,1.16505041388
 09/18  12:00:00,311.79407846,30.6498958266,14.0487686921,0.0,62.886420148,41.4019203762,12.8178976613,0.0,10.5075,2.31039766131
 09/18  13:00:00,311.965603365,30.6498958266,16.7800024461,0.0,62.886420148,41.4019203762,11.6727921836,0.0,10.5075,1.16529218356
 09/18  14:00:00,305.409281177,30.6498958266,18.238947908,0.0,62.886420148,41.4019203762,11.6726212346,0.0,10.5075,1.16512123463
 09/18  15:00:00,297.323198277,30.6498958266,16.6976920618,0.0,62.886420148,41.4019203762,11.6724730127,0.0,10.5075,1.16497301266
 09/18  16:00:00,295.627242493,30.6498958266,15.0710375758,0.0,62.886420148,41.4019203762,11.6724336465,0.0,10.5075,1.16493364647
 09/18  17:00:00,294.140066954,30.6498958266,14.2140589067,0.0,62.886420148,41.4019203762,11.6724085857,0.0,10.5075,1.16490858569
 09/18  18:00:00,286.387548314,30.6498958266,11.7676482317,0.0,41.9242800987,36.8599292233,9.78455455574,0.424554555739,9.34,0.02
 09/18  19:00:00,289.367428549,30.6498958266,10.338180997,0.0,41.9242800987,36.8599292233,10.9026993844,0.397934296941,9.34,1.1647650875
 09/18  20:00:00,257.135956972,30.6498958266,8.9002146022,0.0,34.9369000822,32.3179380704,9.33718875357,0.0,8.1725,1.16468875357
 09/18  21:00:00,188.461180779,30.6498958266,7.38199853948,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/18  22:00:00,120.13218796,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942765797,0.0,2.335,1.16442765796
 09/18  23:00:00,151.020596818,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  24:00:00,127.274410942,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924523828,0.0,2.335,1.16424523828
 09/19  01:00:00,115.61169584,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  02:00:00,111.878627085,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  03:00:00,110.408630195,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  04:00:00,137.266198508,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992129794,0.0,2.335,1.1642129794
 09/19  05:00:00,137.612938247,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  06:00:00,191.163451851,30.6498958266,0.664577489832,0.0,13.9747600329,18.6919646116,38.4258706461,33.7358706461,4.67,0.02
 09/19  07:00:00,190.840273746,30.6498958266,0.771690043597,0.0,13.9747600329,18.6919646116,60.1991168211,54.3647116132,4.67,1.16440520793
 09/19  08:00:00,255.740697643,30.6498958266,1.94848356732,0.0,34.9369000822,32.3179380704,34.6731333441,26.4806333441,8.1725,0.02
 09/19  09:00:00,286.410478765,30.6498958266,4.08697529865,0.0,62.886420148,41.4019203762,17.3945420598,5.72237379347,10.5075,1.16466826629
 09/19  10:00:00,274.552987751,30.6498958266,4.08697135658,0.0,62.886420148,41.4019203762,16.0544112282,4.38192540491,10.5075,1.16498582333
 09/19  11:00:00,300.979167446,30.6498958266,4.82675953224,0.0,62.886420148,41.4019203762,11.6727842494,0.0,10.5075,1.16528424939
 09/19  12:00:00,288.229320462,30.6498958266,5.10930237462,0.0,62.886420148,41.4019203762,11.6727462855,0.0,10.5075,1.16524628545
 09/19  13:00:00,281.471162839,30.6498958266,3.08062852509,0.0,62.886420148,41.4019203762,17.844857334,6.17222873972,10.5075,1.16512859431
 09/19  14:00:00,279.379645611,30.6498958266,2.56552322049,0.0,62.886420148,41.4019203762,21.9710609462,10.2984843451,10.5075,1.16507660104
 09/19  15:00:00,281.187336921,30.6498958266,2.91952899655,0.0,62.886420148,41.4019203762,14.23151511,2.55903178107,10.5075,1.16498332889
 09/19  16:00:00,282.42031612,30.6498958266,2.9761749997,0.0,62.886420148,41.4019203762,17.0015307276,5.32909634993,10.5075,1.16493437766
 09/19  17:00:00,281.930315842,30.6498958266,2.86848551771,0.0,62.886420148,41.4019203762,23.5518587907,11.8794589618,10.5075,1.16489982884
 09/19  18:00:00,274.752309048,30.6498958266,2.27198680458,0.0,41.9242800987,36.8599292233,39.6177893618,29.1128236999,9.34,1.16496566191
 09/19  19:00:00,267.318117753,30.6498958266,1.94249836597,0.0,41.9242800987,36.8599292233,54.9523520247,44.4475076443,9.34,1.16484438042
 09/19  20:00:00,242.571029667,30.6498958266,1.53911340527,0.0,34.9369000822,32.3179380704,61.2309057075,51.8936437781,8.1725,1.16476192941
 09/19  21:00:00,175.504542126,30.6498958266,0.646900437814,0.0,13.9747600329,18.6919646116,29.4791300664,24.7891300664,4.67,0.02
 09/19  22:00:00,118.904646831,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935692729,0.0,2.335,1.16435692729
 09/19  23:00:00,149.255759466,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  24:00:00,123.601847218,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  01:00:00,113.845589446,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927358361,0.0,2.335,1.16427358361
 09/20  02:00:00,112.277525109,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  03:00:00,110.647043715,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  04:00:00,116.037193563,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  05:00:00,114.547134558,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921155788,0.0,2.335,1.16421155788
 09/20  06:00:00,164.625982402,30.6498958266,0.00797315220989,0.0,13.9747600329,18.6919646116,111.531949644,106.841949644,4.67,0.02
 09/20  07:00:00,170.178129306,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,123.63864922,118.94864922,4.67,0.02
 09/20  08:00:00,245.266223068,30.6498958266,0.533821696562,0.0,34.9369000822,32.3179380704,110.199077179,100.861963211,8.1725,1.16461396754
 09/20  09:00:00,273.720619022,30.6498958266,1.21410136629,0.0,62.886420148,41.4019203762,91.7629121179,80.0906735359,10.5075,1.16473858202
 09/20  10:00:00,265.683944151,30.6498958266,1.37371910817,0.0,62.886420148,41.4019203762,85.4941742167,73.8217509569,10.5075,1.16492325981
 09/20  11:00:00,288.900952345,30.6498958266,1.49484399217,0.0,62.886420148,41.4019203762,77.7232877948,66.0505069223,10.5075,1.16528087246
 09/20  12:00:00,272.347071082,30.6498958266,1.70029557561,0.0,62.886420148,41.4019203762,64.7952858567,53.1225237008,10.5075,1.16526215585
 09/20  13:00:00,269.196135478,30.6498958266,1.85225340738,0.0,62.886420148,41.4019203762,58.44234724,46.7697051958,10.5075,1.16514204417
 09/20  14:00:00,262.641305386,30.6498958266,1.97192966624,0.0,62.886420148,41.4019203762,55.5713907236,43.8988390542,10.5075,1.16505166939
 09/20  15:00:00,254.028953673,30.6498958266,1.73096318248,0.0,62.886420148,41.4019203762,70.7891035972,59.1166620533,10.5075,1.16494154387
 09/20  16:00:00,254.020284196,30.6498958266,1.67803345904,0.0,62.886420148,41.4019203762,74.8661825761,63.1937850654,10.5075,1.16489751068
 09/20  17:00:00,253.502453742,30.6498958266,1.75105684937,0.0,62.886420148,41.4019203762,74.5355980808,62.8630099013,10.5075,1.16508817953
 09/20  18:00:00,248.00820558,30.6498958266,1.36209715139,0.0,41.9242800987,36.8599292233,90.2524218107,79.7475049534,9.34,1.16491685731
 09/20  19:00:00,241.816185943,30.6498958266,1.1111994047,0.0,41.9242800987,36.8599292233,113.493964775,102.989196889,9.34,1.16476788679
 09/20  20:00:00,211.690722945,30.6498958266,0.704782314442,0.0,34.9369000822,32.3179380704,128.879673033,120.687173033,8.1725,0.02
 09/20  21:00:00,151.691040125,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,111.586677222,105.752053902,4.67,1.16462332056
 09/20  22:00:00,91.8737138834,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  23:00:00,125.656063122,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928820451,0.0,2.335,1.16428820451
 09/20  24:00:00,96.208143981,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  01:00:00,88.823893656,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  02:00:00,87.4632101594,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923441631,0.0,2.335,1.16423441631
 09/21  03:00:00,86.473144546,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  04:00:00,92.2344784796,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  05:00:00,90.9665276792,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  06:00:00,141.932159967,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,276.19529718,270.361029143,4.67,1.16426803701
 09/21  07:00:00,142.757750041,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,257.093428165,252.403428165,4.67,0.02
 09/21  08:00:00,219.630638237,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,215.802969129,206.465832702,8.1725,1.16463642693
 09/21  09:00:00,247.764955549,30.6498958266,0.384272936268,0.0,62.886420148,41.4019203762,161.135753615,149.463593323,10.5075,1.16466029204
 09/21  10:00:00,242.155419908,30.6498958266,0.990896667388,0.0,62.886420148,41.4019203762,121.486180828,110.958680828,10.5075,0.02
 09/21  11:00:00,273.106882623,30.6498958266,1.37136094317,0.0,62.886420148,41.4019203762,94.5487001447,82.8760109738,10.5075,1.16518917083
 09/21  12:00:00,255.748214689,30.6498958266,1.66180460822,0.0,62.886420148,41.4019203762,77.1032189571,64.2850300019,10.5075,2.31068895522
 09/21  13:00:00,255.154373094,30.6498958266,1.96434218213,0.0,62.886420148,41.4019203762,57.865179104,46.1925053649,10.5075,1.1651737391
 09/21  14:00:00,251.249443081,30.6498958266,2.17367448704,0.0,62.886420148,41.4019203762,47.4645798396,35.792034722,10.5075,1.16504511762
 09/21  15:00:00,247.946605515,30.6498958266,2.44726475188,0.0,62.886420148,41.4019203762,36.4732529487,24.8008348308,10.5075,1.16491811783
 09/21  16:00:00,248.114595473,30.6498958266,2.52939580047,0.0,62.886420148,41.4019203762,37.0526909926,25.3803120301,10.5075,1.16487896246
 09/21  17:00:00,247.407733927,30.6498958266,2.48487911798,0.0,62.886420148,41.4019203762,45.0005367397,33.3279618716,10.5075,1.16507486816
 09/21  18:00:00,244.20567239,30.6498958266,1.97051915988,0.0,41.9242800987,36.8599292233,62.1459423146,51.6410556219,9.34,1.16488669269
 09/21  19:00:00,239.854432248,30.6498958266,1.51010587608,0.0,41.9242800987,36.8599292233,91.2714710699,81.9114710699,9.34,0.02
 09/21  20:00:00,213.091395573,30.6498958266,1.14085778654,0.0,34.9369000822,32.3179380704,102.321332432,92.9841418367,8.1725,1.1646905949
 09/21  21:00:00,153.665709663,30.6498958266,0.287144169633,0.0,13.9747600329,18.6919646116,71.9166898337,66.0821634109,4.67,1.16452642271
 09/21  22:00:00,93.8146206452,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  23:00:00,127.154240545,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  24:00:00,98.8779977838,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922142508,0.0,2.335,1.16422142508
 09/22  01:00:00,91.3906558338,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  02:00:00,90.6108078377,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  03:00:00,90.1716863655,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925677708,0.0,2.335,1.16425677708
 09/22  04:00:00,113.807795338,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  05:00:00,113.990230813,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  06:00:00,168.879152509,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,153.970072282,149.280072282,4.67,0.02
 09/22  07:00:00,160.231521274,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,171.457800644,165.62332347,4.67,1.16447717402
 09/22  08:00:00,228.069791531,30.6498958266,0.0750089405576,0.0,34.9369000822,32.3179380704,158.872629051,149.535588477,8.1725,1.16454057418
 09/22  09:00:00,257.184185229,30.6498958266,0.759612571699,0.0,62.886420148,41.4019203762,137.30382851,126.77632851,10.5075,0.02
 09/22  10:00:00,249.870700596,30.6498958266,0.879667536541,0.0,62.886420148,41.4019203762,132.833573734,121.161099966,10.5075,1.16497376764
 09/22  11:00:00,278.472785594,30.6498958266,0.980298739428,0.0,62.886420148,41.4019203762,124.071315526,112.39859508,10.5075,1.16522044648
 09/22  12:00:00,262.364753881,30.6498958266,1.05847213613,0.0,62.886420148,41.4019203762,117.25058493,105.577915981,10.5075,1.16516894953
 09/22  13:00:00,262.274127939,30.6498958266,1.13889174168,0.0,62.886420148,41.4019203762,110.737864737,97.919811565,10.5075,2.31055317189
 09/22  14:00:00,258.932571439,30.6498958266,1.17647250082,0.0,62.886420148,41.4019203762,105.755728165,94.0831712252,10.5075,1.16505694003
 09/22  15:00:00,256.749987434,30.6498958266,1.25360426476,0.0,62.886420148,41.4019203762,98.4554528419,86.7830397702,10.5075,1.16491307171
 09/22  16:00:00,258.621041832,30.6498958266,1.30862969332,0.0,62.886420148,41.4019203762,93.8190964545,82.1467176623,10.5075,1.16487879219
 09/22  17:00:00,259.709066693,30.6498958266,1.29225494612,0.0,62.886420148,41.4019203762,94.3990271012,83.8715271012,10.5075,0.02
 09/22  18:00:00,257.593239205,30.6498958266,1.07885491863,0.0,41.9242800987,36.8599292233,96.3152645889,85.8102817438,9.34,1.16498284509
 09/22  19:00:00,251.38883674,30.6498958266,0.997618846828,0.0,41.9242800987,36.8599292233,102.848109757,92.343390532,9.34,1.16471922477
 09/22  20:00:00,225.81669973,30.6498958266,0.739085290243,0.0,34.9369000822,32.3179380704,107.714602264,98.3772840092,8.1725,1.16481825499
 09/22  21:00:00,164.240156911,30.6498958266,0.0259177973092,0.0,13.9747600329,18.6919646116,74.7784081451,70.0884081451,4.67,0.02
 09/22  22:00:00,109.796101894,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942781954,0.0,2.335,1.16442781954
 09/22  23:00:00,141.657799989,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  24:00:00,114.327607178,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920720737,0.0,2.335,1.16420720737
 09/23  01:00:00,102.616956163,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  02:00:00,100.77686062,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  03:00:00,99.2957159131,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553609412,0.0,1.75125,1.16428609412
 09/23  04:00:00,104.906563666,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  05:00:00,103.561462401,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  06:00:00,144.874754964,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,165.817063502,161.1502859,3.5025,1.16427760127
 09/23  07:00:00,145.012324776,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,167.601443815,164.078943815,3.5025,0.02
 09/23  08:00:00,207.671248647,30.6498958266,0.00964322584219,0.0,20.9621400493,23.2339557645,150.921029499,143.918990257,5.8375,1.16453924166
 09/23  09:00:00,231.016957039,30.6498958266,0.402875695761,0.0,41.9242800987,36.8599292233,122.021716759,112.661716759,9.34,0.02
 09/23  10:00:00,256.428648916,30.6498958266,1.01766088348,0.0,62.886420148,41.4019203762,103.502187715,91.8297390882,10.5075,1.16494862726
 09/23  11:00:00,284.994108733,30.6498958266,1.2369749854,0.0,62.886420148,41.4019203762,89.8090606191,78.1363417914,10.5075,1.16521882765
 09/23  12:00:00,267.770213698,30.6498958266,1.30677413737,0.0,62.886420148,41.4019203762,87.4942517357,75.8216155987,10.5075,1.165136137
 09/23  13:00:00,264.275843007,30.6498958266,1.31570272538,0.0,62.886420148,41.4019203762,90.5294758858,77.711502555,10.5075,2.31047333085
 09/23  14:00:00,258.640122322,30.6498958266,1.35466100656,0.0,62.886420148,41.4019203762,88.8095863464,77.1370874119,10.5075,1.16499893441
 09/23  15:00:00,254.177408676,30.6498958266,1.40665827665,0.0,62.886420148,41.4019203762,87.3326501081,75.6601870181,10.5075,1.16496309004
 09/23  16:00:00,253.797719912,30.6498958266,1.44807021318,0.0,62.886420148,41.4019203762,85.9688435739,74.2964307331,10.5075,1.16491284074
 09/23  17:00:00,252.862709985,30.6498958266,1.39945065211,0.0,62.886420148,41.4019203762,91.4535586973,80.9260586973,10.5075,0.02
 09/23  18:00:00,234.485908089,30.6498958266,0.772338044949,0.0,34.9369000822,32.3179380704,113.396996339,104.059469295,8.1725,1.16502704331
 09/23  19:00:00,203.554996549,30.6498958266,0.191877605867,0.0,20.9621400493,23.2339557645,126.83709874,119.834712924,5.8375,1.16488581675
 09/23  20:00:00,191.558745563,30.6498958266,0.0913136444867,0.0,20.9621400493,23.2339557645,132.334367124,125.332247381,5.8375,1.16461974257
 09/23  21:00:00,145.715188446,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,100.667479811,97.1449798114,3.5025,0.02
 09/23  22:00:00,98.3802230071,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91574551613,0.0,1.75125,1.16449551613
 09/23  23:00:00,131.14961089,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  24:00:00,101.830661882,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559656605,0.0,1.75125,1.16434656605
 09/24  01:00:00,93.2351649816,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  02:00:00,91.703951436,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  03:00:00,90.3857597093,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554339087,0.0,1.75125,1.16429339087
 09/24  04:00:00,95.3785105096,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  05:00:00,93.3618114976,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  06:00:00,135.188487581,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,249.983460271,245.316681975,3.5025,1.16427829601
 09/24  07:00:00,132.153363086,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,250.629688509,247.107188509,3.5025,0.02
 09/24  08:00:00,166.179482491,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,219.494373589,215.971873589,3.5025,0.02
 09/24  09:00:00,140.28149681,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,206.22071557,201.553756012,3.5025,1.16445955816
 09/24  10:00:00,175.080448592,30.6498958266,0.0100549770197,0.0,27.9495200658,27.7759469175,186.608074113,178.438360372,7.005,1.16471374079
 09/24  11:00:00,204.910963632,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,173.754044209,166.729044209,7.005,0.02
 09/24  12:00:00,212.50807699,30.6498958266,0.202676425331,0.0,41.9242800987,36.8599292233,155.642503269,145.137667619,9.34,1.16483565016
 09/24  13:00:00,210.564461716,30.6498958266,0.379406525118,0.0,41.9242800987,36.8599292233,153.736176434,143.231443663,9.34,1.16473277043
 09/24  14:00:00,207.061575811,30.6498958266,0.515505468578,0.0,41.9242800987,36.8599292233,145.991086408,135.48624229,9.34,1.16484411762
 09/24  15:00:00,204.765166653,30.6498958266,0.645055895885,0.0,41.9242800987,36.8599292233,135.168717592,125.808717592,9.34,0.02
 09/24  16:00:00,203.37514102,30.6498958266,0.633847415824,0.0,41.9242800987,36.8599292233,140.312171134,129.807300225,9.34,1.16487090866
 09/24  17:00:00,172.797438644,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,170.148148575,161.978339157,7.005,1.16480941722
 09/24  18:00:00,178.086351194,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,180.299967001,174.46530305,4.67,1.16466395108
 09/24  19:00:00,173.336354388,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,183.504664255,178.814664255,4.67,0.02
 09/24  20:00:00,165.361981425,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,191.131221459,185.296688262,4.67,1.16453319751
 09/24  21:00:00,150.56741232,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,150.495572756,145.805572756,4.67,0.02
 09/24  22:00:00,88.4447095636,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560135987,0.0,1.75125,1.16435135987
 09/24  23:00:00,122.260761461,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  24:00:00,92.1359575692,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/25  01:00:00,87.3277364641,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922534427,0.0,2.335,1.16422534427
 09/25  02:00:00,86.4686047057,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  03:00:00,85.4244872248,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  04:00:00,91.0714230914,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923883216,0.0,2.335,1.16423883216
 09/25  05:00:00,89.6993800459,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  06:00:00,143.832971817,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,305.497087618,300.807087618,4.67,0.02
 09/25  07:00:00,140.468968237,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,287.001799149,281.167348606,4.67,1.1644505434
 09/25  08:00:00,217.408028735,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,236.50990956,228.31740956,8.1725,0.02
 09/25  09:00:00,245.064199943,30.6498958266,0.133497297673,0.0,62.886420148,41.4019203762,179.325389889,167.65312572,10.5075,1.16476416937
 09/25  10:00:00,239.249083622,30.6498958266,0.756032500731,0.0,62.886420148,41.4019203762,134.871638058,123.199298614,10.5075,1.16483944331
 09/25  11:00:00,271.674750508,30.6498958266,1.25114095725,0.0,62.886420148,41.4019203762,100.031529562,88.358879343,10.5075,1.16515021929
 09/25  12:00:00,253.949118574,30.6498958266,1.54873144125,0.0,62.886420148,41.4019203762,80.2568981636,68.5840006879,10.5075,1.16539747567
 09/25  13:00:00,253.911596026,30.6498958266,1.84326358413,0.0,62.886420148,41.4019203762,61.8597824878,50.1869992079,10.5075,1.16528327987
 09/25  14:00:00,251.789093286,30.6498958266,2.15154415602,0.0,62.886420148,41.4019203762,45.7134714331,34.0410047269,10.5075,1.16496670616
 09/25  15:00:00,249.449012466,30.6498958266,2.4262970315,0.0,62.886420148,41.4019203762,33.9146390247,22.2422583321,10.5075,1.16488069261
 09/25  16:00:00,249.982790103,30.6498958266,2.54759021935,0.0,62.886420148,41.4019203762,33.5854719847,21.9129136445,10.5075,1.16505834027
 09/25  17:00:00,249.255924678,30.6498958266,2.52333288213,0.0,62.886420148,41.4019203762,40.2672597756,28.5947243469,10.5075,1.16503542874
 09/25  18:00:00,247.78091421,30.6498958266,1.94422751967,0.0,41.9242800987,36.8599292233,62.2750958077,51.7702080265,9.34,1.16488778119
 09/25  19:00:00,238.28313866,30.6498958266,1.35074019683,0.0,41.9242800987,36.8599292233,100.754698857,90.2499258974,9.34,1.16477295989
 09/25  20:00:00,209.627374289,30.6498958266,0.746254373073,0.0,34.9369000822,32.3179380704,127.376622503,118.039425019,8.1725,1.16469748397
 09/25  21:00:00,151.273330935,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,110.576071604,105.886071604,4.67,0.02
 09/25  22:00:00,91.3600379032,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939355458,0.0,2.335,1.16439355458
 09/25  23:00:00,124.899275983,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  24:00:00,94.7292699769,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  01:00:00,86.8192725536,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  02:00:00,85.5359133359,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928322855,0.0,2.335,1.16428322855
 09/26  03:00:00,84.2444244579,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  04:00:00,105.837737805,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  05:00:00,105.173331025,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921988554,0.0,2.335,1.16421988554
 09/26  06:00:00,159.783411413,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,307.277483638,302.587483638,4.67,0.02
 09/26  07:00:00,150.665278164,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,255.34159632,250.65159632,4.67,0.02
 09/26  08:00:00,221.963938838,30.6498958266,0.0561135115253,0.0,34.9369000822,32.3179380704,186.691664903,177.354555007,8.1725,1.16460989588
 09/26  09:00:00,256.714575998,30.6498958266,0.917827886889,0.0,62.886420148,41.4019203762,121.135571193,109.463372914,10.5075,1.16469827959
 09/26  10:00:00,252.526421545,30.6498958266,1.65102670193,0.0,62.886420148,41.4019203762,78.2843841415,66.6119907751,10.5075,1.1648933664
 09/26  11:00:00,284.847361906,30.6498958266,2.22171842015,0.0,62.886420148,41.4019203762,43.2578610029,31.5850968569,10.5075,1.16526414595
 09/26  12:00:00,270.847376221,30.6498958266,2.92880720732,0.0,62.886420148,41.4019203762,21.8748543792,10.2020997286,10.5075,1.16525465065
 09/26  13:00:00,270.057972082,30.6498958266,3.98373952279,0.0,62.886420148,41.4019203762,11.6726423628,0.0,10.5075,1.16514236283
 09/26  14:00:00,267.065463312,30.6498958266,4.90342808536,0.0,62.886420148,41.4019203762,11.6725596351,0.0,10.5075,1.16505963515
 09/26  15:00:00,264.481551944,30.6498958266,5.59083333614,0.0,62.886420148,41.4019203762,11.6724569258,0.0,10.5075,1.16495692583
 09/26  16:00:00,265.493029118,30.6498958266,5.83503079816,0.0,62.886420148,41.4019203762,11.6724210706,0.0,10.5075,1.16492107057
 09/26  17:00:00,263.857810081,30.6498958266,5.18560753754,0.0,62.886420148,41.4019203762,11.6723997443,0.0,10.5075,1.16489974427
 09/26  18:00:00,259.314598271,30.6498958266,2.77465231556,0.0,41.9242800987,36.8599292233,22.1162390927,11.6112813729,9.34,1.16495771985
 09/26  19:00:00,245.197993408,30.6498958266,2.03679712762,0.0,41.9242800987,36.8599292233,51.9642715242,41.4594564797,9.34,1.16481504449
 09/26  20:00:00,216.383577878,30.6498958266,1.54172195376,0.0,34.9369000822,32.3179380704,67.6088783259,59.4163783259,8.1725,0.02
 09/26  21:00:00,156.199850658,30.6498958266,0.659407476374,0.0,13.9747600329,18.6919646116,40.561237107,34.7266964184,4.67,1.16454068859
 09/26  22:00:00,100.114169861,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  23:00:00,132.964865874,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993434389,0.0,2.335,1.1643434389
 09/26  24:00:00,103.93057775,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  01:00:00,94.1220752081,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  02:00:00,91.8045380438,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922188785,0.0,2.335,1.16422188785
 09/27  03:00:00,90.3672460994,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  04:00:00,95.6914761768,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  05:00:00,94.2492862068,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922180324,0.0,2.335,1.16422180324
 09/27  06:00:00,149.053804975,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,217.909224665,213.219224665,4.67,0.02
 09/27  07:00:00,147.93119434,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,203.265031075,198.575031075,4.67,0.02
 09/27  08:00:00,226.811507358,30.6498958266,0.103040924206,0.0,34.9369000822,32.3179380704,160.774047289,151.436908606,8.1725,1.16463868271
 09/27  09:00:00,262.216835454,30.6498958266,1.10938429478,0.0,62.886420148,41.4019203762,107.777240118,96.1050010467,10.5075,1.16473907163
 09/27  10:00:00,258.826959887,30.6498958266,1.60850038972,0.0,62.886420148,41.4019203762,72.0620324356,61.5345324356,10.5075,0.02
 09/27  11:00:00,291.009807368,30.6498958266,2.02959564766,0.0,62.886420148,41.4019203762,42.6685286978,29.8506058231,10.5075,2.31042287473
 09/27  12:00:00,278.678165472,30.6498958266,2.34200921431,0.0,62.886420148,41.4019203762,19.7443887836,8.07147888349,10.5075,1.16540990016
 09/27  13:00:00,279.80009711,30.6498958266,3.57783439572,0.0,62.886420148,41.4019203762,11.6727948786,0.0,10.5075,1.16529487863
 09/27  14:00:00,275.87060231,30.6498958266,4.93335695487,0.0,62.886420148,41.4019203762,11.6726738643,0.0,10.5075,1.16517386425
 09/27  15:00:00,270.46455499,30.6498958266,5.35522071461,0.0,62.886420148,41.4019203762,11.6725540207,0.0,10.5075,1.16505402069
 09/27  16:00:00,269.206430167,30.6498958266,5.22274827634,0.0,62.886420148,41.4019203762,11.6725232086,0.0,10.5075,1.16502320864
 09/27  17:00:00,266.812195272,30.6498958266,4.3561605019,0.0,62.886420148,41.4019203762,11.6725070047,0.0,10.5075,1.16500700471
 09/27  18:00:00,261.028972164,30.6498958266,2.45023695347,0.0,41.9242800987,36.8599292233,24.9743023356,14.4694587525,9.34,1.16484358311
 09/27  19:00:00,252.115826883,30.6498958266,1.74891870153,0.0,41.9242800987,36.8599292233,64.4740136305,53.9693116362,9.34,1.1647019943
 09/27  20:00:00,218.759554231,30.6498958266,1.11468947158,0.0,34.9369000822,32.3179380704,95.7013963776,87.5088963776,8.1725,0.02
 09/27  21:00:00,157.467162415,30.6498958266,0.288082242163,0.0,13.9747600329,18.6919646116,68.5618673682,62.7273031973,4.67,1.16456417088
 09/27  22:00:00,96.9738218583,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  23:00:00,129.319109248,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931266988,0.0,2.335,1.16431266988
 09/27  24:00:00,100.161991233,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  01:00:00,91.7587427529,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  02:00:00,90.6649185158,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925085244,0.0,2.335,1.16425085244
 09/28  03:00:00,89.6927260443,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  04:00:00,95.3338639454,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  05:00:00,94.671844271,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  06:00:00,151.002800878,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,203.227562772,197.393318833,4.67,1.164243939
 09/28  07:00:00,151.982425912,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,191.399942725,186.709942725,4.67,0.02
 09/28  08:00:00,230.214460243,30.6498958266,0.0443640385746,0.0,34.9369000822,32.3179380704,163.384893698,154.047797037,8.1725,1.16459666135
 09/28  09:00:00,260.91947981,30.6498958266,0.748625408661,0.0,62.886420148,41.4019203762,131.664580604,121.137080604,10.5075,0.02
 09/28  10:00:00,256.074907912,30.6498958266,1.03371345632,0.0,62.886420148,41.4019203762,113.271708874,101.599231534,10.5075,1.16497733993
 09/28  11:00:00,288.767813103,30.6498958266,1.47368077282,0.0,62.886420148,41.4019203762,78.4408147875,66.7681370694,10.5075,1.1651777181
 09/28  12:00:00,278.671121138,30.6498958266,1.91609352494,0.0,62.886420148,41.4019203762,44.7770335236,31.9588303565,10.5075,2.3107031671
 09/28  13:00:00,281.861276335,30.6498958266,2.32729731607,0.0,62.886420148,41.4019203762,16.6391483477,4.96645312811,10.5075,1.1651952196
 09/28  14:00:00,280.523196805,30.6498958266,3.63664408778,0.0,62.886420148,41.4019203762,11.6725753069,0.0,10.5075,1.16507530694
 09/28  15:00:00,280.079932233,30.6498958266,5.40140694874,0.0,62.886420148,41.4019203762,11.6724569699,0.0,10.5075,1.16495696986
 09/28  16:00:00,280.453424037,30.6498958266,5.69671040531,0.0,62.886420148,41.4019203762,11.6724277593,0.0,10.5075,1.16492775926
 09/28  17:00:00,277.3908057,30.6498958266,4.89254327245,0.0,62.886420148,41.4019203762,11.6724131438,0.0,10.5075,1.16491314381
 09/28  18:00:00,272.444201232,30.6498958266,2.82787861058,0.0,41.9242800987,36.8599292233,12.0961426292,1.59118650909,9.34,1.16495612013
 09/28  19:00:00,269.238130721,30.6498958266,2.17199314561,0.0,41.9242800987,36.8599292233,25.6402575265,16.2802575265,9.34,0.02
 09/28  20:00:00,238.754912863,30.6498958266,1.66471721027,0.0,34.9369000822,32.3179380704,43.6361905931,34.2989236614,8.1725,1.16476693176
 09/28  21:00:00,173.450473056,30.6498958266,0.795421714834,0.0,13.9747600329,18.6919646116,18.6532591022,12.8186496115,4.67,1.16460949063
 09/28  22:00:00,112.210319595,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  23:00:00,143.024371465,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930356701,0.0,2.335,1.16430356701
 09/28  24:00:00,115.659498663,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  01:00:00,105.569765961,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  02:00:00,103.404735283,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  03:00:00,101.721453601,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921165075,0.0,2.335,1.16421165075
 09/29  04:00:00,123.755729672,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  05:00:00,122.214783207,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  06:00:00,176.504505213,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,139.474550642,133.640329301,4.67,1.16422134056
 09/29  07:00:00,171.330362613,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,138.922924354,134.232924354,4.67,0.02
 09/29  08:00:00,241.125867415,30.6498958266,0.582162660509,0.0,34.9369000822,32.3179380704,108.556058316,99.2189132646,8.1725,1.16464505107
 09/29  09:00:00,275.759385895,30.6498958266,1.64173428496,0.0,62.886420148,41.4019203762,64.8528861963,54.3253861963,10.5075,0.02
 09/29  10:00:00,272.596804648,30.6498958266,2.37973719344,0.0,62.886420148,41.4019203762,30.0723222617,18.3999303262,10.5075,1.1648919355
 09/29  11:00:00,304.092921219,30.6498958266,4.85036463814,0.0,62.886420148,41.4019203762,11.6725948615,0.0,10.5075,1.16509486154
 09/29  12:00:00,294.761912692,30.6498958266,6.26028533192,0.0,62.886420148,41.4019203762,12.8180432889,0.0,10.5075,2.31054328888
 09/29  13:00:00,293.619791858,30.6498958266,7.0233043725,0.0,62.886420148,41.4019203762,11.672892272,0.0,10.5075,1.16539227199
 09/29  14:00:00,289.635561278,30.6498958266,8.31922269716,0.0,62.886420148,41.4019203762,11.6724987652,0.0,10.5075,1.16499876524
 09/29  15:00:00,285.336647219,30.6498958266,9.17503584963,0.0,62.886420148,41.4019203762,11.6723818942,0.0,10.5075,1.16488189421
 09/29  16:00:00,284.295419822,30.6498958266,9.36172903053,0.0,62.886420148,41.4019203762,11.6725743566,0.0,10.5075,1.16507435661
 09/29  17:00:00,282.181660554,30.6498958266,8.65351594906,0.0,62.886420148,41.4019203762,11.672564878,0.0,10.5075,1.16506487797
 09/29  18:00:00,278.118940642,30.6498958266,5.81465587925,0.0,41.9242800987,36.8599292233,11.7281764198,1.22329072326,9.34,1.16488569656
 09/29  19:00:00,266.599474069,30.6498958266,3.3382771589,0.0,41.9242800987,36.8599292233,10.8711265751,1.51112657507,9.34,0.02
 09/29  20:00:00,236.444947854,30.6498958266,2.1929693405,0.0,34.9369000822,32.3179380704,18.3706219883,9.03342441133,8.1725,1.16469757696
 09/29  21:00:00,172.630738614,30.6498958266,1.19723068822,0.0,13.9747600329,18.6919646116,5.83454111345,0.0,4.67,1.16454111345
 09/29  22:00:00,116.706507589,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  23:00:00,147.379826055,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  24:00:00,121.816281231,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923781879,0.0,2.335,1.16423781879
 09/30  01:00:00,108.336040384,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  02:00:00,106.531167327,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  03:00:00,104.58730197,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555153258,0.0,1.75125,1.16430153258
 09/30  04:00:00,110.425393341,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  05:00:00,109.023053731,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  06:00:00,151.380007681,30.6498958266,0.014358538837,0.0,6.98738001645,14.1499734587,80.9159027439,76.2490772318,3.5025,1.16432551206
 09/30  07:00:00,153.030976967,30.6498958266,0.00547121972892,0.0,6.98738001645,14.1499734587,100.551335807,97.0288358069,3.5025,0.02
 09/30  08:00:00,215.326180514,30.6498958266,0.481202983063,0.0,20.9621400493,23.2339557645,91.8521189384,84.8499639959,5.8375,1.16465494252
 09/30  09:00:00,240.315411864,30.6498958266,1.4361200114,0.0,41.9242800987,36.8599292233,68.8433870267,58.3387210507,9.34,1.16466597601
 09/30  10:00:00,266.853907023,30.6498958266,2.09260434821,0.0,62.886420148,41.4019203762,42.6861557569,32.1586557569,10.5075,0.02
 09/30  11:00:00,299.896823629,30.6498958266,3.61721152938,0.0,62.886420148,41.4019203762,15.4811044174,2.66326755558,10.5075,2.31033686181
 09/30  12:00:00,290.885352978,30.6498958266,5.57592064361,0.0,62.886420148,41.4019203762,11.6728154007,0.0,10.5075,1.16531540066
 09/30  13:00:00,294.201766151,30.6498958266,7.67197859979,0.0,62.886420148,41.4019203762,11.6727262999,0.0,10.5075,1.16522629995
 09/30  14:00:00,290.75294924,30.6498958266,8.88107308455,0.0,62.886420148,41.4019203762,11.6725945991,0.0,10.5075,1.16509459914
 09/30  15:00:00,285.47570703,30.6498958266,8.85704116646,0.0,62.886420148,41.4019203762,11.6725728247,0.0,10.5075,1.16507282466
 09/30  16:00:00,283.526328862,30.6498958266,8.3814977343,0.0,62.886420148,41.4019203762,11.6725363931,0.0,10.5075,1.16503639309
 09/30  17:00:00,281.116808994,30.6498958266,7.13029378269,0.0,62.886420148,41.4019203762,11.672485326,0.0,10.5075,1.16498532602
 09/30  18:00:00,263.328526427,30.6498958266,3.70684207598,0.0,34.9369000822,32.3179380704,10.4515969237,1.11420442961,8.1725,1.1648924941
 09/30  19:00:00,232.039928847,30.6498958266,1.83770084632,0.0,20.9621400493,23.2339557645,13.3663314653,6.36404027166,5.8375,1.16479119361
 09/30  20:00:00,213.835613101,30.6498958266,1.47104686371,0.0,20.9621400493,23.2339557645,28.3551821956,22.4976821956,5.8375,0.02
 09/30  21:00:00,161.305428348,30.6498958266,0.676513588819,0.0,6.98738001645,14.1499734587,11.7371976724,7.07015565542,3.5025,1.16454201702
 09/30  22:00:00,111.615594041,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  23:00:00,142.768520598,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563154989,0.0,1.75125,1.16438154989
 09/30  24:00:00,116.350304083,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  01:00:00,105.818939766,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  02:00:00,103.862802613,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556891317,0.0,1.75125,1.16431891317
 10/01  03:00:00,101.712202546,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  04:00:00,105.969952192,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  05:00:00,102.677133892,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552939215,0.0,1.75125,1.16427939215
 10/01  06:00:00,145.171905911,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,121.644840564,118.122340564,3.5025,0.02
 10/01  07:00:00,145.243298025,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,135.410263811,130.743453825,3.5025,1.16430998615
 10/01  08:00:00,181.471398068,30.6498958266,0.00606161403997,0.0,6.98738001645,14.1499734587,121.326836326,117.804336326,3.5025,0.02
 10/01  09:00:00,159.769642093,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,117.826553582,114.304053582,3.5025,0.02
 10/01  10:00:00,198.736735212,30.6498958266,0.353549600233,0.0,27.9495200658,27.7759469175,101.005544845,92.8357848072,7.005,1.1647600377
 10/01  11:00:00,231.002967825,30.6498958266,0.607119886036,0.0,27.9495200658,27.7759469175,87.6895945274,79.519856948,7.005,1.16473757936
 10/01  12:00:00,242.779531832,30.6498958266,0.992254866944,0.0,41.9242800987,36.8599292233,88.1682063828,77.6634058715,9.34,1.16480051131
 10/01  13:00:00,239.27887928,30.6498958266,0.985037072416,0.0,41.9242800987,36.8599292233,91.9444361459,82.5844361459,9.34,0.02
 10/01  14:00:00,233.29668243,30.6498958266,1.0448541817,0.0,41.9242800987,36.8599292233,90.8753931049,80.3706320676,9.34,1.16476103729
 10/01  15:00:00,229.88464957,30.6498958266,1.17618715367,0.0,41.9242800987,36.8599292233,83.206925911,72.7021778576,9.34,1.16474805335
 10/01  16:00:00,230.229203304,30.6498958266,1.30511315328,0.0,41.9242800987,36.8599292233,77.0076882728,66.5029038416,9.34,1.16478443121
 10/01  17:00:00,197.743508855,30.6498958266,0.713239102163,0.0,27.9495200658,27.7759469175,92.5164705077,84.346760194,7.005,1.16471031369
 10/01  18:00:00,200.746500727,30.6498958266,0.136265750292,0.0,13.9747600329,18.6919646116,106.302003001,101.612003001,4.67,0.02
 10/01  19:00:00,192.88114925,30.6498958266,0.0144499382976,0.0,13.9747600329,18.6919646116,113.274942637,107.44023772,4.67,1.16470491672
 10/01  20:00:00,181.195487465,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,121.007793369,116.317793369,4.67,0.02
 10/01  21:00:00,162.887075461,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,88.3710446716,82.5365504535,4.67,1.16449421806
 10/01  22:00:00,100.443121388,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  23:00:00,132.568896215,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553186215,0.0,1.75125,1.16428186215
 10/01  24:00:00,102.839612907,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/02  01:00:00,95.8860122878,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  02:00:00,93.4184327262,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  03:00:00,91.5697582047,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926714722,0.0,2.335,1.16426714722
 10/02  04:00:00,96.5807711806,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  05:00:00,94.9052986346,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  06:00:00,149.108407379,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,240.274614954,234.440403325,4.67,1.16421162936
 10/02  07:00:00,147.272206205,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,220.804690728,216.114690728,4.67,0.02
 10/02  08:00:00,223.324165502,30.6498958266,0.0233064963849,0.0,34.9369000822,32.3179380704,198.472732785,189.135592006,8.1725,1.16464077872
 10/02  09:00:00,250.911072719,30.6498958266,0.262387863857,0.0,62.886420148,41.4019203762,168.980880886,158.453380886,10.5075,0.02
 10/02  10:00:00,242.364424676,30.6498958266,0.595807168107,0.0,62.886420148,41.4019203762,152.666815712,140.994353962,10.5075,1.16496174966
 10/02  11:00:00,274.344422076,30.6498958266,0.836234063141,0.0,62.886420148,41.4019203762,130.397355483,118.724684656,10.5075,1.16517082736
 10/02  12:00:00,259.588044834,30.6498958266,1.06779132942,0.0,62.886420148,41.4019203762,107.323848593,94.5056352868,10.5075,2.31071330571
 10/02  13:00:00,263.569425809,30.6498958266,1.42530592696,0.0,62.886420148,41.4019203762,78.0773283654,66.4046187932,10.5075,1.16520957221
 10/02  14:00:00,263.17813042,30.6498958266,1.77248948293,0.0,62.886420148,41.4019203762,55.4857107593,43.813115476,10.5075,1.16509528324
 10/02  15:00:00,260.534892524,30.6498958266,2.02990813907,0.0,62.886420148,41.4019203762,42.2622215677,30.5897390334,10.5075,1.16498253434
 10/02  16:00:00,259.831774621,30.6498958266,2.19790922081,0.0,62.886420148,41.4019203762,39.4772640757,27.8048043365,10.5075,1.1649597392
 10/02  17:00:00,256.370756953,30.6498958266,2.28350208839,0.0,62.886420148,41.4019203762,43.7350477053,32.0625960196,10.5075,1.16495168574
 10/02  18:00:00,253.112783685,30.6498958266,1.79009047352,0.0,41.9242800987,36.8599292233,63.853199891,53.3481985694,9.34,1.16500132154
 10/02  19:00:00,246.45945883,30.6498958266,1.34991431571,0.0,41.9242800987,36.8599292233,91.7510504285,82.3910504285,9.34,0.02
 10/02  20:00:00,216.571160903,30.6498958266,0.798211021951,0.0,34.9369000822,32.3179380704,116.683385395,107.346068878,8.1725,1.16481651702
 10/02  21:00:00,155.873518024,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,94.5084425193,88.6739159566,4.67,1.1645265627
 10/02  22:00:00,96.6995921941,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  23:00:00,130.094871149,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927756532,0.0,2.335,1.16427756532
 10/02  24:00:00,101.052380771,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  01:00:00,93.8201230276,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  02:00:00,93.4851562868,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  03:00:00,93.2103616267,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926839408,0.0,2.335,1.16426839408
 10/03  04:00:00,115.747138407,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  05:00:00,115.787008639,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  06:00:00,172.98898862,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,180.037314941,174.203101515,4.67,1.16421342545
 10/03  07:00:00,168.077921993,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,163.939064654,159.249064654,4.67,0.02
 10/03  08:00:00,233.561148647,30.6498958266,0.0754661022992,0.0,34.9369000822,32.3179380704,148.043203746,138.70612819,8.1725,1.16457555652
 10/03  09:00:00,261.544305233,30.6498958266,0.90291054634,0.0,62.886420148,41.4019203762,117.929223947,107.401723947,10.5075,0.02
 10/03  10:00:00,253.953608465,30.6498958266,1.22423867409,0.0,62.886420148,41.4019203762,96.6589994635,84.9865313698,10.5075,1.16496809377
 10/03  11:00:00,284.002815899,30.6498958266,1.62739534705,0.0,62.886420148,41.4019203762,68.2536023812,56.5809230034,10.5075,1.16517937779
 10/03  12:00:00,268.588765971,30.6498958266,1.94677924163,0.0,62.886420148,41.4019203762,50.9765759139,38.1583392466,10.5075,2.31073666733
 10/03  13:00:00,265.038323755,30.6498958266,2.13148849927,0.0,62.886420148,41.4019203762,42.9259381206,31.2532144613,10.5075,1.16522365935
 10/03  14:00:00,259.169103452,30.6498958266,2.25394848727,0.0,62.886420148,41.4019203762,37.3064748071,25.6338639368,10.5075,1.16511087031
 10/03  15:00:00,254.732337169,30.6498958266,2.3934236136,0.0,62.886420148,41.4019203762,32.875334811,21.2028352441,10.5075,1.16499956696
 10/03  16:00:00,252.4016512,30.6498958266,2.32337883751,0.0,62.886420148,41.4019203762,44.1833674669,32.5108890219,10.5075,1.16497844503
 10/03  17:00:00,250.605740948,30.6498958266,2.24891836098,0.0,62.886420148,41.4019203762,55.2566274124,43.5841553047,10.5075,1.16497210778
 10/03  18:00:00,249.893503254,30.6498958266,1.80509130372,0.0,41.9242800987,36.8599292233,71.1229347717,60.6179112909,9.34,1.16502348077
 10/03  19:00:00,236.189107461,30.6498958266,1.48985164864,0.0,41.9242800987,36.8599292233,91.8819788556,82.5219788556,9.34,0.02
 10/03  20:00:00,207.021380996,30.6498958266,1.09647488213,0.0,34.9369000822,32.3179380704,106.890015868,97.5526760672,8.1725,1.16483980053
 10/03  21:00:00,145.943877132,30.6498958266,0.145844869044,0.0,13.9747600329,18.6919646116,85.1957781292,79.3612272949,4.67,1.16455083424
 10/03  22:00:00,88.1851624915,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  23:00:00,121.848141267,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930230238,0.0,2.335,1.16430230238
 10/03  24:00:00,91.6269574899,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  01:00:00,84.5583659559,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  02:00:00,83.8783775456,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924317525,0.0,2.335,1.16424317525
 10/04  03:00:00,83.4120714509,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  04:00:00,89.6747368974,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  05:00:00,89.0205830454,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  06:00:00,144.253155376,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,275.091577844,269.257338852,4.67,1.1642389922
 10/04  07:00:00,142.073743255,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,250.246845379,245.556845379,4.67,0.02
 10/04  08:00:00,218.909743655,30.6498958266,0.011282408514,0.0,34.9369000822,32.3179380704,218.546862721,209.209758658,8.1725,1.16460406339
 10/04  09:00:00,245.639276908,30.6498958266,0.21092344478,0.0,62.886420148,41.4019203762,180.500543964,169.973043964,10.5075,0.02
 10/04  10:00:00,236.702086114,30.6498958266,0.612041559504,0.0,62.886420148,41.4019203762,157.99396949,146.32147124,10.5075,1.16499825045
