Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/04  11:00:00,267.277948532,30.6498958266,0.866781219461,0.0,62.886420148,41.4019203762,140.81055068,127.992759057,10.5075,2.31029162333
 10/04  12:00:00,248.832376348,30.6498958266,1.01167367798,0.0,62.886420148,41.4019203762,130.104074054,118.431208297,10.5075,1.16536575693
 10/04  13:00:00,245.884176543,30.6498958266,1.07861247139,0.0,62.886420148,41.4019203762,128.154205407,116.481443513,10.5075,1.16526189407
 10/04  14:00:00,241.211217418,30.6498958266,1.12628163019,0.0,62.886420148,41.4019203762,126.465966723,114.793316042,10.5075,1.16515068145
 10/04  15:00:00,237.866731192,30.6498958266,1.20556792487,0.0,62.886420148,41.4019203762,121.554865859,109.882325058,10.5075,1.16504080172
 10/04  16:00:00,237.788409596,30.6498958266,1.18774655507,0.0,62.886420148,41.4019203762,124.979995809,113.307474448,10.5075,1.16502136072
 10/04  17:00:00,237.809481867,30.6498958266,1.1533014107,0.0,62.886420148,41.4019203762,130.250532762,118.578016003,10.5075,1.16501675922
 10/04  18:00:00,242.810295834,30.6498958266,0.877133768252,0.0,41.9242800987,36.8599292233,136.213892719,125.709030227,9.34,1.16486249166
 10/04  19:00:00,234.305667486,30.6498958266,0.718688452475,0.0,41.9242800987,36.8599292233,149.254878523,138.750148901,9.34,1.1647296219
 10/04  20:00:00,208.148974371,30.6498958266,0.408256689139,0.0,34.9369000822,32.3179380704,156.073048288,147.880548288,8.1725,0.02
 10/04  21:00:00,149.559820606,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,124.207654843,118.373055073,4.67,1.16459976914
 10/04  22:00:00,89.2443925398,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  23:00:00,122.873453305,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935162498,0.0,2.335,1.16435162498
 10/04  24:00:00,91.9921039484,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  01:00:00,84.4643400389,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  02:00:00,83.1810358697,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929280685,0.0,2.335,1.16429280685
 10/05  03:00:00,82.2521894466,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  04:00:00,88.0577945908,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  05:00:00,86.8460692072,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  06:00:00,141.437205099,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,339.097452823,333.263190423,4.67,1.16426239956
 10/05  07:00:00,138.018418437,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,304.84166505,300.15166505,4.67,0.02
 10/05  08:00:00,215.511468676,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,253.420803732,244.083785599,8.1725,1.16451813275
 10/05  09:00:00,243.134132508,30.6498958266,0.083895634185,0.0,62.886420148,41.4019203762,196.463468857,184.791266635,10.5075,1.16470222197
 10/05  10:00:00,237.112741466,30.6498958266,0.582955410446,0.0,62.886420148,41.4019203762,155.207133745,144.679633745,10.5075,0.02
 10/05  11:00:00,271.957142497,30.6498958266,1.11015551488,0.0,62.886420148,41.4019203762,118.533485083,105.715577216,10.5075,2.31040786696
 10/05  12:00:00,257.135599102,30.6498958266,1.52500225743,0.0,62.886420148,41.4019203762,87.1143140355,75.4413866981,10.5075,1.16542733733
 10/05  13:00:00,257.313031472,30.6498958266,1.83296156984,0.0,62.886420148,41.4019203762,68.1807180124,56.5078932113,10.5075,1.16532480102
 10/05  14:00:00,253.638089955,30.6498958266,1.99442765449,0.0,62.886420148,41.4019203762,62.5355235334,50.8630456796,10.5075,1.16497785382
 10/05  15:00:00,249.939638415,30.6498958266,2.11458335843,0.0,62.886420148,41.4019203762,57.5051441108,45.8327560194,10.5075,1.16488809144
 10/05  16:00:00,249.399710336,30.6498958266,2.11422773533,0.0,62.886420148,41.4019203762,60.4425586239,48.7699691618,10.5075,1.16508946212
 10/05  17:00:00,246.821844035,30.6498958266,1.961869743,0.0,62.886420148,41.4019203762,73.7496511766,62.0770645968,10.5075,1.1650865798
 10/05  18:00:00,249.605777327,30.6498958266,1.50241610693,0.0,41.9242800987,36.8599292233,90.1813381472,79.6764044433,9.34,1.16493370394
 10/05  19:00:00,240.576206541,30.6498958266,1.23478188177,0.0,41.9242800987,36.8599292233,107.971746165,97.4669439681,9.34,1.16480219714
 10/05  20:00:00,211.540876261,30.6498958266,0.731111839049,0.0,34.9369000822,32.3179380704,126.863094785,118.670594785,8.1725,0.02
 10/05  21:00:00,151.986393838,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,102.80766676,96.9730610589,4.67,1.16460570119
 10/05  22:00:00,91.8941755066,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  23:00:00,125.297938822,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993445317,0.0,2.335,1.1643445317
 10/05  24:00:00,95.4253686429,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  01:00:00,87.5225668776,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  02:00:00,86.0257977541,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922681696,0.0,2.335,1.16422681696
 10/06  03:00:00,84.8121124001,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  04:00:00,106.053725441,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  05:00:00,105.24137781,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992309732,0.0,2.335,1.1642309732
 10/06  06:00:00,160.136053387,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,252.736165693,248.046165693,4.67,0.02
 10/06  07:00:00,153.097750859,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,244.019654323,239.329654323,4.67,0.02
 10/06  08:00:00,217.039448339,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,221.751222554,212.41412695,8.1725,1.16459560401
 10/06  09:00:00,242.729025203,30.6498958266,0.177311391042,0.0,62.886420148,41.4019203762,183.129811697,171.457530093,10.5075,1.16478160391
 10/06  10:00:00,233.59998784,30.6498958266,0.531701653457,0.0,62.886420148,41.4019203762,164.291800004,152.619473937,10.5075,1.16482606701
 10/06  11:00:00,264.660542725,30.6498958266,0.819472824948,0.0,62.886420148,41.4019203762,141.62598723,129.953264287,10.5075,1.16522294292
 10/06  12:00:00,248.092711887,30.6498958266,1.0962999427,0.0,62.886420148,41.4019203762,118.360947945,106.688216101,10.5075,1.16523184353
 10/06  13:00:00,248.090259109,30.6498958266,1.30872870469,0.0,62.886420148,41.4019203762,101.933902164,90.2609884604,10.5075,1.16541370356
 10/06  14:00:00,244.518536113,30.6498958266,1.48377249805,0.0,62.886420148,41.4019203762,92.1978612178,80.5252937857,10.5075,1.16506743213
 10/06  15:00:00,240.216941923,30.6498958266,1.60433295923,0.0,62.886420148,41.4019203762,88.8682070717,77.1957275837,10.5075,1.16497948798
 10/06  16:00:00,238.597356557,30.6498958266,1.61371639982,0.0,62.886420148,41.4019203762,96.3593137842,84.6868538594,10.5075,1.16495992479
 10/06  17:00:00,236.742996669,30.6498958266,1.5701890389,0.0,62.886420148,41.4019203762,106.407363569,94.7349083303,10.5075,1.1649552388
 10/06  18:00:00,239.202558346,30.6498958266,1.08065600595,0.0,41.9242800987,36.8599292233,126.620041217,116.115010549,9.34,1.16503066755
 10/06  19:00:00,221.808345871,30.6498958266,0.762868359828,0.0,41.9242800987,36.8599292233,152.514258561,142.009536721,9.34,1.16472183996
 10/06  20:00:00,195.949451973,30.6498958266,0.281814825571,0.0,34.9369000822,32.3179380704,172.568864495,164.376364495,8.1725,0.02
 10/06  21:00:00,139.298627132,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,158.690695816,152.856059208,4.67,1.1646366082
 10/06  22:00:00,83.7325132204,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936349164,0.0,2.335,1.16436349164
 10/06  23:00:00,118.913490693,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  24:00:00,88.8574043949,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/07  01:00:00,80.4953678921,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559384265,0.0,1.75125,1.16434384265
 10/07  02:00:00,79.5792253995,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  03:00:00,78.5697419006,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  04:00:00,84.3073609548,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552760185,0.0,1.75125,1.16427760185
 10/07  05:00:00,83.154345657,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  06:00:00,126.347180704,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,357.960116415,354.437616415,3.5025,0.02
 10/07  07:00:00,125.18403443,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,334.443763404,329.776687129,3.5025,1.16457627449
 10/07  08:00:00,186.18425306,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,276.944353533,271.086853533,5.8375,0.02
 10/07  09:00:00,207.753766078,30.6498958266,0.0302279443231,0.0,41.9242800987,36.8599292233,204.941213561,194.436494885,9.34,1.16471867595
 10/07  10:00:00,239.217624199,30.6498958266,0.591333902252,0.0,62.886420148,41.4019203762,139.888197994,128.215672679,10.5075,1.16502531531
 10/07  11:00:00,277.151481202,30.6498958266,1.47325502493,0.0,62.886420148,41.4019203762,83.5597482207,71.8869782763,10.5075,1.16526994448
 10/07  12:00:00,265.793513204,30.6498958266,2.07544285279,0.0,62.886420148,41.4019203762,48.0497205743,36.3769922906,10.5075,1.16522828376
 10/07  13:00:00,266.609204056,30.6498958266,2.5580564872,0.0,62.886420148,41.4019203762,27.0952334271,15.4225895498,10.5075,1.16514387728
 10/07  14:00:00,262.255468226,30.6498958266,3.09071117877,0.0,62.886420148,41.4019203762,20.6226772942,8.95007283355,10.5075,1.16510446063
 10/07  15:00:00,255.396213374,30.6498958266,2.85829211362,0.0,62.886420148,41.4019203762,21.5933478682,9.92074550404,10.5075,1.16510236411
 10/07  16:00:00,254.111725283,30.6498958266,2.80950518396,0.0,62.886420148,41.4019203762,24.7388849708,13.0662997187,10.5075,1.16508525204
 10/07  17:00:00,253.396480111,30.6498958266,2.7007617093,0.0,62.886420148,41.4019203762,32.9268450165,21.2542917969,10.5075,1.16505321964
 10/07  18:00:00,241.296936657,30.6498958266,1.70439213441,0.0,34.9369000822,32.3179380704,66.6002244586,57.2627383014,8.1725,1.16498615719
 10/07  19:00:00,204.946405827,30.6498958266,0.859885934678,0.0,20.9621400493,23.2339557645,86.4059084263,79.4036401236,5.8375,1.16476830266
 10/07  20:00:00,193.615129325,30.6498958266,0.613737775391,0.0,20.9621400493,23.2339557645,97.9023180899,90.9000467561,5.8375,1.16477133382
 10/07  21:00:00,147.175441179,30.6498958266,0.00872803679853,0.0,6.98738001645,14.1499734587,70.8531754182,67.3306754182,3.5025,0.02
 10/07  22:00:00,98.8946437239,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91575034469,0.0,1.75125,1.16450034469
 10/07  23:00:00,130.665766313,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  24:00:00,100.183153627,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561246792,0.0,1.75125,1.16436246792
 10/08  01:00:00,90.9352808287,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  02:00:00,89.1432024769,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  03:00:00,87.8435798532,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549327616,0.0,1.75125,1.16424327616
 10/08  04:00:00,93.5655373454,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  05:00:00,92.6396993985,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  06:00:00,136.055362305,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,238.591397016,233.924584913,3.5025,1.16431210262
 10/08  07:00:00,138.083726635,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,225.217580547,221.695080547,3.5025,0.02
 10/08  08:00:00,170.664798358,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,190.451925678,185.785051558,3.5025,1.16437411944
 10/08  09:00:00,150.813050462,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,154.866203448,151.343703448,3.5025,0.02
 10/08  10:00:00,189.874831761,30.6498958266,0.172808967248,0.0,27.9495200658,27.7759469175,109.743147234,101.573514703,7.005,1.16463253044
 10/08  11:00:00,221.946879102,30.6498958266,0.594494640661,0.0,27.9495200658,27.7759469175,81.5522613065,74.5272613065,7.005,0.02
 10/08  12:00:00,235.863055443,30.6498958266,1.50978678786,0.0,41.9242800987,36.8599292233,58.0222317225,47.5173844444,9.34,1.16484727811
 10/08  13:00:00,233.727792973,30.6498958266,1.69429938238,0.0,41.9242800987,36.8599292233,50.0645124519,39.5596548516,9.34,1.16485760031
 10/08  14:00:00,228.424511223,30.6498958266,1.73943616138,0.0,41.9242800987,36.8599292233,48.8910545578,38.386240395,9.34,1.16481416278
 10/08  15:00:00,223.443717743,30.6498958266,1.77738347159,0.0,41.9242800987,36.8599292233,51.0557445279,40.5509243342,9.34,1.16482019371
 10/08  16:00:00,219.063818688,30.6498958266,1.62635540657,0.0,41.9242800987,36.8599292233,66.777108511,57.417108511,9.34,0.02
 10/08  17:00:00,183.257990813,30.6498958266,0.647280625287,0.0,27.9495200658,27.7759469175,108.225575733,100.055750869,7.005,1.16482486399
 10/08  18:00:00,190.582345917,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,141.588375669,135.753793768,4.67,1.16458190021
 10/08  19:00:00,176.311879919,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,161.184820513,155.350223992,4.67,1.16459652067
 10/08  20:00:00,166.488674316,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,171.635670946,166.945670946,4.67,0.02
 10/08  21:00:00,151.141128247,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,134.958941581,129.124478681,4.67,1.16446289962
 10/08  22:00:00,89.0788198069,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  23:00:00,122.986632671,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  24:00:00,93.3230122083,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155315043,0.0,1.75125,1.1642815043
 10/09  01:00:00,85.9359659894,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  02:00:00,84.0570764037,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  03:00:00,82.4495358461,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551979887,0.0,1.75125,1.16426979887
 10/09  04:00:00,87.5489841558,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  05:00:00,85.7566579625,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  06:00:00,127.554543314,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,312.463351547,307.796582693,3.5025,1.16426885351
 10/09  07:00:00,125.886948195,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,305.998015513,302.475515513,3.5025,0.02
 10/09  08:00:00,157.83905479,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,269.574413569,266.051913569,3.5025,0.02
 10/09  09:00:00,130.796596696,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,247.706208082,243.039316741,3.5025,1.16439134122
 10/09  10:00:00,166.777522782,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,202.871800473,194.702125243,7.005,1.1646752299
 10/09  11:00:00,198.196112411,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,173.810661238,166.785661238,7.005,0.02
 10/09  12:00:00,206.778538835,30.6498958266,0.268875259119,0.0,41.9242800987,36.8599292233,146.565937649,136.061020954,9.34,1.16491669498
 10/09  13:00:00,206.031735367,30.6498958266,0.574379366005,0.0,41.9242800987,36.8599292233,135.557897161,125.053153894,9.34,1.16474326724
 10/09  14:00:00,202.86802168,30.6498958266,0.773293949496,0.0,41.9242800987,36.8599292233,124.223947842,113.719066687,9.34,1.16488115543
 10/09  15:00:00,199.609331987,30.6498958266,0.934983678891,0.0,41.9242800987,36.8599292233,117.625801454,108.265801454,9.34,0.02
 10/09  16:00:00,198.997886825,30.6498958266,0.975869145888,0.0,41.9242800987,36.8599292233,122.769333587,112.26440049,9.34,1.16493309663
 10/09  17:00:00,168.373728228,30.6498958266,0.153082798994,0.0,27.9495200658,27.7759469175,152.76127133,144.591465898,7.005,1.16480543143
 10/09  18:00:00,180.222372775,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,171.941461238,166.106841703,4.67,1.16461953516
 10/09  19:00:00,166.667575268,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,187.739205183,183.049205183,4.67,0.02
 10/09  20:00:00,158.888299406,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,200.326864353,194.492342762,4.67,1.16452159129
 10/09  21:00:00,145.698830816,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,159.384753074,154.694753074,4.67,0.02
 10/09  22:00:00,83.9748319826,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563608357,0.0,1.75125,1.16438608357
 10/09  23:00:00,118.555829751,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  24:00:00,87.9240931622,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/10  01:00:00,83.020184662,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929236009,0.0,2.335,1.16429236009
 10/10  02:00:00,81.8735878382,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  03:00:00,81.0203886957,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  04:00:00,102.647854327,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925047255,0.0,2.335,1.16425047255
 10/10  05:00:00,101.930237354,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  06:00:00,157.675486562,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,330.300354934,325.610354934,4.67,0.02
 10/10  07:00:00,150.774668192,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,296.164704156,290.330306487,4.67,1.16439766903
 10/10  08:00:00,215.443061339,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,249.952739055,241.760239055,8.1725,0.02
 10/10  09:00:00,241.878794199,30.6498958266,0.0546844696013,0.0,62.886420148,41.4019203762,203.317663529,191.645345259,10.5075,1.1648182706
 10/10  10:00:00,233.648989994,30.6498958266,0.491241156309,0.0,62.886420148,41.4019203762,168.792897848,157.120539007,10.5075,1.16485884082
 10/10  11:00:00,266.036382596,30.6498958266,0.927737607506,0.0,62.886420148,41.4019203762,138.682044862,127.009397211,10.5075,1.16514765056
 10/10  12:00:00,248.149472569,30.6498958266,1.12711964009,0.0,62.886420148,41.4019203762,123.981352136,112.308440205,10.5075,1.1654119313
 10/10  13:00:00,246.910464235,30.6498958266,1.26306041515,0.0,62.886420148,41.4019203762,115.88251629,103.064441707,10.5075,2.3105745825
 10/10  14:00:00,242.657047167,30.6498958266,1.36348091306,0.0,62.886420148,41.4019203762,109.169902886,97.4972970246,10.5075,1.16510586175
 10/10  15:00:00,237.872505071,30.6498958266,1.36964758729,0.0,62.886420148,41.4019203762,109.309704493,97.6372176937,10.5075,1.16498679913
 10/10  16:00:00,237.594261616,30.6498958266,1.35990395464,0.0,62.886420148,41.4019203762,112.16686863,100.494386562,10.5075,1.16498206757
 10/10  17:00:00,236.826152702,30.6498958266,1.37242238033,0.0,62.886420148,41.4019203762,115.334207023,103.661714623,10.5075,1.16499239999
 10/10  18:00:00,241.46117776,30.6498958266,1.0609949904,0.0,41.9242800987,36.8599292233,123.084230261,113.724230261,9.34,0.02
 10/10  19:00:00,225.977539161,30.6498958266,0.866820419971,0.0,41.9242800987,36.8599292233,137.676713973,127.171838063,9.34,1.16487591057
 10/10  20:00:00,203.686130269,30.6498958266,0.543108207625,0.0,34.9369000822,32.3179380704,142.680834468,133.343504818,8.1725,1.16482964973
 10/10  21:00:00,148.583268827,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,107.093111537,101.258463262,4.67,1.16464827529
 10/10  22:00:00,94.7734543703,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  23:00:00,127.779177971,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  24:00:00,97.8509026642,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992091997,0.0,2.335,1.1642091997
 10/11  01:00:00,90.2127526572,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  02:00:00,89.3097356024,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  03:00:00,88.7375296477,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925520666,0.0,2.335,1.16425520666
 10/11  04:00:00,94.8833894371,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  05:00:00,93.991466187,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  06:00:00,148.945992442,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,235.279305686,230.589305686,4.67,0.02
 10/11  07:00:00,150.167025297,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,234.973610845,229.139116039,4.67,1.16449480658
 10/11  08:00:00,222.00826068,30.6498958266,0.0106085872293,0.0,34.9369000822,32.3179380704,213.781513374,204.444426329,8.1725,1.16458704466
 10/11  09:00:00,249.386263093,30.6498958266,0.241773729078,0.0,62.886420148,41.4019203762,169.196162778,158.668662778,10.5075,0.02
 10/11  10:00:00,240.628596629,30.6498958266,0.691762993557,0.0,62.886420148,41.4019203762,142.812314733,131.139952743,10.5075,1.16486198916
 10/11  11:00:00,271.212062364,30.6498958266,0.986526921411,0.0,62.886420148,41.4019203762,118.738448015,107.065854812,10.5075,1.16509320321
 10/11  12:00:00,254.407658801,30.6498958266,1.24819713332,0.0,62.886420148,41.4019203762,100.885498364,88.0673798076,10.5075,2.31061855625
 10/11  13:00:00,253.335461929,30.6498958266,1.46626521335,0.0,62.886420148,41.4019203762,86.0799379723,74.4072521071,10.5075,1.16518586511
 10/11  14:00:00,250.424756634,30.6498958266,1.738653258,0.0,62.886420148,41.4019203762,71.9171293506,60.244543674,10.5075,1.16508567661
 10/11  15:00:00,247.530734371,30.6498958266,1.94772240403,0.0,62.886420148,41.4019203762,63.2044031797,51.5319160062,10.5075,1.16498717347
 10/11  16:00:00,246.94661317,30.6498958266,1.96616296848,0.0,62.886420148,41.4019203762,67.5922454492,55.9197648059,10.5075,1.16498064333
 10/11  17:00:00,244.915788023,30.6498958266,1.85191845657,0.0,62.886420148,41.4019203762,80.1341062952,68.4616171026,10.5075,1.16498919253
 10/11  18:00:00,246.93029714,30.6498958266,1.32977608751,0.0,41.9242800987,36.8599292233,101.687574385,91.1827290881,9.34,1.16484529686
 10/11  19:00:00,235.39654349,30.6498958266,0.932626274068,0.0,41.9242800987,36.8599292233,130.249836542,119.745114263,9.34,1.16472227895
 10/11  20:00:00,209.067760982,30.6498958266,0.503072221211,0.0,34.9369000822,32.3179380704,146.639419744,138.446919744,8.1725,0.02
 10/11  21:00:00,152.174317311,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,113.822566153,107.98796473,4.67,1.16460142342
 10/11  22:00:00,93.6137850264,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  23:00:00,127.760630065,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927509801,0.0,2.335,1.16427509801
 10/11  24:00:00,98.4665146074,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  01:00:00,90.6879634273,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  02:00:00,88.8604550018,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923124908,0.0,2.335,1.16423124908
 10/12  03:00:00,87.103540101,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  04:00:00,91.822866568,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  05:00:00,89.6768185961,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  06:00:00,142.607247582,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,307.486675157,301.652413482,4.67,1.16426167539
 10/12  07:00:00,140.349638799,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,298.867496538,294.177496538,4.67,0.02
 10/12  08:00:00,212.28860803,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,274.100118775,264.763074058,8.1725,1.16454471704
 10/12  09:00:00,236.552228159,30.6498958266,0.00721808240491,0.0,62.886420148,41.4019203762,239.71751504,228.045271362,10.5075,1.16474367765
 10/12  10:00:00,227.198744399,30.6498958266,0.0,0.0,62.886420148,41.4019203762,218.02145281,207.49395281,10.5075,0.02
 10/12  11:00:00,257.661875861,30.6498958266,0.0634858983042,0.0,62.886420148,41.4019203762,205.591332315,192.77328399,10.5075,2.31054832446
 10/12  12:00:00,237.010959554,30.6498958266,0.235808266748,0.0,62.886420148,41.4019203762,190.506678311,178.833942145,10.5075,1.16523616575
 10/12  13:00:00,235.352689231,30.6498958266,0.437973381141,0.0,62.886420148,41.4019203762,173.717621701,162.044689118,10.5075,1.16543258278
 10/12  14:00:00,231.974529281,30.6498958266,0.650360444307,0.0,62.886420148,41.4019203762,159.641301781,147.968708739,10.5075,1.16509304141
 10/12  15:00:00,228.757822927,30.6498958266,0.794333189606,0.0,62.886420148,41.4019203762,153.945908473,142.273393252,10.5075,1.16501522108
 10/12  16:00:00,228.401902607,30.6498958266,0.726024058145,0.0,62.886420148,41.4019203762,164.193576588,152.521069758,10.5075,1.16500682969
 10/12  17:00:00,227.870516674,30.6498958266,0.56433622306,0.0,62.886420148,41.4019203762,182.171185262,170.498671693,10.5075,1.16501356826
 10/12  18:00:00,236.827265506,30.6498958266,0.183435959311,0.0,41.9242800987,36.8599292233,197.154808505,186.649918352,9.34,1.16489015359
 10/12  19:00:00,223.586737764,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,213.086688322,202.581889419,9.34,1.16479890299
 10/12  20:00:00,198.371057217,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,233.055420714,223.718172118,8.1725,1.16474859624
 10/12  21:00:00,141.239844114,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,205.517579973,200.827579973,4.67,0.02
 10/12  22:00:00,80.0476705764,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945348347,0.0,2.335,1.16445348347
 10/12  23:00:00,115.408186402,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  24:00:00,84.3379673604,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  01:00:00,78.2002206584,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927810592,0.0,2.335,1.16427810592
 10/13  02:00:00,77.9701226572,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  03:00:00,77.8123429735,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  04:00:00,104.559298842,4.41107445964,0.0,0.0,3.49369000822,9.08398230582,9.39730658503,7.04230658503,2.335,0.02
 10/13  05:00:00,109.083803377,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,18.5379016288,15.0386751658,2.335,1.16422646295
 10/13  06:00:00,156.627023448,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,390.527318342,385.837318342,4.67,0.02
 10/13  07:00:00,148.135922066,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,363.728290733,357.893896397,4.67,1.16439433569
 10/13  08:00:00,211.739567294,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,318.832128537,310.639628537,8.1725,0.02
 10/13  09:00:00,236.342684217,30.6498958266,0.0,0.0,62.886420148,41.4019203762,264.762365768,253.09003022,10.5075,1.16483554795
 10/13  10:00:00,227.274199799,30.6498958266,0.0,0.0,62.886420148,41.4019203762,225.530652804,213.858293718,10.5075,1.16485908577
 10/13  11:00:00,258.219718492,30.6498958266,0.0961418574298,0.0,62.886420148,41.4019203762,189.880944484,178.208227783,10.5075,1.16521670138
 10/13  12:00:00,238.101553897,30.6498958266,0.382963176321,0.0,62.886420148,41.4019203762,172.13545567,160.462734349,10.5075,1.16522132055
 10/13  13:00:00,236.809403151,30.6498958266,0.585872770128,0.0,62.886420148,41.4019203762,156.801139069,145.128215081,10.5075,1.16542398792
 10/13  14:00:00,233.348172718,30.6498958266,0.859811121538,0.0,62.886420148,41.4019203762,137.484254224,125.8116266,10.5075,1.16512762493
 10/13  15:00:00,230.54903276,30.6498958266,1.11978647321,0.0,62.886420148,41.4019203762,122.100088287,110.4275177,10.5075,1.16507058676
 10/13  16:00:00,230.367350913,30.6498958266,1.18005656631,0.0,62.886420148,41.4019203762,125.074350736,113.401790518,10.5075,1.16506021837
 10/13  17:00:00,229.76550355,30.6498958266,1.1005642641,0.0,62.886420148,41.4019203762,138.241466213,126.568901102,10.5075,1.16506511108
 10/13  18:00:00,238.259523046,30.6498958266,0.62070160659,0.0,41.9242800987,36.8599292233,161.450210747,150.945248307,9.34,1.16496243927
 10/13  19:00:00,217.860754261,30.6498958266,0.234412381875,0.0,41.9242800987,36.8599292233,192.790612008,182.285889782,9.34,1.16472222624
 10/13  20:00:00,192.696070219,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,218.803520668,209.466162175,8.1725,1.16485849328
 10/13  21:00:00,136.838674827,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,194.577962791,189.887962791,4.67,0.02
 10/13  22:00:00,80.6528477477,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945265566,0.0,2.335,1.16445265566
 10/13  23:00:00,115.749274552,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  24:00:00,84.4652795996,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926593239,0.0,2.335,1.16426593239
 10/14  01:00:00,76.1902802882,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  02:00:00,75.990735855,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  03:00:00,75.7420553146,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554049175,0.0,1.75125,1.16429049175
 10/14  04:00:00,86.577213556,4.41107445964,0.0,0.0,3.49369000822,6.81298672936,8.49313817056,6.72188817056,1.75125,0.02
 10/14  05:00:00,90.6559642426,8.82214891928,0.0,0.0,3.49369000822,6.81298672936,15.7325345107,13.9612845107,1.75125,0.02
 10/14  06:00:00,125.905296,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,388.707821795,384.041028156,3.5025,1.16429363914
 10/14  07:00:00,124.724253552,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,359.066495599,355.543995599,3.5025,0.02
 10/14  08:00:00,184.627697863,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,307.310701368,300.308523421,5.8375,1.16467794635
 10/14  09:00:00,202.803511195,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,235.973268365,226.613268365,9.34,0.02
 10/14  10:00:00,228.959397374,30.6498958266,0.156610508071,0.0,62.886420148,41.4019203762,178.449655665,166.777121689,10.5075,1.16503397652
 10/14  11:00:00,262.178760196,30.6498958266,0.763627763091,0.0,62.886420148,41.4019203762,138.901765453,126.084008605,10.5075,2.31025684864
 10/14  12:00:00,244.455817461,30.6498958266,1.112060954,0.0,62.886420148,41.4019203762,116.284651839,104.611830432,10.5075,1.16532140679
 10/14  13:00:00,244.621744358,30.6498958266,1.36393440653,0.0,62.886420148,41.4019203762,98.1831246345,86.5103672064,10.5075,1.16525742813
 10/14  14:00:00,242.796418605,30.6498958266,1.64973327865,0.0,62.886420148,41.4019203762,81.7932603648,70.1206130058,10.5075,1.16514735906
 10/14  15:00:00,239.951069565,30.6498958266,1.84726746875,0.0,62.886420148,41.4019203762,74.9729722519,63.3003210511,10.5075,1.1651512008
 10/14  16:00:00,240.552306398,30.6498958266,1.95334543088,0.0,62.886420148,41.4019203762,74.2703916893,62.5977518996,10.5075,1.16513978976
 10/14  17:00:00,239.250405597,30.6498958266,1.86976541417,0.0,62.886420148,41.4019203762,84.5780942054,72.905481035,10.5075,1.16511317045
 10/14  18:00:00,230.404579178,30.6498958266,0.985562331489,0.0,34.9369000822,32.3179380704,116.822848015,107.485304802,8.1725,1.16504321335
 10/14  19:00:00,187.314464058,30.6498958266,0.299015377813,0.0,20.9621400493,23.2339557645,133.26525118,126.262977389,5.8375,1.1647737914
 10/14  20:00:00,177.087896038,30.6498958266,0.251968045122,0.0,20.9621400493,23.2339557645,132.800898614,126.943398614,5.8375,0.02
 10/14  21:00:00,132.12480789,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,103.463737021,98.7966454004,3.5025,1.16459162084
 10/14  22:00:00,82.7896750011,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156771517,0.0,1.75125,1.1644271517
 10/14  23:00:00,117.517770301,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  24:00:00,88.0198416266,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  01:00:00,81.2344781515,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554233467,0.0,1.75125,1.16429233467
 10/15  02:00:00,79.9705892695,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  03:00:00,79.4526767573,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  04:00:00,86.3318561014,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552401547,0.0,1.75125,1.16427401547
 10/15  05:00:00,85.9650910159,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  06:00:00,128.907375602,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,256.568429992,253.045929992,3.5025,0.02
 10/15  07:00:00,129.034791325,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,244.685863015,240.018999994,3.5025,1.16436302093
 10/15  08:00:00,162.359099681,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,200.456112589,196.933612589,3.5025,0.02
 10/15  09:00:00,137.738360694,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,181.423965076,176.757069252,3.5025,1.16439582426
 10/15  10:00:00,175.45071685,30.6498958266,0.0540716595549,0.0,27.9495200658,27.7759469175,139.968337004,132.943337004,7.005,0.02
 10/15  11:00:00,210.122125956,30.6498958266,0.314547044053,0.0,27.9495200658,27.7759469175,108.975252111,100.805565756,7.005,1.16468635455
 10/15  12:00:00,224.339100063,30.6498958266,1.4186644092,0.0,41.9242800987,36.8599292233,75.2553220367,64.7503942546,9.34,1.1649277821
 10/15  13:00:00,224.326225031,30.6498958266,1.70734420545,0.0,41.9242800987,36.8599292233,66.1830450202,55.6782816661,9.34,1.16476335407
 10/15  14:00:00,221.557357151,30.6498958266,1.91359482689,0.0,41.9242800987,36.8599292233,52.7451026416,42.2403782673,9.34,1.16472437429
 10/15  15:00:00,218.294511644,30.6498958266,2.01799656211,0.0,41.9242800987,36.8599292233,48.7561784001,39.3961784001,9.34,0.02
 10/15  16:00:00,217.772056567,30.6498958266,2.00098479976,0.0,41.9242800987,36.8599292233,53.7304992843,43.2257107889,9.34,1.16478849541
 10/15  17:00:00,187.192693811,30.6498958266,1.24758660834,0.0,27.9495200658,27.7759469175,71.4275176467,63.2577581796,7.005,1.16475946714
 10/15  18:00:00,201.371125148,30.6498958266,0.507159588768,0.0,13.9747600329,18.6919646116,88.9810953032,83.1464560086,4.67,1.16463929461
 10/15  19:00:00,186.665204938,30.6498958266,0.281629064671,0.0,13.9747600329,18.6919646116,99.6965497416,95.0065497416,4.67,0.02
 10/15  20:00:00,175.653222657,30.6498958266,0.150509836352,0.0,13.9747600329,18.6919646116,108.976260513,103.141726096,4.67,1.1645344168
 10/15  21:00:00,158.853670008,30.6498958266,0.153086317887,0.0,13.9747600329,18.6919646116,65.4854479148,60.7954479148,4.67,0.02
 10/15  22:00:00,96.056386332,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561886852,0.0,1.75125,1.16436886852
 10/15  23:00:00,128.894713866,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  24:00:00,98.6333141775,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/16  01:00:00,92.8920197983,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925362918,0.0,2.335,1.16425362918
 10/16  02:00:00,92.7026741921,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  03:00:00,91.9321926789,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  04:00:00,98.2723196293,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921134283,0.0,2.335,1.16421134283
 10/16  05:00:00,96.126496965,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  06:00:00,150.241897358,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,187.759335985,183.069335985,4.67,0.02
 10/16  07:00:00,150.764341445,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,198.05593076,192.221522199,4.67,1.16440856134
 10/16  08:00:00,224.182889376,30.6498958266,0.0514672452479,0.0,34.9369000822,32.3179380704,168.062920151,159.870420151,8.1725,0.02
 10/16  09:00:00,258.093962815,30.6498958266,0.995831505197,0.0,62.886420148,41.4019203762,115.98998964,104.317696201,10.5075,1.16479343833
 10/16  10:00:00,253.675268867,30.6498958266,1.43256471187,0.0,62.886420148,41.4019203762,86.8293360391,75.1568384262,10.5075,1.16499761287
 10/16  11:00:00,287.123889149,30.6498958266,1.75560466985,0.0,62.886420148,41.4019203762,62.4732036396,50.8003393718,10.5075,1.16536426788
 10/16  12:00:00,276.885293856,30.6498958266,2.08163380843,0.0,62.886420148,41.4019203762,40.728325493,29.055450587,10.5075,1.16537490608
 10/16  13:00:00,280.080244999,30.6498958266,2.56553541119,0.0,62.886420148,41.4019203762,17.4876086212,4.66957309922,10.5075,2.31053552196
 10/16  14:00:00,278.739858195,30.6498958266,3.44368896848,0.0,62.886420148,41.4019203762,11.672601773,0.0,10.5075,1.16510177302
 10/16  15:00:00,277.435954779,30.6498958266,4.31523848877,0.0,62.886420148,41.4019203762,11.6724928015,0.0,10.5075,1.16499280154
 10/16  16:00:00,277.726744453,30.6498958266,4.12226167942,0.0,62.886420148,41.4019203762,11.6725000395,0.0,10.5075,1.16500003952
 10/16  17:00:00,273.09479302,30.6498958266,2.68548524435,0.0,62.886420148,41.4019203762,16.7709432235,5.09842062742,10.5075,1.1650225961
 10/16  18:00:00,276.151144259,30.6498958266,2.01982165164,0.0,41.9242800987,36.8599292233,35.9424695368,25.4376018437,9.34,1.16486769301
 10/16  19:00:00,264.351296343,30.6498958266,1.73436757199,0.0,41.9242800987,36.8599292233,55.9535603184,46.5935603184,9.34,0.02
 10/16  20:00:00,233.193050492,30.6498958266,1.31894281196,0.0,34.9369000822,32.3179380704,74.0305006282,64.6932994767,8.1725,1.16470115144
 10/16  21:00:00,168.563044613,30.6498958266,0.480507264113,0.0,13.9747600329,18.6919646116,47.2294609483,41.3948954511,4.67,1.16456549717
 10/16  22:00:00,108.422417756,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  23:00:00,139.608222488,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  24:00:00,111.1994782,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926684811,0.0,2.335,1.16426684811
 10/17  01:00:00,101.394177842,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  02:00:00,98.9977902865,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  03:00:00,97.158573943,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924988209,0.0,2.335,1.16424988209
 10/17  04:00:00,117.509131842,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  05:00:00,115.840399425,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  06:00:00,169.480571938,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,196.43237155,190.598102138,4.67,1.16426941189
 10/17  07:00:00,163.288015426,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,191.557706104,186.867706104,4.67,0.02
 10/17  08:00:00,225.317975437,30.6498958266,0.022103540902,0.0,34.9369000822,32.3179380704,173.262248951,163.925080699,8.1725,1.16466825266
 10/17  09:00:00,255.135548894,30.6498958266,0.792032732863,0.0,62.886420148,41.4019203762,132.397105789,121.869605789,10.5075,0.02
 10/17  10:00:00,249.630189731,30.6498958266,1.19917104207,0.0,62.886420148,41.4019203762,103.068788249,91.3963292726,10.5075,1.16495897613
 10/17  11:00:00,284.02463283,30.6498958266,1.60788473257,0.0,62.886420148,41.4019203762,70.5589897659,58.8862838994,10.5075,1.16520586647
 10/17  12:00:00,272.919015054,30.6498958266,1.98884510438,0.0,62.886420148,41.4019203762,44.8747634531,32.0563748048,10.5075,2.31088864839
 10/17  13:00:00,274.825572586,30.6498958266,2.29659393889,0.0,62.886420148,41.4019203762,23.4466057335,11.7737677965,10.5075,1.16533793696
 10/17  14:00:00,271.97914959,30.6498958266,2.51854374608,0.0,62.886420148,41.4019203762,12.7168892235,1.04438447108,10.5075,1.16500475246
 10/17  15:00:00,268.664099789,30.6498958266,2.64179283478,0.0,62.886420148,41.4019203762,11.6724357676,0.0,10.5075,1.16493576756
 10/17  16:00:00,268.311786462,30.6498958266,2.71992241967,0.0,62.886420148,41.4019203762,11.6724375523,0.0,10.5075,1.16493755229
 10/17  17:00:00,266.041463277,30.6498958266,2.50726892853,0.0,62.886420148,41.4019203762,27.233046135,15.5605915069,10.5075,1.16495462809
 10/17  18:00:00,268.761644345,30.6498958266,1.86855406385,0.0,41.9242800987,36.8599292233,53.1061834582,42.6011305898,9.34,1.16505286839
 10/17  19:00:00,248.54376558,30.6498958266,1.54830767285,0.0,41.9242800987,36.8599292233,77.7379643114,67.2332078685,9.34,1.1647564429
 10/17  20:00:00,217.750510633,30.6498958266,1.12572212127,0.0,34.9369000822,32.3179380704,95.2122847958,85.8750698732,8.1725,1.16471492264
 10/17  21:00:00,156.789932614,30.6498958266,0.310720293168,0.0,13.9747600329,18.6919646116,65.1186213645,60.4286213645,4.67,0.02
 10/17  22:00:00,102.143013919,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942304786,0.0,2.335,1.16442304786
 10/17  23:00:00,133.92220362,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  24:00:00,105.218682643,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  01:00:00,97.1834383133,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924960739,0.0,2.335,1.16424960739
 10/18  02:00:00,97.8557198579,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  03:00:00,99.4113603079,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  04:00:00,107.092968152,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  05:00:00,107.262408376,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926797236,0.0,2.335,1.16426797236
 10/18  06:00:00,163.148854199,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,138.305808422,133.615808422,4.67,0.02
 10/18  07:00:00,169.845419367,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,138.660690987,133.970690987,4.67,0.02
 10/18  08:00:00,242.206253562,30.6498958266,0.364932511686,0.0,34.9369000822,32.3179380704,126.297759472,116.960606625,8.1725,1.16465284744
 10/18  09:00:00,269.773519676,30.6498958266,1.03790857591,0.0,62.886420148,41.4019203762,107.21045103,95.5381207794,10.5075,1.16483025091
 10/18  10:00:00,262.812150997,30.6498958266,1.20496926169,0.0,62.886420148,41.4019203762,98.6890878171,87.0167222071,10.5075,1.16486561007
 10/18  11:00:00,289.09008829,30.6498958266,1.37963036394,0.0,62.886420148,41.4019203762,85.767134951,74.0943963325,10.5075,1.1652386185
 10/18  12:00:00,273.639637152,30.6498958266,1.45757026168,0.0,62.886420148,41.4019203762,80.8456111029,69.1728568634,10.5075,1.16525423949
 10/18  13:00:00,272.824172488,30.6498958266,1.54896009338,0.0,62.886420148,41.4019203762,74.7431221057,63.0704383907,10.5075,1.16518371501
 10/18  14:00:00,269.523985692,30.6498958266,1.656573048,0.0,62.886420148,41.4019203762,67.9752145005,55.1575410564,10.5075,2.3101734441
 10/18  15:00:00,266.79128534,30.6498958266,1.73699916982,0.0,62.886420148,41.4019203762,58.9131297621,48.3856297621,10.5075,0.02
 10/18  16:00:00,268.919770812,30.6498958266,1.8278884555,0.0,62.886420148,41.4019203762,54.5473698282,42.8747367735,10.5075,1.1651330547
 10/18  17:00:00,269.884628246,30.6498958266,1.86224168926,0.0,62.886420148,41.4019203762,54.5070754791,42.8344272704,10.5075,1.16514820864
 10/18  18:00:00,277.288524975,30.6498958266,1.6174171391,0.0,41.9242800987,36.8599292233,59.4283810898,48.9233267415,9.34,1.16505434825
 10/18  19:00:00,270.596942763,30.6498958266,1.55083257825,0.0,41.9242800987,36.8599292233,64.9416482666,54.4368272043,9.34,1.16482106227
 10/18  20:00:00,245.631360455,30.6498958266,1.3263140745,0.0,34.9369000822,32.3179380704,65.449504015,56.1122150527,8.1725,1.16478896235
 10/18  21:00:00,180.255459253,30.6498958266,0.61541648284,0.0,13.9747600329,18.6919646116,27.6445653652,21.8099479292,4.67,1.16461743603
 10/18  22:00:00,119.616669128,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  23:00:00,150.054118608,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  24:00:00,125.506812311,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924607763,0.0,2.335,1.16424607763
 10/19  01:00:00,116.316198852,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  02:00:00,114.586534703,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  03:00:00,113.399577923,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923034282,0.0,2.335,1.16423034282
 10/19  04:00:00,120.156970227,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  05:00:00,119.160147238,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  06:00:00,173.935118996,30.6498958266,0.00379156121106,0.0,13.9747600329,18.6919646116,94.9412238724,90.2512238724,4.67,0.02
 10/19  07:00:00,184.518203901,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,109.268249585,103.433769509,4.67,1.16448007665
 10/19  08:00:00,251.703639593,30.6498958266,0.682518858911,0.0,34.9369000822,32.3179380704,97.3938501892,88.0567629183,8.1725,1.16458727091
 10/19  09:00:00,279.725652101,30.6498958266,1.34694887905,0.0,62.886420148,41.4019203762,77.9695240816,67.4420240816,10.5075,0.02
 10/19  10:00:00,272.576146484,30.6498958266,1.49206468679,0.0,62.886420148,41.4019203762,73.2647119417,61.5923282403,10.5075,1.16488370143
 10/19  11:00:00,296.898938692,30.6498958266,1.65626523651,0.0,62.886420148,41.4019203762,60.7767760368,49.1041395367,10.5075,1.16513650004
 10/19  12:00:00,283.339325137,30.6498958266,1.77953990749,0.0,62.886420148,41.4019203762,52.9560619574,40.1377962954,10.5075,2.31076566201
 10/19  13:00:00,283.982973007,30.6498958266,2.01124601321,0.0,62.886420148,41.4019203762,32.772158223,21.0993754712,10.5075,1.16528275181
 10/19  14:00:00,280.109871924,30.6498958266,2.23544013867,0.0,62.886420148,41.4019203762,15.7289862969,4.05628939733,10.5075,1.16519689953
 10/19  15:00:00,278.365360285,30.6498958266,2.567750998,0.0,62.886420148,41.4019203762,11.6726123647,0.0,10.5075,1.16511236472
 10/19  16:00:00,280.690094632,30.6498958266,2.98542612388,0.0,62.886420148,41.4019203762,11.6726219581,0.0,10.5075,1.16512195805
 10/19  17:00:00,278.80467139,30.6498958266,2.54930520826,0.0,62.886420148,41.4019203762,13.7711542147,2.09850719735,10.5075,1.16514701732
 10/19  18:00:00,284.307879312,30.6498958266,2.12489247063,0.0,41.9242800987,36.8599292233,25.7982148328,15.2931986984,9.34,1.16501613441
 10/19  19:00:00,277.759739209,30.6498958266,1.98374758871,0.0,41.9242800987,36.8599292233,34.4875556674,23.9828335088,9.34,1.16472215861
 10/19  20:00:00,251.875972207,30.6498958266,1.70475610752,0.0,34.9369000822,32.3179380704,37.1438466821,28.9513466821,8.1725,0.02
 10/19  21:00:00,185.394992182,30.6498958266,0.983717939417,0.0,13.9747600329,18.6919646116,5.99493879571,0.160283251064,4.67,1.16465554464
 10/19  22:00:00,123.175309589,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939371877,0.0,2.335,1.16439371877
 10/19  23:00:00,153.534820941,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  24:00:00,128.666451183,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  01:00:00,117.3325142,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  02:00:00,116.445525327,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929233695,0.0,2.335,1.16429233695
 10/20  03:00:00,115.731982906,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  04:00:00,141.594217821,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  05:00:00,141.793163198,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924085658,0.0,2.335,1.16424085658
 10/20  06:00:00,199.080623806,30.6498958266,0.332326861068,0.0,13.9747600329,18.6919646116,54.4676964395,49.7776964395,4.67,0.02
 10/20  07:00:00,204.528168288,30.6498958266,0.455705656389,0.0,13.9747600329,18.6919646116,70.509100335,65.819100335,4.67,0.02
 10/20  08:00:00,262.625147343,30.6498958266,1.29979271186,0.0,34.9369000822,32.3179380704,58.2965718169,48.959441664,8.1725,1.16463015293
 10/20  09:00:00,293.147805823,30.6498958266,2.08009747275,0.0,62.886420148,41.4019203762,38.1872633741,26.5149511867,10.5075,1.16481218742
 10/20  10:00:00,290.354236943,30.6498958266,2.70831387781,0.0,62.886420148,41.4019203762,22.2897018079,10.6173498325,10.5075,1.16485197546
 10/20  11:00:00,314.480665954,30.6498958266,4.53274587207,0.0,62.886420148,41.4019203762,11.6727313673,0.0,10.5075,1.16523136734
 10/20  12:00:00,309.91369476,30.6498958266,6.54817939094,0.0,62.886420148,41.4019203762,11.6727516224,0.0,10.5075,1.16525162235
 10/20  13:00:00,312.004645712,30.6498958266,7.17462870132,0.0,62.886420148,41.4019203762,11.6726851763,0.0,10.5075,1.16518517634
