Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/20  14:00:00,308.44767758,30.6498958266,8.54670313569,0.0,62.886420148,41.4019203762,12.8176882212,0.0,10.5075,2.31018822123
 10/20  15:00:00,306.373685027,30.6498958266,9.82881407253,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/20  16:00:00,305.534302896,30.6498958266,9.78949812433,0.0,62.886420148,41.4019203762,11.6726469037,0.0,10.5075,1.16514690368
 10/20  17:00:00,302.467627411,30.6498958266,8.93604347274,0.0,62.886420148,41.4019203762,12.81761276,0.0,10.5075,2.31011276001
 10/20  18:00:00,304.532890586,30.6498958266,7.24824395171,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/20  19:00:00,288.876460288,30.6498958266,6.40398214495,0.0,41.9242800987,36.8599292233,10.5048458147,0.0,9.34,1.16484581465
 10/20  20:00:00,263.32033177,30.6498958266,5.40551439478,0.0,34.9369000822,32.3179380704,9.33731741867,0.0,8.1725,1.16481741867
 10/20  21:00:00,190.167943569,30.6498958266,3.43300172266,0.0,13.9747600329,18.6919646116,5.83464847873,0.0,4.67,1.16464847873
 10/20  22:00:00,130.748300263,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  23:00:00,160.704993092,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  24:00:00,137.650293845,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920992194,0.0,2.335,1.16420992194
 10/21  01:00:00,120.92404814,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  02:00:00,117.262454166,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  03:00:00,114.871373915,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554464133,0.0,1.75125,1.16429464133
 10/21  04:00:00,120.595226143,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  05:00:00,117.437827868,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  06:00:00,157.166824261,30.6498958266,0.0134548996905,0.0,6.98738001645,14.1499734587,92.8667316233,88.1998957192,3.5025,1.16433590408
 10/21  07:00:00,166.079034767,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,108.092226658,104.569726658,3.5025,0.02
 10/21  08:00:00,221.45017967,30.6498958266,0.212054982662,0.0,20.9621400493,23.2339557645,97.2771589346,90.2750181965,5.8375,1.16464073817
 10/21  09:00:00,249.109897538,30.6498958266,1.2273990047,0.0,41.9242800987,36.8599292233,69.1062166969,58.6017225204,9.34,1.16449417646
 10/21  10:00:00,285.009963194,30.6498958266,3.25711800908,0.0,62.886420148,41.4019203762,22.5784568013,10.9060018985,10.5075,1.16495490278
 10/21  11:00:00,318.978732998,30.6498958266,6.40098843679,0.0,62.886420148,41.4019203762,11.6727847412,0.0,10.5075,1.16528474121
 10/21  12:00:00,312.035528805,30.6498958266,6.66471454374,0.0,62.886420148,41.4019203762,11.6727914713,0.0,10.5075,1.16529147128
 10/21  13:00:00,313.367946954,30.6498958266,7.47446858582,0.0,62.886420148,41.4019203762,11.6727380118,0.0,10.5075,1.16523801176
 10/21  14:00:00,296.689595073,30.6498958266,4.85537598901,0.0,62.886420148,41.4019203762,13.8616908325,2.18900771646,10.5075,1.16518311608
 10/21  15:00:00,282.31935926,30.6498958266,2.60534781466,0.0,62.886420148,41.4019203762,12.667931444,0.995464194868,10.5075,1.16496724911
 10/21  16:00:00,276.235302401,30.6498958266,2.41471739926,0.0,62.886420148,41.4019203762,14.7031233778,3.03064520226,10.5075,1.16497817553
 10/21  17:00:00,268.967378239,30.6498958266,2.12841653469,0.0,62.886420148,41.4019203762,38.47573433,26.8032606534,10.5075,1.16497367663
 10/21  18:00:00,255.410692551,30.6498958266,1.29101052317,0.0,34.9369000822,32.3179380704,72.6888051332,63.351372474,8.1725,1.16493265914
 10/21  19:00:00,212.064788843,30.6498958266,0.618492575269,0.0,20.9621400493,23.2339557645,93.6394107068,86.6369840971,5.8375,1.16492660973
 10/21  20:00:00,197.811032504,30.6498958266,0.471518067817,0.0,20.9621400493,23.2339557645,102.73129804,95.729035618,5.8375,1.16476242206
 10/21  21:00:00,147.168639588,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,90.2769964554,86.7544964554,3.5025,0.02
 10/21  22:00:00,97.5521294432,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91577309662,0.0,1.75125,1.16452309662
 10/21  23:00:00,129.997016636,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  24:00:00,99.9700093622,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156300252,0.0,1.75125,1.1643800252
 10/22  01:00:00,91.487876281,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  02:00:00,89.8340987631,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  03:00:00,88.792802192,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552021522,0.0,1.75125,1.16427021522
 10/22  04:00:00,94.6375298247,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  05:00:00,93.6550085364,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  06:00:00,136.901811984,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,236.659510429,231.992678321,3.5025,1.16433210735
 10/22  07:00:00,142.562392639,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,229.254256298,225.731756298,3.5025,0.02
 10/22  08:00:00,170.072773697,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,207.804634445,203.137701714,3.5025,1.16443273123
 10/22  09:00:00,144.805891952,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,204.102619318,200.580119318,3.5025,0.02
 10/22  10:00:00,178.771247819,30.6498958266,0.00971345135842,0.0,27.9495200658,27.7759469175,189.722590493,181.55286636,7.005,1.16472413238
 10/22  11:00:00,207.922622538,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,187.859704427,179.690011967,7.005,1.1646924595
 10/22  12:00:00,216.044705348,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,175.283829781,165.923829781,9.34,0.02
 10/22  13:00:00,214.664563998,30.6498958266,0.130131774884,0.0,41.9242800987,36.8599292233,172.339495191,161.83467765,9.34,1.1648175417
 10/22  14:00:00,210.482506825,30.6498958266,0.167238242786,0.0,41.9242800987,36.8599292233,173.558647478,163.053840399,9.34,1.16480707847
 10/22  15:00:00,206.356895287,30.6498958266,0.148864522306,0.0,41.9242800987,36.8599292233,176.725415374,166.220579038,9.34,1.16483633587
 10/22  16:00:00,204.791027604,30.6498958266,0.0212714394947,0.0,41.9242800987,36.8599292233,191.641098643,181.136176948,9.34,1.16492169501
 10/22  17:00:00,173.730714195,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,233.824666278,226.799666278,7.005,0.02
 10/22  18:00:00,190.597622085,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,257.709744362,251.875061655,4.67,1.1646827066
 10/22  19:00:00,170.102983489,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,269.708409377,263.873695828,4.67,1.16471354938
 10/22  20:00:00,160.712448806,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,273.022098125,268.332098125,4.67,0.02
 10/22  21:00:00,145.494347045,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,233.74316542,227.908641888,4.67,1.1645235327
 10/22  22:00:00,83.1618118258,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  23:00:00,118.357192368,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549722923,0.0,1.75125,1.16424722923
 10/22  24:00:00,87.211977659,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/23  01:00:00,83.1139389913,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  02:00:00,82.5016234944,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927136122,0.0,2.335,1.16427136122
 10/23  03:00:00,82.0035644044,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  04:00:00,88.1035170706,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  05:00:00,87.277181489,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  06:00:00,142.014171982,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,331.757971827,325.923707828,4.67,1.16426399817
 10/23  07:00:00,145.415351115,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,299.668418509,294.978418509,4.67,0.02
 10/23  08:00:00,214.56681785,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,269.018633392,259.681589055,8.1725,1.16454433704
 10/23  09:00:00,239.186225718,30.6498958266,0.0,0.0,62.886420148,41.4019203762,241.157002361,229.484732808,10.5075,1.16476955275
 10/23  10:00:00,229.383729614,30.6498958266,0.0,0.0,62.886420148,41.4019203762,227.806291239,216.133940104,10.5075,1.16485113527
 10/23  11:00:00,260.075177292,30.6498958266,0.0,0.0,62.886420148,41.4019203762,214.100456412,202.427653784,10.5075,1.16530262808
 10/23  12:00:00,239.676809772,30.6498958266,0.0,0.0,62.886420148,41.4019203762,207.830637375,196.157788037,10.5075,1.16534933853
 10/23  13:00:00,237.834119617,30.6498958266,0.110179270565,0.0,62.886420148,41.4019203762,200.853921165,189.181135873,10.5075,1.16528529141
 10/23  14:00:00,234.484484518,30.6498958266,0.178781921371,0.0,62.886420148,41.4019203762,196.037655338,184.365152547,10.5075,1.16500279091
 10/23  15:00:00,231.05224127,30.6498958266,0.249270764391,0.0,62.886420148,41.4019203762,191.553345475,179.880880467,10.5075,1.16496500799
 10/23  16:00:00,230.686766647,30.6498958266,0.274051573483,0.0,62.886420148,41.4019203762,192.455300884,180.782825198,10.5075,1.16497568659
 10/23  17:00:00,230.438722859,30.6498958266,0.309346845484,0.0,62.886420148,41.4019203762,193.006833708,181.334331787,10.5075,1.16500192062
 10/23  18:00:00,242.804891429,30.6498958266,0.0740374879672,0.0,41.9242800987,36.8599292233,196.655467584,186.150550242,9.34,1.16491734221
 10/23  19:00:00,227.013921763,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,203.097735826,192.592859694,9.34,1.16487613204
 10/23  20:00:00,201.711350663,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,221.290282015,211.952932508,8.1725,1.16484950697
 10/23  21:00:00,143.970197613,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,198.440263234,193.750263234,4.67,0.02
 10/23  22:00:00,83.7956765504,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946421886,0.0,2.335,1.16446421886
 10/23  23:00:00,118.721898502,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  24:00:00,87.0826627706,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926793535,0.0,2.335,1.16426793535
 10/24  01:00:00,80.3155603946,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  02:00:00,79.504612519,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  03:00:00,78.9171141047,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  04:00:00,105.28248164,4.41107445964,0.0,0.0,3.49369000822,9.08398230582,10.3100268165,6.81077125455,2.335,1.16425556194
 10/24  05:00:00,109.662951219,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,16.9214222277,14.5664222277,2.335,0.02
 10/24  06:00:00,156.833404656,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,384.148935023,379.458935023,4.67,0.02
 10/24  07:00:00,151.808465346,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,354.498545826,348.664057564,4.67,1.16448826268
 10/24  08:00:00,212.138789659,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,307.442618623,299.250118623,8.1725,0.02
 10/24  09:00:00,238.08540027,30.6498958266,0.0,0.0,62.886420148,41.4019203762,255.430676105,243.758347608,10.5075,1.16482849724
 10/24  10:00:00,230.617913833,30.6498958266,0.0,0.0,62.886420148,41.4019203762,217.548599433,205.876081211,10.5075,1.16501822177
 10/24  11:00:00,262.370256621,30.6498958266,0.122975948903,0.0,62.886420148,41.4019203762,178.78933012,167.116482126,10.5075,1.16534799375
 10/24  12:00:00,243.081248546,30.6498958266,0.49436500294,0.0,62.886420148,41.4019203762,156.321647094,143.503468625,10.5075,2.31067846866
 10/24  13:00:00,241.310342497,30.6498958266,0.695167958179,0.0,62.886420148,41.4019203762,140.344535269,128.671780327,10.5075,1.16525494262
 10/24  14:00:00,237.784034242,30.6498958266,0.908473609117,0.0,62.886420148,41.4019203762,125.014416831,113.341738266,10.5075,1.16517856587
 10/24  15:00:00,235.767694794,30.6498958266,1.14117173307,0.0,62.886420148,41.4019203762,111.542898085,99.8702944668,10.5075,1.1651036181
 10/24  16:00:00,236.842564387,30.6498958266,1.30289617604,0.0,62.886420148,41.4019203762,108.191167772,96.5185436476,10.5075,1.16512412435
 10/24  17:00:00,234.928190415,30.6498958266,1.24364634781,0.0,62.886420148,41.4019203762,122.247282122,110.574621812,10.5075,1.16516030914
 10/24  18:00:00,244.947148763,30.6498958266,0.645987878858,0.0,41.9242800987,36.8599292233,154.803961992,144.298923804,9.34,1.16503818733
 10/24  19:00:00,222.702699059,30.6498958266,0.322177307004,0.0,41.9242800987,36.8599292233,179.875449499,169.370698983,9.34,1.16475051592
 10/24  20:00:00,197.836973794,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,196.409331825,187.072109809,8.1725,1.164722016
 10/24  21:00:00,141.19884584,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,177.307171356,172.617171356,4.67,0.02
 10/24  22:00:00,85.6452938766,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943476488,0.0,2.335,1.16443476488
 10/24  23:00:00,120.289561316,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  24:00:00,88.9675739867,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  01:00:00,81.9482365147,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926394056,0.0,2.335,1.16426394056
 10/25  02:00:00,81.1659856397,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  03:00:00,80.675153289,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  04:00:00,86.959867696,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  05:00:00,86.0487995873,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921929996,0.0,2.335,1.16421929996
 10/25  06:00:00,140.630493141,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,366.135741287,361.445741287,4.67,0.02
 10/25  07:00:00,142.658773218,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,339.70530614,333.870900422,4.67,1.16440571784
 10/25  08:00:00,212.432147056,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,293.954421048,285.761921048,8.1725,0.02
 10/25  09:00:00,238.854546302,30.6498958266,0.00983006428948,0.0,62.886420148,41.4019203762,238.247837841,226.575543914,10.5075,1.16479392622
 10/25  10:00:00,230.60453563,30.6498958266,0.0,0.0,62.886420148,41.4019203762,204.202833274,192.530400643,10.5075,1.16493263111
 10/25  11:00:00,261.540143683,30.6498958266,0.235813044822,0.0,62.886420148,41.4019203762,179.888261853,168.215433259,10.5075,1.16532859383
 10/25  12:00:00,242.293068387,30.6498958266,0.399308964239,0.0,62.886420148,41.4019203762,168.13282801,156.459967601,10.5075,1.16536040879
 10/25  13:00:00,242.369529625,30.6498958266,0.60325264668,0.0,62.886420148,41.4019203762,150.490118311,137.672055744,10.5075,2.31056256748
 10/25  14:00:00,236.279035229,30.6498958266,0.803591292562,0.0,62.886420148,41.4019203762,138.680363898,127.007723368,10.5075,1.16514053032
 10/25  15:00:00,231.189452958,30.6498958266,1.00201980688,0.0,62.886420148,41.4019203762,130.558642988,118.886095059,10.5075,1.16504792832
 10/25  16:00:00,230.199762968,30.6498958266,1.07190654886,0.0,62.886420148,41.4019203762,134.867593842,123.195019195,10.5075,1.16507464771
 10/25  17:00:00,229.233242519,30.6498958266,0.904926449839,0.0,62.886420148,41.4019203762,156.09571014,144.423093048,10.5075,1.16511709227
 10/25  18:00:00,240.605504139,30.6498958266,0.310651544483,0.0,41.9242800987,36.8599292233,188.483140607,177.978163402,9.34,1.16497720469
 10/25  19:00:00,223.490414106,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,218.705132326,209.345132326,9.34,0.02
 10/25  20:00:00,198.455004172,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,237.471476627,228.134150982,8.1725,1.16482564547
 10/25  21:00:00,141.193352105,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,211.353550358,205.518919371,4.67,1.16463098661
 10/25  22:00:00,80.7732737504,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  23:00:00,116.338608038,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932370243,0.0,2.335,1.16432370243
 10/25  24:00:00,84.8973908298,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  01:00:00,78.7745285895,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  02:00:00,78.6390535211,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927653205,0.0,2.335,1.16427653205
 10/26  03:00:00,78.4862875913,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  04:00:00,85.0317735807,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  05:00:00,84.5429750218,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  06:00:00,140.532772125,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,351.715982681,345.881711656,4.67,1.16427102493
 10/26  07:00:00,142.872347366,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,318.296750689,313.606750689,4.67,0.02
 10/26  08:00:00,212.3200493,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,280.238645118,270.901586541,8.1725,1.16455857658
 10/26  09:00:00,236.885144907,30.6498958266,0.00926508409984,0.0,62.886420148,41.4019203762,240.573268693,228.900975751,10.5075,1.16479294177
 10/26  10:00:00,227.434692827,30.6498958266,0.0,0.0,62.886420148,41.4019203762,220.227807032,208.555426749,10.5075,1.16488028311
 10/26  11:00:00,258.254708628,30.6498958266,0.203913583212,0.0,62.886420148,41.4019203762,192.091506215,180.41866366,10.5075,1.16534255526
 10/26  12:00:00,238.535219964,30.6498958266,0.502921177613,0.0,62.886420148,41.4019203762,170.328361672,158.655465091,10.5075,1.16539658045
 10/26  13:00:00,237.839161489,30.6498958266,0.762003181177,0.0,62.886420148,41.4019203762,147.054314305,135.381475398,10.5075,1.1653389064
 10/26  14:00:00,235.537959137,30.6498958266,0.959822469879,0.0,62.886420148,41.4019203762,131.627546315,119.95498546,10.5075,1.16506085492
 10/26  15:00:00,233.738210685,30.6498958266,1.14107531714,0.0,62.886420148,41.4019203762,120.066320048,108.393790697,10.5075,1.16502935127
 10/26  16:00:00,234.186551188,30.6498958266,1.1940450847,0.0,62.886420148,41.4019203762,121.929750937,110.257204384,10.5075,1.1650465525
 10/26  17:00:00,233.072791457,30.6498958266,1.08544563415,0.0,62.886420148,41.4019203762,136.031290211,124.35871071,10.5075,1.16507950082
 10/26  18:00:00,244.677749487,30.6498958266,0.6662254988,0.0,41.9242800987,36.8599292233,153.700259799,143.195259105,9.34,1.16500069467
 10/26  19:00:00,228.92888368,30.6498958266,0.529597803833,0.0,41.9242800987,36.8599292233,164.456595991,153.951816993,9.34,1.1647789986
 10/26  20:00:00,203.135346655,30.6498958266,0.262186469897,0.0,34.9369000822,32.3179380704,169.244073942,159.906811736,8.1725,1.16476220618
 10/26  21:00:00,145.519925996,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,136.915311021,131.080709597,4.67,1.16460142425
 10/26  22:00:00,85.672829729,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  23:00:00,120.396879874,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  24:00:00,90.2557851702,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923100943,0.0,2.335,1.16423100943
 10/27  01:00:00,83.7371290701,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  02:00:00,83.5367450159,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  03:00:00,83.419309157,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922088886,0.0,2.335,1.16422088886
 10/27  04:00:00,105.858515937,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  05:00:00,106.351400204,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  06:00:00,162.947278768,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,239.849656682,235.159656682,4.67,0.02
 10/27  07:00:00,161.693370827,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,222.4120032,216.577521694,4.67,1.16448150643
 10/27  08:00:00,222.632523817,30.6498958266,0.024751180714,0.0,34.9369000822,32.3179380704,195.681299744,186.344194824,8.1725,1.16460491968
 10/27  09:00:00,252.546258704,30.6498958266,0.447690499124,0.0,62.886420148,41.4019203762,146.815058073,136.287558073,10.5075,0.02
 10/27  10:00:00,246.779078308,30.6498958266,0.972684299138,0.0,62.886420148,41.4019203762,115.923267566,104.250842929,10.5075,1.16492463719
 10/27  11:00:00,278.742887388,30.6498958266,1.27755815598,0.0,62.886420148,41.4019203762,90.1505497022,78.4778489001,10.5075,1.16520080218
 10/27  12:00:00,262.557180821,30.6498958266,1.39878792372,0.0,62.886420148,41.4019203762,79.7869019581,66.9684420072,10.5075,2.31095995093
 10/27  13:00:00,262.08189893,30.6498958266,1.57738820861,0.0,62.886420148,41.4019203762,65.597651091,53.9247459283,10.5075,1.16540516264
 10/27  14:00:00,260.113865965,30.6498958266,1.78039957583,0.0,62.886420148,41.4019203762,53.7824054315,42.109820457,10.5075,1.16508497444
 10/27  15:00:00,257.92294335,30.6498958266,1.98137623151,0.0,62.886420148,41.4019203762,44.0306180761,32.3580823426,10.5075,1.16503573348
 10/27  16:00:00,258.157763627,30.6498958266,2.08772996293,0.0,62.886420148,41.4019203762,45.4422286967,33.7696695385,10.5075,1.16505915819
 10/27  17:00:00,254.887980924,30.6498958266,1.9864042594,0.0,62.886420148,41.4019203762,61.1776704188,49.5050720516,10.5075,1.16509836721
 10/27  18:00:00,257.893697906,30.6498958266,1.20497418763,0.0,41.9242800987,36.8599292233,103.126125362,92.6211237733,9.34,1.16500158915
 10/27  19:00:00,233.231611949,30.6498958266,0.797747051845,0.0,41.9242800987,36.8599292233,135.511306177,125.006556636,9.34,1.16474954155
 10/27  20:00:00,206.409656399,30.6498958266,0.411940928492,0.0,34.9369000822,32.3179380704,152.649689166,143.312458354,8.1725,1.16473081208
 10/27  21:00:00,147.915057041,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,131.21178207,126.52178207,4.67,0.02
 10/27  22:00:00,91.811226813,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942177748,0.0,2.335,1.16442177748
 10/27  23:00:00,124.9934256,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  24:00:00,93.9113056323,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/28  01:00:00,83.6452220026,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564589426,0.0,1.75125,1.16439589426
 10/28  02:00:00,81.9015274639,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  03:00:00,80.4119762634,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551998819,0.0,1.75125,1.16426998819
 10/28  04:00:00,85.7810951099,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  05:00:00,84.2427574536,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  06:00:00,126.482985072,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,369.627150369,364.960360434,3.5025,1.16428993402
 10/28  07:00:00,128.676484298,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,340.987336111,337.464836111,3.5025,0.02
 10/28  08:00:00,185.454277762,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,291.259669318,284.257537574,5.8375,1.16463174311
 10/28  09:00:00,207.224962377,30.6498958266,0.0388762197491,0.0,41.9242800987,36.8599292233,205.314356813,195.954356813,9.34,0.02
 10/28  10:00:00,240.413079647,30.6498958266,0.522709961879,0.0,62.886420148,41.4019203762,140.507877146,128.835348853,10.5075,1.16502829307
 10/28  11:00:00,278.626882593,30.6498958266,1.31659509951,0.0,62.886420148,41.4019203762,89.1919828879,76.3741350257,10.5075,2.3103478622
 10/28  12:00:00,266.903621939,30.6498958266,1.842132563,0.0,62.886420148,41.4019203762,54.346994579,42.674072705,10.5075,1.16542187398
 10/28  13:00:00,267.31651853,30.6498958266,2.19057274957,0.0,62.886420148,41.4019203762,34.1465038609,22.4736164953,10.5075,1.16538736563
 10/28  14:00:00,263.246398138,30.6498958266,2.4728256546,0.0,62.886420148,41.4019203762,21.8114490526,10.1388923927,10.5075,1.16505665983
 10/28  15:00:00,257.898288456,30.6498958266,2.62153110268,0.0,62.886420148,41.4019203762,19.4314020513,7.75880695864,10.5075,1.16509509266
 10/28  16:00:00,256.839627837,30.6498958266,2.65144917125,0.0,62.886420148,41.4019203762,23.8426458645,12.1700281937,10.5075,1.16511767082
 10/28  17:00:00,253.376385653,30.6498958266,2.37960921005,0.0,62.886420148,41.4019203762,45.3555739792,33.6829496797,10.5075,1.16512429946
 10/28  18:00:00,245.658060308,30.6498958266,1.34835293453,0.0,34.9369000822,32.3179380704,86.0840454575,76.746455818,8.1725,1.16508963957
 10/28  19:00:00,197.200912965,30.6498958266,0.470111240031,0.0,20.9621400493,23.2339557645,114.455488196,107.453117299,5.8375,1.1648708977
 10/28  20:00:00,181.866262659,30.6498958266,0.123474354189,0.0,20.9621400493,23.2339557645,139.518515282,132.516297844,5.8375,1.16471743756
 10/28  21:00:00,136.031521183,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,139.856709646,136.334209646,3.5025,0.02
 10/28  22:00:00,87.0350121641,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91577360618,0.0,1.75125,1.16452360618
 10/28  23:00:00,120.873506548,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  24:00:00,90.1179463155,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559971234,0.0,1.75125,1.16434971234
 10/29  01:00:00,82.7982264067,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  02:00:00,81.5802199687,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  03:00:00,80.7514059129,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557093125,0.0,1.75125,1.16432093125
 10/29  04:00:00,86.4607945903,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  05:00:00,85.0503955065,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  06:00:00,127.374848538,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,367.459991994,362.793158114,3.5025,1.16433387989
 10/29  07:00:00,130.512243172,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,344.26638329,340.74388329,3.5025,0.02
 10/29  08:00:00,160.235199238,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,281.525239912,276.858314719,3.5025,1.16442519306
 10/29  09:00:00,137.831857536,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,214.328665016,210.806165016,3.5025,0.02
 10/29  10:00:00,180.496270975,30.6498958266,0.0532545524527,0.0,27.9495200658,27.7759469175,150.226882149,142.057145986,7.005,1.16473616293
 10/29  11:00:00,215.114338811,30.6498958266,0.131606540542,0.0,27.9495200658,27.7759469175,116.828784511,108.659067643,7.005,1.16471686743
 10/29  12:00:00,228.650372937,30.6498958266,1.11245182407,0.0,41.9242800987,36.8599292233,83.6615578892,74.3015578892,9.34,0.02
 10/29  13:00:00,229.461359906,30.6498958266,1.55136672318,0.0,41.9242800987,36.8599292233,65.8350905443,55.3302315584,9.34,1.16485898591
 10/29  14:00:00,224.485358922,30.6498958266,1.83966539441,0.0,41.9242800987,36.8599292233,53.7562632754,43.2514006649,9.34,1.16486261048
 10/29  15:00:00,218.881080052,30.6498958266,1.92219232428,0.0,41.9242800987,36.8599292233,53.075437631,42.5705308798,9.34,1.16490675122
 10/29  16:00:00,217.797458373,30.6498958266,1.92863458851,0.0,41.9242800987,36.8599292233,57.2097316942,46.7049229188,9.34,1.16480877545
 10/29  17:00:00,185.283811817,30.6498958266,1.04639737727,0.0,27.9495200658,27.7759469175,84.0871026773,75.9173197527,7.005,1.16478292459
 10/29  18:00:00,197.036334425,30.6498958266,0.0478300623418,0.0,13.9747600329,18.6919646116,134.913763715,130.223763715,4.67,0.02
 10/29  19:00:00,174.363320229,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,168.853998642,163.019335237,4.67,1.16466340459
 10/29  20:00:00,167.491487764,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,155.598650358,150.908650358,4.67,0.02
 10/29  21:00:00,152.745482239,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,111.737439802,105.902914319,4.67,1.1645254824
 10/29  22:00:00,89.0886291115,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  23:00:00,122.258730097,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554302271,0.0,1.75125,1.16429302271
 10/29  24:00:00,92.3579149778,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/30  01:00:00,87.7344982995,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  02:00:00,88.4500665642,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925524168,0.0,2.335,1.16425524168
 10/30  03:00:00,89.1408567895,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  04:00:00,96.0032524646,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  05:00:00,94.5946724306,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992736214,0.0,2.335,1.1642736214
 10/30  06:00:00,149.495297568,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,193.872315505,189.182315505,4.67,0.02
 10/30  07:00:00,154.022789045,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,189.84603981,185.15603981,4.67,0.02
 10/30  08:00:00,224.568375158,30.6498958266,0.0255952368886,0.0,34.9369000822,32.3179380704,168.844480586,159.507334172,8.1725,1.16464641432
 10/30  09:00:00,255.79722586,30.6498958266,0.810466306804,0.0,62.886420148,41.4019203762,133.017371312,121.345114666,10.5075,1.16475664546
 10/30  10:00:00,247.91623387,30.6498958266,1.09986204286,0.0,62.886420148,41.4019203762,113.670082916,101.997547424,10.5075,1.16503549232
 10/30  11:00:00,279.388109938,30.6498958266,1.40327619579,0.0,62.886420148,41.4019203762,90.8254788068,79.1527460892,10.5075,1.16523271757
 10/30  12:00:00,266.34049153,30.6498958266,1.67589588207,0.0,62.886420148,41.4019203762,71.3426945156,59.6699173845,10.5075,1.16527713111
 10/30  13:00:00,268.214896595,30.6498958266,1.90560026368,0.0,62.886420148,41.4019203762,56.8081587449,45.1354265319,10.5075,1.16523221294
 10/30  14:00:00,266.07963861,30.6498958266,2.1273435198,0.0,62.886420148,41.4019203762,43.5310849297,30.7132401404,10.5075,2.31034478925
 10/30  15:00:00,263.164097165,30.6498958266,2.26444471503,0.0,62.886420148,41.4019203762,36.1155919675,24.443086031,10.5075,1.16500593653
 10/30  16:00:00,262.531462459,30.6498958266,2.18412711865,0.0,62.886420148,41.4019203762,42.2870813521,30.6145371362,10.5075,1.16504421589
 10/30  17:00:00,262.125477921,30.6498958266,2.07427523653,0.0,62.886420148,41.4019203762,51.0598403777,39.3872419156,10.5075,1.16509846214
 10/30  18:00:00,271.869200734,30.6498958266,1.72085818315,0.0,41.9242800987,36.8599292233,61.402928504,50.8979609654,9.34,1.16496753859
 10/30  19:00:00,260.241639974,30.6498958266,1.56696206909,0.0,41.9242800987,36.8599292233,70.7486677227,61.3886677227,9.34,0.02
 10/30  20:00:00,231.383090041,30.6498958266,1.23903636066,0.0,34.9369000822,32.3179380704,79.4726771847,70.1353547982,8.1725,1.16482238646
 10/30  21:00:00,168.346336452,30.6498958266,0.402088485182,0.0,13.9747600329,18.6919646116,50.6524367958,44.8178735275,4.67,1.16456326832
 10/30  22:00:00,108.590859211,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  23:00:00,141.349240401,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933157141,0.0,2.335,1.16433157141
 10/30  24:00:00,113.971319823,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  01:00:00,105.570707629,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  02:00:00,105.790604085,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928748483,0.0,2.335,1.16428748483
 10/31  03:00:00,106.722947353,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  04:00:00,133.972736273,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  05:00:00,134.88776442,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  06:00:00,191.582853712,30.6498958266,0.00696475947804,0.0,13.9747600329,18.6919646116,91.1309518517,85.296687101,4.67,1.16426475073
 10/31  07:00:00,199.137633017,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,101.406520966,96.7165209662,4.67,0.02
 10/31  08:00:00,254.934803331,30.6498958266,0.828503860752,0.0,34.9369000822,32.3179380704,87.1415932525,77.804508367,8.1725,1.16458488548
 10/31  09:00:00,284.155769939,30.6498958266,1.5195518692,0.0,62.886420148,41.4019203762,68.7580580008,57.0857271737,10.5075,1.16483082719
 10/31  10:00:00,273.862982363,30.6498958266,1.42275140294,0.0,62.886420148,41.4019203762,78.9166636842,67.2442315542,10.5075,1.16493213
 10/31  11:00:00,291.9276057,30.6498958266,1.34813946354,0.0,62.886420148,41.4019203762,83.4695589924,71.7966461806,10.5075,1.16541281177
 10/31  12:00:00,273.480201689,30.6498958266,1.33775124494,0.0,62.886420148,41.4019203762,86.3278667908,74.6548874099,10.5075,1.16547938092
 10/31  13:00:00,270.261163954,30.6498958266,1.36536810266,0.0,62.886420148,41.4019203762,82.676375207,71.0034425686,10.5075,1.16543263832
 10/31  14:00:00,266.603539189,30.6498958266,1.57314607574,0.0,62.886420148,41.4019203762,69.4472712037,57.7746090071,10.5075,1.16516219664
 10/31  15:00:00,261.091268699,30.6498958266,1.6682318997,0.0,62.886420148,41.4019203762,66.6086208981,54.935979455,10.5075,1.16514144312
 10/31  16:00:00,252.110498301,30.6498958266,1.55807926048,0.0,62.886420148,41.4019203762,86.3684488558,73.550822699,10.5075,2.31012615675
 10/31  17:00:00,245.902987628,30.6498958266,1.42116577878,0.0,62.886420148,41.4019203762,102.948865276,91.2763522768,10.5075,1.16501299873
 10/31  18:00:00,255.191190853,30.6498958266,1.10427026147,0.0,41.9242800987,36.8599292233,113.527973354,103.023089304,9.34,1.16488405051
 10/31  19:00:00,232.595480095,30.6498958266,0.974286805367,0.0,41.9242800987,36.8599292233,122.968514042,113.608514042,9.34,0.02
 10/31  20:00:00,205.191756561,30.6498958266,0.566200226347,0.0,34.9369000822,32.3179380704,141.12883351,131.79159291,8.1725,1.16474059923
 10/31  21:00:00,146.701587005,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,120.88798247,115.053355346,4.67,1.16462712393
 10/31  22:00:00,90.5305613847,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  23:00:00,123.347095404,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933582431,0.0,2.335,1.16433582431
 10/31  24:00:00,91.6175042904,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  01:00:00,83.7518695102,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  02:00:00,82.4283387765,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  03:00:00,80.9492143836,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992589033,0.0,2.335,1.1642589033
 11/01  04:00:00,85.843350895,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  05:00:00,84.3542753383,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  06:00:00,140.1527089,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,362.713074369,356.878853816,4.67,1.16422055298
 11/01  07:00:00,145.877010511,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,333.804926561,329.114926561,4.67,0.02
 11/01  08:00:00,211.799296472,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,299.199391238,289.862237823,8.1725,1.16465341461
 11/01  09:00:00,236.809539988,30.6498958266,0.00996354912947,0.0,62.886420148,41.4019203762,241.177874331,229.505525226,10.5075,1.16484910498
 11/01  10:00:00,229.124049719,30.6498958266,0.0295256699886,0.0,62.886420148,41.4019203762,200.108424014,189.580924014,10.5075,0.02
 11/01  11:00:00,261.53070434,30.6498958266,0.431030392724,0.0,62.886420148,41.4019203762,166.931785764,154.113516688,10.5075,2.31076907653
 11/01  12:00:00,242.393402368,30.6498958266,0.679748396442,0.0,62.886420148,41.4019203762,146.800409211,135.127494846,10.5075,1.16541436542
 11/01  13:00:00,241.282371813,30.6498958266,0.869241134628,0.0,62.886420148,41.4019203762,131.362744369,119.689874433,10.5075,1.16536993571
 11/01  14:00:00,238.239341812,30.6498958266,1.02735481228,0.0,62.886420148,41.4019203762,121.764035644,110.09143463,10.5075,1.16510101318
 11/01  15:00:00,235.520844796,30.6498958266,1.1995945414,0.0,62.886420148,41.4019203762,113.655229593,101.982647209,10.5075,1.16508238424
 11/01  16:00:00,233.981625527,30.6498958266,1.08207590734,0.0,62.886420148,41.4019203762,130.708633435,119.036020208,10.5075,1.16511322716
 11/01  17:00:00,235.6100704,30.6498958266,0.775124104778,0.0,62.886420148,41.4019203762,162.018327802,150.345667673,10.5075,1.16516012872
 11/01  18:00:00,242.645166467,30.6498958266,0.164412084426,0.0,41.9242800987,36.8599292233,195.691924927,185.186829728,9.34,1.16509519835
 11/01  19:00:00,225.329488955,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,225.172521791,214.667640864,9.34,1.16488092672
 11/01  20:00:00,198.915297265,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,248.280457438,238.943081238,8.1725,1.16487620012
 11/01  21:00:00,141.139284502,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,226.207284576,220.372632243,4.67,1.16465233375
 11/01  22:00:00,80.3397739006,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  23:00:00,115.47388872,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992886142,0.0,2.335,1.1642886142
 11/01  24:00:00,84.0707719833,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  01:00:00,78.0632290134,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  02:00:00,77.860878072,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  03:00:00,91.1292377915,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,28.2344865455,24.7352401105,2.335,1.16424643504
 11/02  04:00:00,97.7428193146,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,30.9616348759,28.6066348759,2.335,0.02
 11/02  05:00:00,92.8398094921,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,24.6613713057,22.3063713057,2.335,0.02
 11/02  06:00:00,139.958710076,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,435.485587933,429.65134521,4.67,1.16424272267
 11/02  07:00:00,145.745740375,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,383.427256521,378.737256521,4.67,0.02
 11/02  08:00:00,211.682612805,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,338.213576972,328.876466951,8.1725,1.16461002027
 11/02  09:00:00,236.125994797,30.6498958266,0.0,0.0,62.886420148,41.4019203762,284.034385961,272.362169644,10.5075,1.16471631665
 11/02  10:00:00,227.69986097,30.6498958266,0.0,0.0,62.886420148,41.4019203762,246.469464694,235.941964694,10.5075,0.02
 11/02  11:00:00,259.529893352,30.6498958266,0.0,0.0,62.886420148,41.4019203762,210.314101136,197.495903167,10.5075,2.31069796876
 11/02  12:00:00,240.384802287,30.6498958266,0.272158143854,0.0,62.886420148,41.4019203762,176.486746421,164.813863854,10.5075,1.16538256745
 11/02  13:00:00,239.512746538,30.6498958266,0.611685123036,0.0,62.886420148,41.4019203762,153.343177646,141.670337234,10.5075,1.16534041205
 11/02  14:00:00,236.140455179,30.6498958266,0.830098684171,0.0,62.886420148,41.4019203762,139.36390672,127.691333687,10.5075,1.16507303367
 11/02  15:00:00,232.994803554,30.6498958266,0.982807610733,0.0,62.886420148,41.4019203762,132.034757674,120.362201102,10.5075,1.16505657226
 11/02  16:00:00,232.042618435,30.6498958266,1.03424523616,0.0,62.886420148,41.4019203762,133.418220085,121.745630265,10.5075,1.16508981997
 11/02  17:00:00,233.849775812,30.6498958266,0.960408091343,0.0,62.886420148,41.4019203762,144.816484417,133.143845273,10.5075,1.16513914393
 11/02  18:00:00,242.360552889,30.6498958266,0.566126462591,0.0,41.9242800987,36.8599292233,161.724617583,151.219543287,9.34,1.16507429659
 11/02  19:00:00,226.302673765,30.6498958266,0.365907998491,0.0,41.9242800987,36.8599292233,178.069988248,167.565124792,9.34,1.16486345633
 11/02  20:00:00,201.439100479,30.6498958266,0.0180131565524,0.0,34.9369000822,32.3179380704,188.296292741,178.958931935,8.1725,1.16486080562
 11/02  21:00:00,144.624495822,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,157.634065733,151.799500764,4.67,1.16456496889
 11/02  22:00:00,84.6677258169,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  23:00:00,119.31432892,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  24:00:00,88.3878450864,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927210013,0.0,2.335,1.16427210013
 11/03  01:00:00,81.7564418547,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  02:00:00,81.1921636208,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  03:00:00,80.2468895885,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926730452,0.0,2.335,1.16426730452
 11/03  04:00:00,102.314574587,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  05:00:00,102.179173892,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  06:00:00,157.501901518,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,355.446088245,349.611857959,4.67,1.16423028552
 11/03  07:00:00,156.785104213,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,330.874357138,326.184357138,4.67,0.02
 11/03  08:00:00,214.661100869,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,278.598624101,269.261523896,8.1725,1.16460020452
 11/03  09:00:00,241.918289804,30.6498958266,0.0171048890064,0.0,62.886420148,41.4019203762,217.700847861,207.173347861,10.5075,0.02
 11/03  10:00:00,234.688581365,30.6498958266,0.163435806044,0.0,62.886420148,41.4019203762,182.113527779,170.440941194,10.5075,1.1650865847
 11/03  11:00:00,268.31691985,30.6498958266,0.676171015196,0.0,62.886420148,41.4019203762,144.22668286,131.408489872,10.5075,2.31069298736
 11/03  12:00:00,253.66935535,30.6498958266,1.02405304289,0.0,62.886420148,41.4019203762,114.102154401,102.429270617,10.5075,1.16538378375
 11/03  13:00:00,256.369693474,30.6498958266,1.34297272285,0.0,62.886420148,41.4019203762,88.2660623234,76.5932184262,10.5075,1.16534389719
 11/03  14:00:00,255.877405621,30.6498958266,1.6323783973,0.0,62.886420148,41.4019203762,69.2745564318,57.601978348,10.5075,1.16507808385
 11/03  15:00:00,254.227478819,30.6498958266,1.7958406767,0.0,62.886420148,41.4019203762,61.477454822,49.8048909958,10.5075,1.16506382616
 11/03  16:00:00,254.950486093,30.6498958266,1.79155588343,0.0,62.886420148,41.4019203762,64.7849573293,53.1123579158,10.5075,1.16509941347
 11/03  17:00:00,256.495184295,30.6498958266,1.63935737451,0.0,62.886420148,41.4019203762,79.295889202,67.623238074,10.5075,1.16515112798
 11/03  18:00:00,261.782371013,30.6498958266,1.21736025215,0.0,41.9242800987,36.8599292233,95.9429508389,85.4378625201,9.34,1.16508831879
 11/03  19:00:00,237.328373966,30.6498958266,0.866396199757,0.0,41.9242800987,36.8599292233,124.946093334,114.44121427,9.34,1.16487906408
 11/03  20:00:00,209.297799449,30.6498958266,0.521812885824,0.0,34.9369000822,32.3179380704,138.15149136,128.814112884,8.1725,1.16487847609
 11/03  21:00:00,151.967458568,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,103.171093926,97.3365101078,4.67,1.164583818
 11/03  22:00:00,97.9906071128,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  23:00:00,131.609655868,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929425015,0.0,2.335,1.16429425015
 11/03  24:00:00,103.289057675,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/04  01:00:00,94.3368813842,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  02:00:00,94.6022882069,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560251709,0.0,1.75125,1.16435251709
 11/04  03:00:00,94.3950874962,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  04:00:00,101.287956189,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  05:00:00,100.733623008,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555975365,0.0,1.75125,1.16430975365
 11/04  06:00:00,143.705345818,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,203.973894534,200.451394534,3.5025,0.02
 11/04  07:00:00,155.894245183,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,192.691444315,189.168944315,3.5025,0.02
 11/04  08:00:00,206.412821393,30.6498958266,0.00796225317587,0.0,20.9621400493,23.2339557645,180.547488469,173.54527454,5.8375,1.16471392824
 11/04  09:00:00,226.28830536,30.6498958266,0.00962036516907,0.0,41.9242800987,36.8599292233,167.205641776,156.700864542,9.34,1.1647772339
 11/04  10:00:00,247.895143558,30.6498958266,0.412083894835,0.0,62.886420148,41.4019203762,156.593166938,144.920715523,10.5075,1.16495141519
 11/04  11:00:00,276.20060624,30.6498958266,0.676377598474,0.0,62.886420148,41.4019203762,138.668687134,126.995908457,10.5075,1.16527867662
 11/04  12:00:00,261.714980131,30.6498958266,0.970323798414,0.0,62.886420148,41.4019203762,111.482445837,99.8096466493,10.5075,1.16529918758
 11/04  13:00:00,261.793513686,30.6498958266,1.15813558659,0.0,62.886420148,41.4019203762,97.2255951258,84.4075854278,10.5075,2.310509698
 11/04  14:00:00,255.846120159,30.6498958266,1.18104507599,0.0,62.886420148,41.4019203762,99.2977034467,87.6250814211,10.5075,1.16512202556
 11/04  15:00:00,249.804559164,30.6498958266,1.14110779022,0.0,62.886420148,41.4019203762,107.497781334,95.8251122697,10.5075,1.16516906467
 11/04  16:00:00,247.395795018,30.6498958266,1.07273193554,0.0,62.886420148,41.4019203762,116.964753037,105.292053307,10.5075,1.16519973008
 11/04  17:00:00,248.660704934,30.6498958266,0.918517843193,0.0,62.886420148,41.4019203762,135.174688811,123.502213517,10.5075,1.16497529386
 11/04  18:00:00,240.353650612,30.6498958266,0.248341368543,0.0,34.9369000822,32.3179380704,162.957004998,153.619557336,8.1725,1.16494766218
 11/04  19:00:00,195.53089954,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,180.955351676,173.952946012,5.8375,1.16490566416
 11/04  20:00:00,184.058302384,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,191.084165609,185.226665609,5.8375,0.02
 11/04  21:00:00,138.779478362,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,164.70068705,160.033562188,3.5025,1.16462486131
 11/04  22:00:00,91.3084612169,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  23:00:00,125.572797587,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91571625988,0.0,1.75125,1.16446625988
 11/04  24:00:00,95.2091076229,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  01:00:00,87.2549358685,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155477918,0.0,1.75125,1.1642977918
 11/05  02:00:00,85.2344834825,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  03:00:00,83.5710744013,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  04:00:00,88.888000579,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554793755,0.0,1.75125,1.16429793755
 11/05  05:00:00,87.4920293663,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  06:00:00,129.714958667,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,369.753601676,366.231101676,3.5025,0.02
 11/05  07:00:00,136.342509251,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,346.471225606,341.804313203,3.5025,1.1644124033
 11/05  08:00:00,160.957921171,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,313.213234369,309.690734369,3.5025,0.02
 11/05  09:00:00,134.300596745,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,304.654802856,299.987825546,3.5025,1.16447731009
 11/05  10:00:00,169.008412639,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,276.188343041,269.163343041,7.005,0.02
 11/05  11:00:00,199.378553996,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,269.396839839,261.227012713,7.005,1.16482712573
 11/05  12:00:00,205.849024351,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,254.694343152,244.18941724,9.34,1.16492591209
 11/05  13:00:00,204.502700152,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,250.823222772,240.318425219,9.34,1.16479755243
 11/05  14:00:00,200.325678851,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,247.628486023,237.123678238,9.34,1.16480778533
 11/05  15:00:00,196.309016577,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,252.392802566,241.887930801,9.34,1.16487176526
 11/05  16:00:00,195.87195488,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,254.212142709,244.852142709,9.34,0.02
 11/05  17:00:00,169.813146277,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,294.171005799,286.001071227,7.005,1.16493457166
 11/05  18:00:00,185.129216449,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,317.314494011,311.479766167,4.67,1.16472784474
