Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/05  19:00:00,164.727778805,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,325.181546389,319.346912047,4.67,1.16463434256
 11/05  20:00:00,155.860888038,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,326.986152448,322.296152448,4.67,0.02
 11/05  21:00:00,141.357936608,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,286.620421601,280.785960724,4.67,1.16446087726
 11/05  22:00:00,78.7479781273,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  23:00:00,114.045958461,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551900649,0.0,1.75125,1.16426900649
 11/05  24:00:00,82.1703012509,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/06  01:00:00,78.1011133982,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  02:00:00,82.3251271255,4.41107445964,0.0,0.0,3.49369000822,9.08398230582,9.33483364322,6.97983364322,2.335,0.02
 11/06  03:00:00,91.3209608331,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,23.6046474513,20.1053627242,2.335,1.16428472708
 11/06  04:00:00,86.8964760732,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,17.9175317286,15.5625317286,2.335,0.02
 11/06  05:00:00,97.7778126282,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,29.515992492,27.160992492,2.335,0.02
 11/06  06:00:00,97.4087842392,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,30.4073839148,26.9081174675,2.335,1.16426644729
 11/06  07:00:00,136.772340653,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,402.336242705,397.646242705,4.67,0.02
 11/06  08:00:00,135.652660537,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,367.698383877,363.008383877,4.67,0.02
 11/06  09:00:00,211.704080085,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,329.687979345,320.350807479,8.1725,1.16467186681
 11/06  10:00:00,235.994805988,30.6498958266,0.0,0.0,62.886420148,41.4019203762,284.873758004,273.201360846,10.5075,1.16489715725
 11/06  11:00:00,226.480449914,30.6498958266,0.0,0.0,62.886420148,41.4019203762,266.957538983,255.285061774,10.5075,1.1649772089
 11/06  12:00:00,257.127964478,30.6498958266,0.0,0.0,62.886420148,41.4019203762,249.980365213,238.307449719,10.5075,1.16541549401
 11/06  13:00:00,236.331658456,30.6498958266,0.0,0.0,62.886420148,41.4019203762,234.377857832,222.704880399,10.5075,1.16547743254
 11/06  14:00:00,234.923483495,30.6498958266,0.0,0.0,62.886420148,41.4019203762,226.069601154,213.251223524,10.5075,2.31087762983
 11/06  15:00:00,231.569536275,30.6498958266,0.0,0.0,62.886420148,41.4019203762,220.129738473,208.457160278,10.5075,1.16507819514
 11/06  16:00:00,228.416536886,30.6498958266,0.0,0.0,62.886420148,41.4019203762,217.550588411,205.878058859,10.5075,1.16502955183
 11/06  17:00:00,232.038391236,30.6498958266,0.0,0.0,62.886420148,41.4019203762,219.799590858,208.127010363,10.5075,1.16508049553
 11/06  18:00:00,242.227113793,30.6498958266,0.0,0.0,62.886420148,41.4019203762,227.352149462,215.679501747,10.5075,1.16514771526
 11/06  19:00:00,241.412064448,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,236.036031636,225.530981583,9.34,1.16505005268
 11/06  20:00:00,225.567721458,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,245.944875354,235.440095449,9.34,1.16477990514
 11/06  21:00:00,199.934932795,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,262.192236626,252.854959087,8.1725,1.16477753942
 11/06  22:00:00,142.295124638,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,245.668091941,240.978091941,4.67,0.02
 11/06  23:00:00,82.1743883037,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944718239,0.0,2.335,1.16444718239
 11/06  24:00:00,117.399327621,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  01:00:00,85.5379514295,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  02:00:00,78.4943441232,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926159903,0.0,2.335,1.16426159903
 11/07  03:00:00,91.2869721219,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,28.3178237674,25.9628237674,2.335,0.02
 11/07  04:00:00,91.2717553984,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,30.9467053718,28.5917053718,2.335,0.02
 11/07  05:00:00,109.214238049,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,25.8053503395,22.3060754876,2.335,1.16427485193
 11/07  06:00:00,113.753572945,13.5505536582,0.00241488053438,0.0,3.49369000822,9.08398230582,42.22272415,39.86772415,2.335,0.02
 11/07  07:00:00,153.234675033,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,464.105188115,459.415188115,4.67,0.02
 11/07  08:00:00,144.700146902,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,404.242930356,398.408424086,4.67,1.16450626962
 11/07  09:00:00,211.831334807,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,333.252620561,325.060120561,8.1725,0.02
 11/07  10:00:00,236.986201128,30.6498958266,0.0,0.0,62.886420148,41.4019203762,279.797006506,268.124665088,10.5075,1.16484141791
 11/07  11:00:00,229.238037269,30.6498958266,0.0,0.0,62.886420148,41.4019203762,254.771307265,243.098920098,10.5075,1.16488716712
 11/07  12:00:00,260.594509184,30.6498958266,0.0,0.0,62.886420148,41.4019203762,232.485239817,220.812476324,10.5075,1.16526349351
 11/07  13:00:00,240.951003259,30.6498958266,0.0,0.0,62.886420148,41.4019203762,221.187694644,208.36958341,10.5075,2.31061123347
 11/07  14:00:00,239.651035114,30.6498958266,0.0,0.0,62.886420148,41.4019203762,207.737191173,196.06442259,10.5075,1.16526858294
 11/07  15:00:00,236.076801169,30.6498958266,0.0770207899053,0.0,62.886420148,41.4019203762,200.043689673,188.370968795,10.5075,1.16522087823
 11/07  16:00:00,233.105269944,30.6498958266,0.223246860239,0.0,62.886420148,41.4019203762,191.676512067,180.003837582,10.5075,1.16517448497
 11/07  17:00:00,236.588621964,30.6498958266,0.14897339788,0.0,62.886420148,41.4019203762,199.266702061,187.594215042,10.5075,1.16498701964
 11/07  18:00:00,246.082839305,30.6498958266,0.0,0.0,62.886420148,41.4019203762,228.332162847,216.659610188,10.5075,1.16505265927
 11/07  19:00:00,243.14698717,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,257.117404622,246.612426981,9.34,1.16497764073
 11/07  20:00:00,219.417978745,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,278.355548915,267.850615674,9.34,1.16493324059
 11/07  21:00:00,193.218349229,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,292.256901672,282.919656283,8.1725,1.16474538871
 11/07  22:00:00,136.638861764,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,273.477415864,268.787415864,4.67,0.02
 11/07  23:00:00,80.6874177464,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947171085,0.0,2.335,1.16447171085
 11/07  24:00:00,115.69913448,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  01:00:00,83.8409146913,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  02:00:00,86.8714204091,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,18.9500520824,15.4507792793,2.335,1.16427280313
 11/08  03:00:00,86.8468005962,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,19.2151694855,16.8601694855,2.335,0.02
 11/08  04:00:00,91.2502995905,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,30.698097434,28.343097434,2.335,0.02
 11/08  05:00:00,97.9245138992,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,33.747765503,30.2484933268,2.335,1.16427217619
 11/08  06:00:00,93.2382187207,9.00348050747,0.000680648942493,0.0,3.49369000822,9.08398230582,26.2264702846,23.8714702846,2.335,0.02
 11/08  07:00:00,136.679525879,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,447.834385215,443.144385215,4.67,0.02
 11/08  08:00:00,135.723163232,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,387.020941645,381.186504677,4.67,1.16443696803
 11/08  09:00:00,212.269344945,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,316.287170214,308.094670214,8.1725,0.02
 11/08  10:00:00,239.651210165,30.6498958266,0.0,0.0,62.886420148,41.4019203762,242.247984229,230.575663917,10.5075,1.16482031193
 11/08  11:00:00,232.645141179,30.6498958266,0.0,0.0,62.886420148,41.4019203762,193.458332892,181.785780085,10.5075,1.16505280637
 11/08  12:00:00,264.974050915,30.6498958266,0.363104246649,0.0,62.886420148,41.4019203762,153.415401947,141.742471563,10.5075,1.16543038442
 11/08  13:00:00,248.140193862,30.6498958266,0.763506097714,0.0,62.886420148,41.4019203762,131.88067733,119.062225715,10.5075,2.31095161495
 11/08  14:00:00,247.005200556,30.6498958266,1.00914280095,0.0,62.886420148,41.4019203762,116.606103343,104.933161201,10.5075,1.16544214243
 11/08  15:00:00,243.571087204,30.6498958266,1.1355818122,0.0,62.886420148,41.4019203762,110.780057182,99.1074183125,10.5075,1.16513886953
 11/08  16:00:00,239.374710184,30.6498958266,1.15437503602,0.0,62.886420148,41.4019203762,112.830690768,101.158075645,10.5075,1.16511512337
 11/08  17:00:00,240.531323289,30.6498958266,0.975882425495,0.0,62.886420148,41.4019203762,131.104008733,119.431342055,10.5075,1.16516667756
 11/08  18:00:00,249.78572642,30.6498958266,0.8749262678,0.0,62.886420148,41.4019203762,143.497789652,131.825055041,10.5075,1.16523461127
 11/08  19:00:00,247.936639772,30.6498958266,0.536311696643,0.0,41.9242800987,36.8599292233,156.432126391,145.92718984,9.34,1.16493655087
 11/08  20:00:00,232.430341326,30.6498958266,0.415339364389,0.0,41.9242800987,36.8599292233,167.716532736,157.211605462,9.34,1.1649272745
 11/08  21:00:00,206.791760513,30.6498958266,0.163756702942,0.0,34.9369000822,32.3179380704,171.963176028,162.625930819,8.1725,1.16474520839
 11/08  22:00:00,148.729168866,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,152.239141576,146.40453833,4.67,1.16460324578
 11/08  23:00:00,88.7189950017,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  24:00:00,123.230561924,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  01:00:00,92.8189851901,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923447413,0.0,2.335,1.16423447413
 11/09  02:00:00,86.0550207856,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  03:00:00,85.283094124,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  04:00:00,84.2256732479,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923424697,0.0,2.335,1.16423424697
 11/09  05:00:00,90.0971236895,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  06:00:00,89.4955599283,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  07:00:00,141.070789189,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,298.079630682,293.389630682,4.67,0.02
 11/09  08:00:00,142.106352214,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,269.909812928,264.07529924,4.67,1.16451368796
 11/09  09:00:00,218.874580834,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,232.102986549,222.765821179,8.1725,1.16466537016
 11/09  10:00:00,245.450429243,30.6498958266,0.0206943603262,0.0,62.886420148,41.4019203762,195.962134463,185.434634463,10.5075,0.02
 11/09  11:00:00,236.838717931,30.6498958266,0.334368572569,0.0,62.886420148,41.4019203762,171.339512555,159.666986889,10.5075,1.1650256654
 11/09  12:00:00,267.243908385,30.6498958266,0.594494504606,0.0,62.886420148,41.4019203762,157.339241585,144.521118057,10.5075,2.31062352788
 11/09  13:00:00,248.514858762,30.6498958266,0.715552850126,0.0,62.886420148,41.4019203762,147.785285398,136.112413809,10.5075,1.16537158958
 11/09  14:00:00,246.857682082,30.6498958266,0.750819746439,0.0,62.886420148,41.4019203762,145.831687577,134.158842022,10.5075,1.16534555541
 11/09  15:00:00,243.35397439,30.6498958266,0.701401330126,0.0,62.886420148,41.4019203762,151.29228854,139.61969925,10.5075,1.16508929044
 11/09  16:00:00,241.409511513,30.6498958266,0.68360628595,0.0,62.886420148,41.4019203762,152.576100693,140.903512237,10.5075,1.16508845563
 11/09  17:00:00,245.975534839,30.6498958266,0.606962295121,0.0,62.886420148,41.4019203762,160.440613278,148.76797493,10.5075,1.16513834817
 11/09  18:00:00,255.938701954,30.6498958266,0.550192392429,0.0,62.886420148,41.4019203762,169.140406219,156.32268231,10.5075,2.31022390879
 11/09  19:00:00,253.024807136,30.6498958266,0.250382765104,0.0,41.9242800987,36.8599292233,177.521576251,167.016669241,9.34,1.1649070106
 11/09  20:00:00,238.194899458,30.6498958266,0.117052625178,0.0,41.9242800987,36.8599292233,188.35341831,178.99341831,9.34,0.02
 11/09  21:00:00,211.354859524,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,196.878481242,187.541202698,8.1725,1.16477854374
 11/09  22:00:00,152.290489695,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,164.54471448,158.710035049,4.67,1.1646794301
 11/09  23:00:00,92.3618529383,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  24:00:00,126.315395381,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930788361,0.0,2.335,1.16430788361
 11/10  01:00:00,95.308151876,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  02:00:00,87.7876653883,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  03:00:00,86.366343316,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992705644,0.0,2.335,1.1642705644
 11/10  04:00:00,85.2865039086,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  05:00:00,106.922968108,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  06:00:00,105.901787893,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  07:00:00,156.028038049,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,346.739462519,340.905187802,4.67,1.16427471664
 11/10  08:00:00,146.783808613,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,334.528533484,329.838533484,4.67,0.02
 11/10  09:00:00,211.98362896,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,311.812848194,302.475748391,8.1725,1.16459980305
 11/10  10:00:00,235.77848055,30.6498958266,0.0,0.0,62.886420148,41.4019203762,276.402037742,264.729664662,10.5075,1.16487307983
 11/10  11:00:00,226.299635599,30.6498958266,0.0,0.0,62.886420148,41.4019203762,262.606786745,250.934286415,10.5075,1.16500033063
 11/10  12:00:00,256.906150494,30.6498958266,0.0,0.0,62.886420148,41.4019203762,250.872736981,239.200005634,10.5075,1.16523134686
 11/10  13:00:00,235.667852317,30.6498958266,0.0,0.0,62.886420148,41.4019203762,246.825169234,235.15236514,10.5075,1.1653040936
 11/10  14:00:00,233.606252657,30.6498958266,0.0,0.0,62.886420148,41.4019203762,245.153544257,232.335484906,10.5075,2.31055935097
 11/10  15:00:00,229.810747195,30.6498958266,0.0,0.0,62.886420148,41.4019203762,241.762015525,230.08932731,10.5075,1.16518821421
 11/10  16:00:00,226.410111364,30.6498958266,0.0,0.0,62.886420148,41.4019203762,238.277777744,226.605150184,10.5075,1.16512756081
 11/10  17:00:00,229.718382187,30.6498958266,0.0,0.0,62.886420148,41.4019203762,243.360479801,231.687787593,10.5075,1.16519220827
 11/10  18:00:00,239.920660214,30.6498958266,0.0,0.0,62.886420148,41.4019203762,246.371928962,234.699402201,10.5075,1.16502676127
 11/10  19:00:00,239.236012806,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,250.948117308,240.443180279,9.34,1.16493702904
 11/10  20:00:00,216.42032375,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,261.695856336,251.190990806,9.34,1.16486553036
 11/10  21:00:00,191.935144414,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,267.0451493,258.8526493,8.1725,0.02
 11/10  22:00:00,136.320584596,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,243.361574265,237.52687976,4.67,1.16469450578
 11/10  23:00:00,79.7653424986,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940359515,0.0,2.335,1.16440359515
 11/10  24:00:00,115.034086785,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/11  01:00:00,81.485782464,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  02:00:00,79.9103312715,4.41107445964,0.0,0.0,3.49369000822,6.81298672936,11.1873935599,8.27186468318,1.75125,1.16427887677
 11/11  03:00:00,88.8991179711,13.2332233789,0.0,0.0,3.49369000822,6.81298672936,26.178346237,24.407096237,1.75125,0.02
 11/11  04:00:00,84.4457351307,8.82214891928,0.0,0.0,3.49369000822,6.81298672936,22.821455362,21.050205362,1.75125,0.02
 11/11  05:00:00,95.2426563051,13.2332233789,0.0,0.0,3.49369000822,6.81298672936,42.3295691845,39.4140000611,1.75125,1.16431912343
 11/11  06:00:00,96.9740842245,15.3486320001,0.0,0.0,3.49369000822,6.81298672936,47.5287971075,45.7575471075,1.75125,0.02
 11/11  07:00:00,122.380820605,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,536.038229127,532.515729127,3.5025,0.02
 11/11  08:00:00,121.136281152,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,484.750940299,480.084113938,3.5025,1.16432636032
 11/11  09:00:00,156.587207287,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,389.368671749,385.846171749,3.5025,0.02
 11/11  10:00:00,129.272228961,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,346.271847014,341.604945826,3.5025,1.16440118728
 11/11  11:00:00,164.441962577,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,297.953692128,290.928692128,7.005,0.02
 11/11  12:00:00,195.820265881,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,270.586690969,262.416921817,7.005,1.16476915252
 11/11  13:00:00,203.608521846,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,234.723480572,224.218495605,9.34,1.16498496729
 11/11  14:00:00,201.69849829,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,220.390044167,209.885077161,9.34,1.16496700619
 11/11  15:00:00,198.118857471,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,222.257288138,211.752499759,9.34,1.16478837923
 11/11  16:00:00,194.799177815,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,225.252832962,214.747966709,9.34,1.16486625382
 11/11  17:00:00,198.464842303,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,226.532584045,217.172584045,9.34,0.02
 11/11  18:00:00,180.000317807,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,269.923839245,261.75389629,7.005,1.16494295531
 11/11  19:00:00,186.256151572,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,287.293646767,281.458901807,4.67,1.16474496045
 11/11  20:00:00,166.752436224,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,289.986722325,284.152060033,4.67,1.16466229218
 11/11  21:00:00,157.854126853,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,296.225537324,291.535537324,4.67,0.02
 11/11  22:00:00,143.713053132,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,253.546802787,247.712306554,4.67,1.16449623216
 11/11  23:00:00,81.5865113826,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  24:00:00,116.716023688,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555830266,0.0,1.75125,1.16430830266
 11/12  01:00:00,86.0306851125,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  02:00:00,78.8477991779,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  03:00:00,78.3396374449,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554567486,0.0,1.75125,1.16429567486
 11/12  04:00:00,78.0171061526,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  05:00:00,93.4875806584,8.82214891928,0.0,0.0,3.49369000822,6.81298672936,13.1978104388,11.4265604388,1.75125,0.02
 11/12  06:00:00,93.91980571,8.82214891928,0.0,0.0,3.49369000822,6.81298672936,14.70344202,11.7878717035,1.75125,1.16432031658
 11/12  07:00:00,128.643173505,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,405.962976441,402.440476441,3.5025,0.02
 11/12  08:00:00,125.111424442,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,378.726173808,375.203673808,3.5025,0.02
 11/12  09:00:00,160.215246042,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,338.144735922,333.477787004,3.5025,1.16444891883
 11/12  10:00:00,133.901055795,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,330.045678125,326.523178125,3.5025,0.02
 11/12  11:00:00,169.13792252,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,294.676850104,286.507021907,7.005,1.16482819718
 11/12  12:00:00,201.376899335,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,271.644340949,263.474510168,7.005,1.16483078052
 11/12  13:00:00,210.788002731,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,244.378125109,233.873136844,9.34,1.16498826501
 11/12  14:00:00,210.13339136,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,232.138465881,221.633592995,9.34,1.16487288555
 11/12  15:00:00,207.281618631,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,220.974937588,211.614937588,9.34,0.02
 11/12  16:00:00,204.12103527,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,220.082527394,209.577623429,9.34,1.16490396443
 11/12  17:00:00,206.707786751,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,227.070724876,216.565701735,9.34,1.16502314145
 11/12  18:00:00,186.570851774,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,271.103654643,262.933711778,7.005,1.16494286427
 11/12  19:00:00,190.574560521,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,296.991449294,291.156837057,4.67,1.16461223668
 11/12  20:00:00,170.594178253,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,303.170489159,298.480489159,4.67,0.02
 11/12  21:00:00,160.678170559,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,307.428799993,301.594230211,4.67,1.16456978147
 11/12  22:00:00,145.385343983,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,265.740076916,259.905629022,4.67,1.16444789425
 11/12  23:00:00,83.1805544186,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  24:00:00,118.482141368,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/13  01:00:00,89.7939635937,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992617302,0.0,2.335,1.1642617302
 11/13  02:00:00,82.5901137757,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  03:00:00,81.8361865502,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  04:00:00,81.3405953526,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  05:00:00,96.7976944306,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,15.5745296953,12.0752652448,2.335,1.16426445047
 11/13  06:00:00,96.7961133361,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,14.931402917,12.576402917,2.335,0.02
 11/13  07:00:00,143.16911116,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,379.253258023,374.563258023,4.67,0.02
 11/13  08:00:00,140.257836868,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,340.513187836,334.678659863,4.67,1.16452797326
 11/13  09:00:00,216.859288676,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,290.230365297,280.893291435,8.1725,1.16457386124
 11/13  10:00:00,244.838772054,30.6498958266,0.0117261189606,0.0,62.886420148,41.4019203762,220.887466661,210.359966661,10.5075,0.02
 11/13  11:00:00,237.547091075,30.6498958266,0.0927498702872,0.0,62.886420148,41.4019203762,169.923153642,158.250592584,10.5075,1.16506105757
 11/13  12:00:00,269.774495414,30.6498958266,0.558472447172,0.0,62.886420148,41.4019203762,135.391168456,122.573166371,10.5075,2.31050208499
 11/13  13:00:00,253.557136406,30.6498958266,0.857342863525,0.0,62.886420148,41.4019203762,116.465452958,104.7926268,10.5075,1.16532615755
 11/13  14:00:00,252.73100268,30.6498958266,1.06377604435,0.0,62.886420148,41.4019203762,103.137653664,91.4648441023,10.5075,1.16530956177
 11/13  15:00:00,250.258305816,30.6498958266,1.2293253443,0.0,62.886420148,41.4019203762,93.5368432573,81.8642834575,10.5075,1.1650597997
 11/13  16:00:00,246.861879658,30.6498958266,1.2927491388,0.0,62.886420148,41.4019203762,93.6098303042,81.9372622384,10.5075,1.16506806575
 11/13  17:00:00,247.696535954,30.6498958266,1.08790645695,0.0,62.886420148,41.4019203762,116.339681462,104.667053707,10.5075,1.1651277548
 11/13  18:00:00,255.637858565,30.6498958266,0.787042778291,0.0,62.886420148,41.4019203762,145.317996301,132.50026633,10.5075,2.31022997051
 11/13  19:00:00,252.200088274,30.6498958266,0.361176099389,0.0,41.9242800987,36.8599292233,165.794808392,155.289887068,9.34,1.16492132393
 11/13  20:00:00,236.893228759,30.6498958266,0.16411881073,0.0,41.9242800987,36.8599292233,183.040255523,173.680255523,9.34,0.02
 11/13  21:00:00,210.282060827,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,197.746248446,188.408948776,8.1725,1.16479966997
 11/13  22:00:00,150.978314479,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,174.445035818,168.610328026,4.67,1.16470779207
 11/13  23:00:00,89.852659336,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  24:00:00,123.423094832,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933730005,0.0,2.335,1.16433730005
 11/14  01:00:00,91.8284278901,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  02:00:00,83.5776362234,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  03:00:00,82.4378802486,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930248695,0.0,2.335,1.16430248695
 11/14  04:00:00,81.7888580673,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  05:00:00,103.671042224,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  06:00:00,112.019093286,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,15.4678777926,13.1128777926,2.335,0.02
 11/14  07:00:00,158.445071472,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,378.795652672,372.961378663,4.67,1.16427400936
 11/14  08:00:00,147.625245113,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,341.895957872,337.205957872,4.67,0.02
 11/14  09:00:00,215.534961392,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,291.690032824,282.352887921,8.1725,1.16464490261
 11/14  10:00:00,242.31967512,30.6498958266,0.00917607537797,0.0,62.886420148,41.4019203762,241.64176945,229.969431733,10.5075,1.16483771749
 11/14  11:00:00,233.067345877,30.6498958266,0.0,0.0,62.886420148,41.4019203762,213.260001316,201.587433985,10.5075,1.16506733047
 11/14  12:00:00,263.696632299,30.6498958266,0.221309720704,0.0,62.886420148,41.4019203762,176.351530264,164.678719419,10.5075,1.16531084473
 11/14  13:00:00,245.229606836,30.6498958266,0.64826042989,0.0,62.886420148,41.4019203762,148.333302816,136.660408612,10.5075,1.16539420429
 11/14  14:00:00,244.44330495,30.6498958266,0.960281051216,0.0,62.886420148,41.4019203762,127.628466977,114.810199005,10.5075,2.31076797175
 11/14  15:00:00,240.457883215,30.6498958266,1.03258275067,0.0,62.886420148,41.4019203762,123.249742297,111.576937095,10.5075,1.16530520171
 11/14  16:00:00,236.680049254,30.6498958266,1.03073646206,0.0,62.886420148,41.4019203762,127.006246467,115.333734717,10.5075,1.16501174957
 11/14  17:00:00,242.477640938,30.6498958266,0.911161357361,0.0,62.886420148,41.4019203762,139.848005033,128.175422786,10.5075,1.1650822474
 11/14  18:00:00,248.763681405,30.6498958266,0.757233012776,0.0,62.886420148,41.4019203762,155.828356845,144.155687359,10.5075,1.16516948523
 11/14  19:00:00,247.529806239,30.6498958266,0.475959147167,0.0,41.9242800987,36.8599292233,162.831644952,152.326557359,9.34,1.16508759293
 11/14  20:00:00,225.565252718,30.6498958266,0.419821352997,0.0,41.9242800987,36.8599292233,168.246768496,157.741939736,9.34,1.16482876028
 11/14  21:00:00,199.813672809,30.6498958266,0.166292182225,0.0,34.9369000822,32.3179380704,172.687346938,163.350003687,8.1725,1.16484325096
 11/14  22:00:00,144.156256584,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,134.990826104,130.300826104,4.67,0.02
 11/14  23:00:00,90.0033853804,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994645753,0.0,2.335,1.1644645753
 11/14  24:00:00,124.656365459,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  01:00:00,96.764633804,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  02:00:00,90.2313441505,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926293462,0.0,2.335,1.16426293462
 11/15  03:00:00,90.2898984179,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  04:00:00,91.0945291809,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  05:00:00,99.1789521297,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924039598,0.0,2.335,1.16424039598
 11/15  06:00:00,99.9848677258,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  07:00:00,156.762168857,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,199.442857225,194.752857225,4.67,0.02
 11/15  08:00:00,161.981787012,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,177.638158365,171.803672968,4.67,1.16448539699
 11/15  09:00:00,242.412267114,30.6498958266,0.0509959971927,0.0,34.9369000822,32.3179380704,143.17647948,134.98397948,8.1725,0.02
 11/15  10:00:00,273.501525749,30.6498958266,0.782841417218,0.0,62.886420148,41.4019203762,113.24902157,101.576653779,10.5075,1.16486779176
 11/15  11:00:00,267.883850288,30.6498958266,0.961669787159,0.0,62.886420148,41.4019203762,107.475673029,95.8031482683,10.5075,1.1650247607
 11/15  12:00:00,292.203475956,30.6498958266,1.07830050642,0.0,62.886420148,41.4019203762,98.8062169709,87.1332881151,10.5075,1.1654288558
 11/15  13:00:00,279.255003137,30.6498958266,1.23993101388,0.0,62.886420148,41.4019203762,89.6604261829,76.8419243509,10.5075,2.31100183205
 11/15  14:00:00,281.268568169,30.6498958266,1.46707807368,0.0,62.886420148,41.4019203762,75.7410503145,64.0680582603,10.5075,1.16549205422
 11/15  15:00:00,279.300551198,30.6498958266,1.6920705986,0.0,62.886420148,41.4019203762,63.7310084967,52.0583094901,10.5075,1.16519900656
 11/15  16:00:00,277.97465148,30.6498958266,1.88659959665,0.0,62.886420148,41.4019203762,53.6737870287,42.0010963056,10.5075,1.16519072317
 11/15  17:00:00,285.843517089,30.6498958266,1.96138690396,0.0,62.886420148,41.4019203762,52.5058175167,40.8333038373,10.5075,1.16501367933
 11/15  18:00:00,292.748645848,30.6498958266,1.95748862984,0.0,62.886420148,41.4019203762,55.4911733957,43.8185784069,10.5075,1.16509498883
 11/15  19:00:00,287.51793848,30.6498958266,1.62257467295,0.0,41.9242800987,36.8599292233,62.4763124158,51.9712549896,9.34,1.16505742622
 11/15  20:00:00,271.855863045,30.6498958266,1.28759097026,0.0,41.9242800987,36.8599292233,83.6508210288,73.1459533703,9.34,1.16486765843
 11/15  21:00:00,243.883114909,30.6498958266,0.87039741906,0.0,34.9369000822,32.3179380704,95.6479183674,86.3105257598,8.1725,1.16489260762
 11/15  22:00:00,177.735705035,30.6498958266,0.203492304366,0.0,13.9747600329,18.6919646116,54.9102608808,49.0756487213,4.67,1.16461215951
 11/15  23:00:00,114.983718269,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  24:00:00,143.291058888,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932902349,0.0,2.335,1.16432902349
 11/16  01:00:00,112.666588599,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  02:00:00,100.44517248,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  03:00:00,94.4706971767,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  04:00:00,89.2835960578,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926053595,0.0,2.335,1.16426053595
 11/16  05:00:00,92.1487903241,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  06:00:00,89.3745667451,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  07:00:00,141.49582287,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,347.670160527,341.835928231,4.67,1.16423229562
 11/16  08:00:00,135.930350421,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,323.655861569,318.965861569,4.67,0.02
 11/16  09:00:00,211.802093588,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,300.391746315,291.0545383,8.1725,1.1647080149
 11/16  10:00:00,235.531975317,30.6498958266,0.0,0.0,62.886420148,41.4019203762,274.805688173,263.133339332,10.5075,1.16484884088
 11/16  11:00:00,226.335366814,30.6498958266,0.0,0.0,62.886420148,41.4019203762,270.048204505,258.375712419,10.5075,1.16499208609
 11/16  12:00:00,256.845596979,30.6498958266,0.0,0.0,62.886420148,41.4019203762,262.363684533,250.690942542,10.5075,1.16524199107
 11/16  13:00:00,235.885406787,30.6498958266,0.0,0.0,62.886420148,41.4019203762,259.173988505,247.501157857,10.5075,1.16533064758
 11/16  14:00:00,233.528986999,30.6498958266,0.0,0.0,62.886420148,41.4019203762,258.285119975,245.46696468,10.5075,2.3106552948
 11/16  15:00:00,229.662691486,30.6498958266,0.0,0.0,62.886420148,41.4019203762,259.035075838,247.362320406,10.5075,1.16525543203
 11/16  16:00:00,226.241538361,30.6498958266,0.0,0.0,62.886420148,41.4019203762,254.838941077,243.166233963,10.5075,1.16520711421
 11/16  17:00:00,233.05231537,30.6498958266,0.0,0.0,62.886420148,41.4019203762,255.051882401,243.379342105,10.5075,1.16504029584
 11/16  18:00:00,239.822783441,30.6498958266,0.0,0.0,62.886420148,41.4019203762,260.138741976,248.46610937,10.5075,1.16513260662
 11/16  19:00:00,239.103096585,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,264.475594593,253.970539806,9.34,1.16505478623
 11/16  20:00:00,223.02069331,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,270.347633481,259.842834635,9.34,1.16479884643
 11/16  21:00:00,198.186176564,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,275.509086924,266.171769315,8.1725,1.16481760877
 11/16  22:00:00,141.117829932,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,246.809448704,242.119448704,4.67,0.02
 11/16  23:00:00,80.2183521915,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944043525,0.0,2.335,1.16444043525
 11/16  24:00:00,115.688799303,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  01:00:00,84.6506598391,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  02:00:00,78.0016541715,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923961542,0.0,2.335,1.16423961542
 11/17  03:00:00,86.7883001785,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,17.4873866489,15.1323866489,2.335,0.02
 11/17  04:00:00,91.1472738438,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,29.3773817473,27.0223817473,2.335,0.02
 11/17  05:00:00,113.60812335,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,32.3895943987,28.890341492,2.335,1.16425290675
 11/17  06:00:00,109.154667012,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,25.2591933852,22.9041933852,2.335,0.02
 11/17  07:00:00,156.525303329,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,448.07647256,443.38647256,4.67,0.02
 11/17  08:00:00,144.73635237,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,394.51114169,388.676674736,4.67,1.16446695412
 11/17  09:00:00,211.736809549,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,336.125373228,327.932873228,8.1725,0.02
 11/17  10:00:00,235.992795231,30.6498958266,0.0,0.0,62.886420148,41.4019203762,277.050537898,265.37827771,10.5075,1.16476018777
 11/17  11:00:00,226.672479734,30.6498958266,0.0,0.0,62.886420148,41.4019203762,247.517812366,235.845294632,10.5075,1.16501773407
 11/17  12:00:00,257.476556737,30.6498958266,0.0,0.0,62.886420148,41.4019203762,222.299353243,210.626424387,10.5075,1.16542885575
 11/17  13:00:00,238.545641765,30.6498958266,0.0,0.0,62.886420148,41.4019203762,206.455922766,193.637405582,10.5075,2.31101718388
 11/17  14:00:00,236.96166347,30.6498958266,0.123279468683,0.0,62.886420148,41.4019203762,186.437038431,174.764031552,10.5075,1.16550687902
 11/17  15:00:00,233.917892885,30.6498958266,0.307076727305,0.0,62.886420148,41.4019203762,177.848703888,166.175987112,10.5075,1.16521677558
 11/17  16:00:00,230.756152675,30.6498958266,0.377287742736,0.0,62.886420148,41.4019203762,178.149945489,166.477232546,10.5075,1.16521294264
 11/17  17:00:00,237.060265314,30.6498958266,0.229632736255,0.0,62.886420148,41.4019203762,196.706839149,185.034299652,10.5075,1.16503949706
 11/17  18:00:00,242.730628876,30.6498958266,0.0,0.0,62.886420148,41.4019203762,230.691484824,219.018858969,10.5075,1.16512585465
 11/17  19:00:00,241.240861598,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,257.202692146,246.697597424,9.34,1.16509472177
 11/17  20:00:00,218.293226372,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,259.542944003,249.038037873,9.34,1.16490613001
 11/17  21:00:00,193.815283551,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,263.156077303,253.818641927,8.1725,1.16493537625
 11/17  22:00:00,138.232005714,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,232.945080227,227.110422871,4.67,1.16465735532
 11/17  23:00:00,83.2126542044,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  24:00:00,118.832439922,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937512202,0.0,2.335,1.16437512202
 11/18  01:00:00,85.9623424584,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  02:00:00,78.5709563644,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  03:00:00,77.8915828567,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556011938,0.0,1.75125,1.16431011938
 11/18  04:00:00,77.4838108676,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  05:00:00,92.8995343319,8.82214891928,0.0,0.0,3.49369000822,6.81298672936,13.6231653203,11.8519153203,1.75125,0.02
 11/18  06:00:00,92.6760702018,8.82214891928,0.0,0.0,3.49369000822,6.81298672936,15.5548057474,12.6392515418,1.75125,1.16430420555
 11/18  07:00:00,127.36791223,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,378.793740366,375.271240366,3.5025,0.02
 11/18  08:00:00,124.613058537,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,331.766592442,327.099479455,3.5025,1.16461298722
 11/18  09:00:00,188.228751106,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,286.966090977,281.108590977,5.8375,0.02
 11/18  10:00:00,207.348648513,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,235.926486096,225.421745512,9.34,1.16474058363
 11/18  11:00:00,232.194348872,30.6498958266,0.00753567791693,0.0,62.886420148,41.4019203762,198.916605701,187.244046777,10.5075,1.16505892399
 11/18  12:00:00,261.89612943,30.6498958266,0.258880489682,0.0,62.886420148,41.4019203762,172.136587103,160.463707399,10.5075,1.16537970386
 11/18  13:00:00,242.296603125,30.6498958266,0.579000169292,0.0,62.886420148,41.4019203762,154.080798052,141.262485966,10.5075,2.31081208594
 11/18  14:00:00,238.874819404,30.6498958266,0.749754260263,0.0,62.886420148,41.4019203762,144.120834571,132.447921198,10.5075,1.16541337269
 11/18  15:00:00,235.016992874,30.6498958266,0.826932207329,0.0,62.886420148,41.4019203762,140.570677405,128.898065259,10.5075,1.16511214581
 11/18  16:00:00,232.160270271,30.6498958266,0.854907065901,0.0,62.886420148,41.4019203762,142.395276126,130.722574235,10.5075,1.1652018911
 11/18  17:00:00,238.805027776,30.6498958266,0.765196316486,0.0,62.886420148,41.4019203762,153.792551941,142.120028873,10.5075,1.16502306788
 11/18  18:00:00,244.875467694,30.6498958266,0.526106189223,0.0,62.886420148,41.4019203762,176.197880274,164.525297214,10.5075,1.16508306066
 11/18  19:00:00,228.922741578,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,205.946789467,196.609183494,8.1725,1.16510597237
 11/18  20:00:00,183.732797477,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,213.313498102,206.311043644,5.8375,1.16495445822
 11/18  21:00:00,173.358210111,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,206.42915615,199.426967507,5.8375,1.16468864304
 11/18  22:00:00,129.752962313,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,172.669330291,168.002233832,3.5025,1.16459645922
 11/18  23:00:00,81.5256903218,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  24:00:00,116.72041562,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570178221,0.0,1.75125,1.16445178221
 11/19  01:00:00,87.3437919695,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  02:00:00,81.0909437167,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  03:00:00,81.4064348093,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559114213,0.0,1.75125,1.16434114213
 11/19  04:00:00,81.5875073963,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  05:00:00,88.2228593698,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  06:00:00,88.0037968308,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551039527,0.0,1.75125,1.16426039527
 11/19  07:00:00,131.991069771,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,347.683959165,344.161459165,3.5025,0.02
 11/19  08:00:00,130.893696658,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,317.959183092,313.292332749,3.5025,1.16435034313
 11/19  09:00:00,166.461342249,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,277.930911192,274.408411192,3.5025,0.02
 11/19  10:00:00,140.784509465,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,283.658064137,280.135564137,3.5025,0.02
 11/19  11:00:00,172.299379286,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,273.976994139,265.807177597,7.005,1.16481654207
 11/19  12:00:00,200.91109542,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,269.319227567,261.149402107,7.005,1.16482546021
 11/19  13:00:00,207.497039762,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,251.920565687,241.415585813,9.34,1.1649798745
 11/19  14:00:00,204.407885215,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,250.002416237,239.497538494,9.34,1.16487774242
 11/19  15:00:00,199.422623635,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,253.05667122,242.551761463,9.34,1.1649097567
 11/19  16:00:00,195.163474408,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,254.062818744,243.558009428,9.34,1.16480931616
 11/19  17:00:00,200.960461138,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,259.231478898,249.871478898,9.34,0.02
 11/19  18:00:00,178.10169662,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,310.293911769,302.1239414,7.005,1.16497036899
 11/19  19:00:00,184.122094331,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,335.01595501,329.181236393,4.67,1.16471861737
 11/19  20:00:00,163.966538455,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,342.464772673,336.63012204,4.67,1.16465063275
 11/19  21:00:00,155.471191743,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,348.927472459,344.237472459,4.67,0.02
 11/19  22:00:00,141.075887508,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,311.236074867,305.401580204,4.67,1.16449466313
 11/19  23:00:00,77.443314229,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  24:00:00,113.069425387,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556226259,0.0,1.75125,1.16431226259
 11/20  01:00:00,84.2000494117,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  02:00:00,86.7414837883,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,19.3194544631,16.9644544631,2.335,0.02
 11/20  03:00:00,91.0045751139,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,34.1683590506,31.8133590506,2.335,0.02
 11/20  04:00:00,90.999933602,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,37.3517861455,33.8525028195,2.335,1.164283326
 11/20  05:00:00,93.1633295854,8.86748181632,0.0,0.0,3.49369000822,9.08398230582,27.6229505799,25.2679505799,2.335,0.02
 11/20  06:00:00,97.3905227907,13.6865523494,0.00412278084405,0.0,3.49369000822,9.08398230582,43.5949408074,41.2399408074,2.335,0.02
 11/20  07:00:00,140.003983327,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,453.814651059,447.980393259,4.67,1.16425780046
 11/20  08:00:00,135.432922558,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,419.954260672,415.264260672,4.67,0.02
 11/20  09:00:00,211.538823329,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,390.472085959,381.134991097,8.1725,1.1645948619
 11/20  10:00:00,235.578112476,30.6498958266,0.0,0.0,62.886420148,41.4019203762,344.485731035,332.813334764,10.5075,1.16489627107
 11/20  11:00:00,225.819408787,30.6498958266,0.0,0.0,62.886420148,41.4019203762,315.901477167,304.22892694,10.5075,1.1650502274
 11/20  12:00:00,256.630690379,30.6498958266,0.0,0.0,62.886420148,41.4019203762,288.614567008,276.941754235,10.5075,1.16531277263
 11/20  13:00:00,236.348079562,30.6498958266,0.0,0.0,62.886420148,41.4019203762,275.681046822,264.00813469,10.5075,1.16541213183
 11/20  14:00:00,233.227364678,30.6498958266,0.0,0.0,62.886420148,41.4019203762,273.528446625,260.710099741,10.5075,2.31084688451
 11/20  15:00:00,229.390577741,30.6498958266,0.0,0.0,62.886420148,41.4019203762,275.952246916,264.279648632,10.5075,1.16509828429
 11/20  16:00:00,225.952517594,30.6498958266,0.0,0.0,62.886420148,41.4019203762,282.384063374,270.711483818,10.5075,1.16507955532
 11/20  17:00:00,232.72106332,30.6498958266,0.0,0.0,62.886420148,41.4019203762,297.661414213,285.988749306,10.5075,1.16516490775
 11/20  18:00:00,239.467643433,30.6498958266,0.0,0.0,62.886420148,41.4019203762,305.286070061,293.613302836,10.5075,1.16526722531
 11/20  19:00:00,238.872197849,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,312.595336185,302.090370678,9.34,1.16496550686
 11/20  20:00:00,222.707765988,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,322.172989152,311.66804204,9.34,1.16494711146
 11/20  21:00:00,197.812541519,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,330.733988298,321.396707183,8.1725,1.16478111448
 11/20  22:00:00,140.897678853,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,309.760446965,305.070446965,4.67,0.02
 11/20  23:00:00,79.3850481829,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994921271,0.0,2.335,1.1644921271
 11/20  24:00:00,115.181628851,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  01:00:00,88.3386541106,4.41107445964,0.0,0.0,3.49369000822,9.08398230582,14.2588198299,10.7595503972,2.335,1.16426943266
 11/21  02:00:00,90.9193104855,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,33.6886120442,31.3336120442,2.335,0.02
 11/21  03:00:00,86.8325790272,9.18481209566,0.00133191733103,0.0,3.49369000822,9.08398230582,26.2239356002,23.8689356002,2.335,0.02
 11/21  04:00:00,91.0777392168,13.5958865553,0.0,0.0,3.49369000822,9.08398230582,43.9302010295,41.5752010295,2.335,0.02
 11/21  05:00:00,117.065812478,17.0174727341,0.0,0.0,3.49369000822,9.08398230582,47.6074354063,44.108156994,2.335,1.16427841228
 11/21  06:00:00,113.806641817,13.7700300399,0.0,0.0,3.49369000822,9.08398230582,37.410925293,35.055925293,2.335,0.02
 11/21  07:00:00,156.319233086,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,495.752536707,491.062536707,4.67,0.02
 11/21  08:00:00,144.488401289,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,450.087080122,444.252559719,4.67,1.16452040333
 11/21  09:00:00,211.593621905,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,409.480263742,400.14318095,8.1725,1.16458279148
 11/21  10:00:00,235.689103765,30.6498958266,0.0,0.0,62.886420148,41.4019203762,363.798074699,353.270574699,10.5075,0.02
 11/21  11:00:00,225.907402741,30.6498958266,0.0,0.0,62.886420148,41.4019203762,340.033903532,328.361421351,10.5075,1.16498218096
 11/21  12:00:00,256.672205184,30.6498958266,0.0,0.0,62.886420148,41.4019203762,317.742033707,304.923891025,10.5075,2.31064268261
 11/21  13:00:00,236.511794976,30.6498958266,0.0,0.0,62.886420148,41.4019203762,302.477758264,290.804830916,10.5075,1.16542734821
 11/21  14:00:00,233.347456792,30.6498958266,0.0,0.0,62.886420148,41.4019203762,283.423271481,271.750341839,10.5075,1.16542964159
 11/21  15:00:00,229.522831962,30.6498958266,0.0,0.0,62.886420148,41.4019203762,270.123670397,258.450977475,10.5075,1.16519292195
 11/21  16:00:00,226.144267339,30.6498958266,0.0,0.0,62.886420148,41.4019203762,268.400915365,255.583165427,10.5075,2.31024993862
 11/21  17:00:00,232.950826549,30.6498958266,0.0,0.0,62.886420148,41.4019203762,279.894262492,268.221640027,10.5075,1.16512246581
 11/21  18:00:00,239.717457415,30.6498958266,0.0,0.0,62.886420148,41.4019203762,289.745218765,278.07248709,10.5075,1.16523167505
 11/21  19:00:00,239.008859978,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,300.834078354,290.328936089,9.34,1.16514226483
 11/21  20:00:00,216.312700528,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,315.662293424,305.157434247,9.34,1.16485917687
 11/21  21:00:00,191.819418601,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,329.105883023,320.913383023,8.1725,0.02
 11/21  22:00:00,136.246368391,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,309.813148945,303.978495389,4.67,1.16465355581
 11/21  23:00:00,79.4964277229,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942394822,0.0,2.335,1.16442394822
