Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/21  24:00:00,115.220529905,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  01:00:00,88.407953396,4.41107445964,0.0,0.0,3.49369000822,9.08398230582,12.5407914332,10.1857914332,2.335,0.02
 11/22  02:00:00,91.044534141,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,33.1126054339,29.6133402275,2.335,1.16426520642
 11/22  03:00:00,86.8554089559,9.09414630156,0.0,0.0,3.49369000822,9.08398230582,25.5545101308,23.1995101308,2.335,0.02
 11/22  04:00:00,91.3669345256,13.7772181435,0.0,0.0,3.49369000822,9.08398230582,42.4954054483,40.1404054483,2.335,0.02
 11/22  05:00:00,99.430368526,15.1467047332,0.0,0.0,3.49369000822,9.08398230582,42.8642210069,40.5092210069,2.335,0.02
 11/22  06:00:00,96.7730495829,12.9114194703,0.0,0.0,3.49369000822,9.08398230582,35.3212829281,31.8220093165,2.335,1.16427361161
 11/22  07:00:00,139.865046138,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,483.708386924,479.018386924,4.67,0.02
 11/22  08:00:00,135.441282184,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,429.637558556,423.803083965,4.67,1.16447459059
 11/22  09:00:00,211.579552722,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,378.481785253,370.289285253,8.1725,0.02
 11/22  10:00:00,235.830956607,30.6498958266,0.0,0.0,62.886420148,41.4019203762,326.871792295,315.199437292,10.5075,1.16485500291
 11/22  11:00:00,226.12092248,30.6498958266,0.0,0.0,62.886420148,41.4019203762,285.838332148,274.165895041,10.5075,1.1649371069
 11/22  12:00:00,257.103750617,30.6498958266,0.0,0.0,62.886420148,41.4019203762,246.882066422,235.209200663,10.5075,1.1653657589
 11/22  13:00:00,237.667003254,30.6498958266,0.0,0.0,62.886420148,41.4019203762,218.162420136,205.343990326,10.5075,2.31092981
 11/22  14:00:00,235.017598637,30.6498958266,0.0,0.0,62.886420148,41.4019203762,196.620151826,184.947170633,10.5075,1.16548119271
 11/22  15:00:00,231.43760429,30.6498958266,0.152403216216,0.0,62.886420148,41.4019203762,185.618079043,173.945380455,10.5075,1.16519858791
 11/22  16:00:00,228.207844863,30.6498958266,0.280154017567,0.0,62.886420148,41.4019203762,183.919117762,172.246411904,10.5075,1.16520585771
 11/22  17:00:00,234.578102435,30.6498958266,0.119511295543,0.0,62.886420148,41.4019203762,201.660303157,189.987761478,10.5075,1.16504167882
 11/22  18:00:00,240.77005803,30.6498958266,0.0,0.0,62.886420148,41.4019203762,217.766330218,206.093689727,10.5075,1.16514049101
 11/22  19:00:00,239.947512323,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,230.801426474,220.296308625,9.34,1.16511784887
 11/22  20:00:00,223.972543736,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,240.231020949,229.726081323,9.34,1.16493962604
 11/22  21:00:00,198.961956398,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,248.096119665,238.758834084,8.1725,1.16478558159
 11/22  22:00:00,142.187483567,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,218.865660327,213.030951764,4.67,1.1647085629
 11/22  23:00:00,82.2821857515,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  24:00:00,117.77160234,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934202995,0.0,2.335,1.16434202995
 11/23  01:00:00,84.8796254691,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  02:00:00,77.4435086117,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  03:00:00,76.7623874828,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555761841,0.0,1.75125,1.16430761841
 11/23  04:00:00,76.3073982868,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  05:00:00,91.6634368545,8.82214891928,0.0,0.0,3.49369000822,6.81298672936,14.0637013707,12.2924513707,1.75125,0.02
 11/23  06:00:00,95.6961528995,13.2332233789,0.0,0.0,3.49369000822,6.81298672936,25.7274530831,22.8118950888,1.75125,1.16430799431
 11/23  07:00:00,126.217161536,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,429.546540668,426.024040668,3.5025,0.02
 11/23  08:00:00,121.63715023,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,393.051633711,389.529133711,3.5025,0.02
 11/23  09:00:00,157.687467608,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,328.651626668,323.984659562,3.5025,1.16446710633
 11/23  10:00:00,132.333448225,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,280.703985658,277.181485658,3.5025,0.02
 11/23  11:00:00,168.76944536,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,221.797295087,213.627491929,7.005,1.16480315819
 11/23  12:00:00,200.329490924,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,191.215379438,183.045559039,7.005,1.16482039861
 11/23  13:00:00,210.682174071,30.6498958266,0.0241037217892,0.0,41.9242800987,36.8599292233,158.670273572,148.165286915,9.34,1.16498665712
 11/23  14:00:00,211.007854369,30.6498958266,0.30456219931,0.0,41.9242800987,36.8599292233,139.728562943,129.223672489,9.34,1.16489045408
 11/23  15:00:00,208.678287753,30.6498958266,0.617604523029,0.0,41.9242800987,36.8599292233,129.369962406,118.865031296,9.34,1.16493110949
 11/23  16:00:00,204.224409858,30.6498958266,0.681212115378,0.0,41.9242800987,36.8599292233,132.747551533,122.242713283,9.34,1.16483825021
 11/23  17:00:00,208.619779562,30.6498958266,0.53259607101,0.0,41.9242800987,36.8599292233,147.898964195,138.538964195,9.34,0.02
 11/23  18:00:00,184.97631118,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,194.152970312,185.983027076,7.005,1.16494323582
 11/23  19:00:00,190.256529141,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,216.255019745,210.420256772,4.67,1.1647629731
 11/23  20:00:00,170.327851007,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,235.25547059,229.420768248,4.67,1.16470234269
 11/23  21:00:00,160.725864879,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,249.693826052,245.003826052,4.67,0.02
 11/23  22:00:00,145.413975211,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,217.802632683,211.968081357,4.67,1.16455132652
 11/23  23:00:00,82.6264037799,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  24:00:00,117.555057903,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554384214,0.0,1.75125,1.16429384214
 11/24  01:00:00,89.1334169148,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  02:00:00,81.6119588028,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  03:00:00,80.7175537625,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929511871,0.0,2.335,1.16429511871
 11/24  04:00:00,79.9011152887,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  05:00:00,106.189797778,4.41107445964,0.0,0.0,3.49369000822,9.08398230582,8.34726492915,5.99226492915,2.335,0.02
 11/24  06:00:00,110.606797501,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,15.1912261215,12.8362261215,2.335,0.02
 11/24  07:00:00,157.307422103,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,372.222193528,366.38791061,4.67,1.16428291818
 11/24  08:00:00,149.118949187,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,332.668285075,327.978285075,4.67,0.02
 11/24  09:00:00,213.762642881,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,276.908927563,267.571757271,8.1725,1.16467029156
 11/24  10:00:00,240.083685141,30.6498958266,0.0164768850725,0.0,62.886420148,41.4019203762,216.143317041,204.470928025,10.5075,1.16488901559
 11/24  11:00:00,232.248479501,30.6498958266,0.140417200093,0.0,62.886420148,41.4019203762,173.647951946,161.975304293,10.5075,1.16514765256
 11/24  12:00:00,266.611053841,30.6498958266,0.740378786352,0.0,62.886420148,41.4019203762,132.816639102,121.143716372,10.5075,1.16542273073
 11/24  13:00:00,251.617500741,30.6498958266,1.10401388424,0.0,62.886420148,41.4019203762,109.18675469,97.5137219145,10.5075,1.16553277561
 11/24  14:00:00,250.226696335,30.6498958266,1.3029013499,0.0,62.886420148,41.4019203762,97.684526154,84.8659095085,10.5075,2.31111664547
 11/24  15:00:00,247.498283903,30.6498958266,1.48707430571,0.0,62.886420148,41.4019203762,86.3861638211,74.7134210079,10.5075,1.16524281323
 11/24  16:00:00,243.98224435,30.6498958266,1.60982715483,0.0,62.886420148,41.4019203762,84.4331808688,72.7604479664,10.5075,1.16523290235
 11/24  17:00:00,249.197171144,30.6498958266,1.48570151978,0.0,62.886420148,41.4019203762,99.4046136577,87.7320370111,10.5075,1.16507664657
 11/24  18:00:00,253.536947835,30.6498958266,1.27881733715,0.0,62.886420148,41.4019203762,116.936644337,105.263959474,10.5075,1.16518486292
 11/24  19:00:00,249.214152979,30.6498958266,0.826255150536,0.0,41.9242800987,36.8599292233,136.88446999,126.379325342,9.34,1.16514464794
 11/24  20:00:00,226.056924236,30.6498958266,0.599272716031,0.0,41.9242800987,36.8599292233,156.169316172,145.664381336,9.34,1.16493483639
 11/24  21:00:00,200.274378263,30.6498958266,0.256743456998,0.0,34.9369000822,32.3179380704,167.952138226,158.614858299,8.1725,1.16477992661
 11/24  22:00:00,143.069534556,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,144.217086206,138.382424095,4.67,1.16466211175
 11/24  23:00:00,87.5631074982,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  24:00:00,121.895656382,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/25  01:00:00,89.6520769532,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568921268,0.0,1.75125,1.16443921268
 11/25  02:00:00,81.9641426999,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  03:00:00,81.4429239023,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559910775,0.0,1.75125,1.16434910775
 11/25  04:00:00,80.9409206386,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  05:00:00,86.8900675705,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  06:00:00,85.8208596782,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558223509,0.0,1.75125,1.16433223509
 11/25  07:00:00,128.607055076,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,347.482504459,343.960004459,3.5025,0.02
 11/25  08:00:00,129.020354141,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,318.14887263,313.481733188,3.5025,1.16463944197
 11/25  09:00:00,188.785687883,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,283.941082699,278.083582699,5.8375,0.02
 11/25  10:00:00,207.882859213,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,245.310557449,234.805744158,9.34,1.16481329024
 11/25  11:00:00,233.194367986,30.6498958266,0.0,0.0,62.886420148,41.4019203762,222.121508678,210.448907821,10.5075,1.16510085667
 11/25  12:00:00,263.919810035,30.6498958266,0.057757428361,0.0,62.886420148,41.4019203762,194.473983516,182.801156471,10.5075,1.16532704472
 11/25  13:00:00,245.414232635,30.6498958266,0.297789843745,0.0,62.886420148,41.4019203762,176.664771337,163.846513093,10.5075,2.31075824415
 11/25  14:00:00,243.057821427,30.6498958266,0.451677157757,0.0,62.886420148,41.4019203762,166.172568432,154.499656836,10.5075,1.16541159668
 11/25  15:00:00,239.355981575,30.6498958266,0.502162484855,0.0,62.886420148,41.4019203762,165.10173612,153.429115599,10.5075,1.16512052163
 11/25  16:00:00,235.764789488,30.6498958266,0.538207191508,0.0,62.886420148,41.4019203762,166.475722827,154.802995006,10.5075,1.16522782108
 11/25  17:00:00,242.103588484,30.6498958266,0.462144939126,0.0,62.886420148,41.4019203762,175.854276776,164.181715086,10.5075,1.16506169019
 11/25  18:00:00,247.887515561,30.6498958266,0.262488548455,0.0,62.886420148,41.4019203762,195.777228765,184.104590158,10.5075,1.16513860734
 11/25  19:00:00,231.33127624,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,222.392779837,211.910122585,8.1725,2.31015725218
 11/25  20:00:00,185.556181356,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,238.806269433,232.948769433,5.8375,0.02
 11/25  21:00:00,174.424912001,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,251.191487976,244.189205691,5.8375,1.16478228587
 11/25  22:00:00,131.07249804,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,220.776771811,216.109570469,3.5025,1.16470134169
 11/25  23:00:00,83.2942521392,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  24:00:00,118.62996852,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570599131,0.0,1.75125,1.16445599131
 11/26  01:00:00,88.3901088557,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  02:00:00,81.5058280946,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554401911,0.0,1.75125,1.16429401911
 11/26  03:00:00,81.3520952065,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  04:00:00,81.4957193246,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  05:00:00,88.3186123469,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555577146,0.0,1.75125,1.16430577146
 11/26  06:00:00,88.1492296419,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  07:00:00,132.64375918,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,346.027051114,342.504551114,3.5025,0.02
 11/26  08:00:00,136.008559857,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,307.726310364,303.059422588,3.5025,1.16438777618
 11/26  09:00:00,168.326218987,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,266.199995859,262.677495859,3.5025,0.02
 11/26  10:00:00,143.920330244,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,258.26306559,253.596060412,3.5025,1.16450517804
 11/26  11:00:00,178.050839733,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,231.826108044,224.801108044,7.005,0.02
 11/26  12:00:00,207.455923542,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,224.736516515,216.566710119,7.005,1.16480639637
 11/26  13:00:00,216.231048346,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,208.259519697,197.754562964,9.34,1.16495673367
 11/26  14:00:00,214.342212719,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,202.390319187,191.885451312,9.34,1.16486787506
 11/26  15:00:00,209.632941044,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,202.824254926,192.319331245,9.34,1.16492368078
 11/26  16:00:00,205.732602409,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,202.238529458,191.733697284,9.34,1.16483217382
 11/26  17:00:00,211.635495351,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,208.466616007,197.961612419,9.34,1.16500358775
 11/26  18:00:00,188.41798558,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,246.353335435,238.183512787,7.005,1.16482264787
 11/26  19:00:00,192.563968471,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,266.895700369,262.205700369,4.67,0.02
 11/26  20:00:00,172.957940083,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,280.293815898,274.459067824,4.67,1.16474807403
 11/26  21:00:00,162.713300472,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,290.559500981,284.724878542,4.67,1.16462243945
 11/26  22:00:00,146.682165397,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,254.647505758,249.957505758,4.67,0.02
 11/26  23:00:00,83.8734857053,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560689532,0.0,1.75125,1.16435689532
 11/26  24:00:00,118.861858608,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/27  01:00:00,90.0522569138,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  02:00:00,82.9329233874,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  03:00:00,81.9167090639,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929683706,0.0,2.335,1.16429683706
 11/27  04:00:00,80.953090235,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  05:00:00,95.4119539704,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,14.8817605359,12.5267605359,2.335,0.02
 11/27  06:00:00,94.6232283618,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,16.983908891,13.4846390942,2.335,1.1642697968
 11/27  07:00:00,140.788574835,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,375.079178992,370.389178992,4.67,0.02
 11/27  08:00:00,139.763483574,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,344.102268814,338.267823948,4.67,1.16444486621
 11/27  09:00:00,212.196385608,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,312.396512483,304.204012483,8.1725,0.02
 11/27  10:00:00,236.307670501,30.6498958266,0.0,0.0,62.886420148,41.4019203762,285.840768266,274.168427881,10.5075,1.16484038511
 11/27  11:00:00,226.399913843,30.6498958266,0.0,0.0,62.886420148,41.4019203762,280.768079213,269.095644553,10.5075,1.16493465977
 11/27  12:00:00,256.829176822,30.6498958266,0.0,0.0,62.886420148,41.4019203762,271.651743897,259.978863121,10.5075,1.16538077542
 11/27  13:00:00,236.447438789,30.6498958266,0.0,0.0,62.886420148,41.4019203762,267.887687088,255.069189008,10.5075,2.31099807948
 11/27  14:00:00,233.57485426,30.6498958266,0.0,0.0,62.886420148,41.4019203762,266.517000529,254.843967363,10.5075,1.16553316654
 11/27  15:00:00,229.734346124,30.6498958266,0.0,0.0,62.886420148,41.4019203762,269.164987016,257.492229131,10.5075,1.16525788491
 11/27  16:00:00,226.301805667,30.6498958266,0.0,0.0,62.886420148,41.4019203762,270.542957686,258.870430082,10.5075,1.16502760409
 11/27  17:00:00,233.024767212,30.6498958266,0.0,0.0,62.886420148,41.4019203762,283.812497589,272.139876243,10.5075,1.16512134617
 11/27  18:00:00,239.729003493,30.6498958266,0.0,0.0,62.886420148,41.4019203762,302.438967273,289.621154171,10.5075,2.31031310172
 11/27  19:00:00,238.966858493,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,316.633525921,306.12852317,9.34,1.16500275073
 11/27  20:00:00,222.655606269,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,330.257880085,320.897880085,9.34,0.02
 11/27  21:00:00,197.839454105,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,345.896369797,336.55896476,8.1725,1.16490503693
 11/27  22:00:00,140.890197163,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,325.016892973,319.182210023,4.67,1.16468294968
 11/27  23:00:00,79.2854074849,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  24:00:00,115.122136888,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929803848,0.0,2.335,1.16429803848
 11/28  01:00:00,92.4913197011,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,25.0651109129,22.7101109129,2.335,0.02
 11/28  02:00:00,90.7700316025,13.323889173,0.0,0.0,3.49369000822,9.08398230582,44.7192719836,42.3642719836,2.335,0.02
 11/28  03:00:00,92.1912764449,14.7200664575,0.0,0.0,3.49369000822,9.08398230582,50.1738317915,46.6745331357,2.335,1.16429865582
 11/28  04:00:00,92.183560921,14.7523302171,0.0,0.0,3.49369000822,9.08398230582,42.3353396633,39.9803396633,2.335,0.02
 11/28  05:00:00,118.087589728,18.4018879509,0.0,0.0,3.49369000822,9.08398230582,69.310752889,66.955752889,2.335,0.02
 11/28  06:00:00,118.242936687,18.4317452051,0.0,0.0,3.49369000822,9.08398230582,73.9404346591,70.4411667258,2.335,1.16426793327
 11/28  07:00:00,156.29884563,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,550.955761747,546.265761747,4.67,0.02
 11/28  08:00:00,147.54401861,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,504.97112782,500.28112782,4.67,0.02
 11/28  09:00:00,211.387354877,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,452.557871342,443.220689706,8.1725,1.16468163607
 11/28  10:00:00,235.290547107,30.6498958266,0.0,0.0,62.886420148,41.4019203762,396.819031611,385.146758015,10.5075,1.16477359602
 11/28  11:00:00,225.57540205,30.6498958266,0.0,0.0,62.886420148,41.4019203762,365.117536135,353.444934069,10.5075,1.16510206521
 11/28  12:00:00,256.528239386,30.6498958266,0.0,0.0,62.886420148,41.4019203762,328.319646822,316.646826903,10.5075,1.16531991908
 11/28  13:00:00,236.345914655,30.6498958266,0.0,0.0,62.886420148,41.4019203762,304.404764354,291.586380549,10.5075,2.31088380466
 11/28  14:00:00,233.076821297,30.6498958266,0.0,0.0,62.886420148,41.4019203762,285.438932509,273.765952838,10.5075,1.1654796707
 11/28  15:00:00,229.312757758,30.6498958266,0.0,0.0,62.886420148,41.4019203762,274.626310398,262.953604402,10.5075,1.1652059968
 11/28  16:00:00,225.959150331,30.6498958266,0.0,0.0,62.886420148,41.4019203762,269.343304853,257.670578292,10.5075,1.16522656099
 11/28  17:00:00,232.785841949,30.6498958266,0.0,0.0,62.886420148,41.4019203762,283.127319933,271.454746599,10.5075,1.16507333367
 11/28  18:00:00,239.573441799,30.6498958266,0.0,0.0,62.886420148,41.4019203762,298.135578774,286.46289167,10.5075,1.16518710373
 11/28  19:00:00,238.930042571,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,299.092684222,287.442546143,9.34,2.31013807895
 11/28  20:00:00,216.302795386,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,299.734342285,290.374342285,9.34,0.02
 11/28  21:00:00,191.767538108,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,305.069361843,295.731996854,8.1725,1.16486498904
 11/28  22:00:00,136.236516184,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,275.702176826,269.86753259,4.67,1.16464423556
 11/28  23:00:00,79.6173157778,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  24:00:00,115.29663496,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934690218,0.0,2.335,1.16434690218
 11/29  01:00:00,84.5643629814,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  02:00:00,77.8964574035,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  03:00:00,86.7168547813,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,17.6641027314,14.1648414391,2.335,1.16426129227
 11/29  04:00:00,86.9659799044,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,16.9493182948,14.5943182948,2.335,0.02
 11/29  05:00:00,98.0449874706,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,27.3572401693,25.0022401693,2.335,0.02
 11/29  06:00:00,97.9027994815,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,28.701780455,25.2025144966,2.335,1.16426595836
 11/29  07:00:00,140.376706737,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,410.699569413,406.009569413,4.67,0.02
 11/29  08:00:00,139.226127415,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,373.194423861,368.504423861,4.67,0.02
 11/29  09:00:00,211.81246727,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,334.974063258,325.636915916,8.1725,1.164647342
 11/29  10:00:00,236.291075909,30.6498958266,0.0,0.0,62.886420148,41.4019203762,293.330876337,281.658441964,10.5075,1.16493437295
 11/29  11:00:00,226.960416928,30.6498958266,0.0,0.0,62.886420148,41.4019203762,275.898278872,264.225706019,10.5075,1.1650728529
 11/29  12:00:00,258.225400886,30.6498958266,0.0,0.0,62.886420148,41.4019203762,258.438491794,246.765698077,10.5075,1.16529371772
 11/29  13:00:00,238.472661179,30.6498958266,0.0,0.0,62.886420148,41.4019203762,261.494678614,248.676339765,10.5075,2.31083884827
 11/29  14:00:00,236.499764636,30.6498958266,0.0,0.0,62.886420148,41.4019203762,260.555403296,248.88244252,10.5075,1.16546077673
 11/29  15:00:00,233.096174169,30.6498958266,0.0,0.0,62.886420148,41.4019203762,256.103406428,244.430717799,10.5075,1.16518862897
 11/29  16:00:00,229.942395891,30.6498958266,0.0,0.0,62.886420148,41.4019203762,251.4354287,239.762717309,10.5075,1.16521139181
 11/29  17:00:00,236.930361933,30.6498958266,0.0,0.0,62.886420148,41.4019203762,252.276864201,240.604304145,10.5075,1.16506005673
 11/29  18:00:00,243.822934259,30.6498958266,0.0,0.0,62.886420148,41.4019203762,252.726565839,241.053889584,10.5075,1.16517625528
 11/29  19:00:00,242.418531625,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,265.432577306,253.782454999,9.34,2.31012230692
 11/29  20:00:00,225.448930293,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,285.456973037,276.096973037,9.34,0.02
 11/29  21:00:00,198.434031601,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,299.512468932,290.17500938,8.1725,1.16495955238
 11/29  22:00:00,141.120000642,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,271.609964537,265.775324375,4.67,1.16464016191
 11/29  23:00:00,80.3339903518,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  24:00:00,115.892634399,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934349648,0.0,2.335,1.16434349648
 11/30  01:00:00,84.4048342687,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  02:00:00,82.3234794578,4.41107445964,0.0,0.0,3.49369000822,9.08398230582,10.1556834142,7.80068341422,2.335,0.02
 11/30  03:00:00,86.7998397591,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,19.3472352067,15.8479397382,2.335,1.16429546852
 11/30  04:00:00,91.293198026,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,25.9653685732,23.6103685732,2.335,0.02
 11/30  05:00:00,93.5094564566,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,20.8564294025,18.5014294025,2.335,0.02
 11/30  06:00:00,97.4420661872,13.323889173,0.0,0.0,3.49369000822,9.08398230582,36.3661335389,32.8668581041,2.335,1.1642754348
 11/30  07:00:00,140.169455137,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,433.196842238,428.506842238,4.67,0.02
 11/30  08:00:00,138.98548245,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,401.710335749,397.020335749,4.67,0.02
 11/30  09:00:00,211.639562243,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,368.971610637,359.634463005,8.1725,1.16464763294
 11/30  10:00:00,235.761017092,30.6498958266,0.0,0.0,62.886420148,41.4019203762,331.592783221,319.920345899,10.5075,1.16493732187
 11/30  11:00:00,226.0266824,30.6498958266,0.0,0.0,62.886420148,41.4019203762,322.169047224,310.496468905,10.5075,1.16507831907
 11/30  12:00:00,256.70924884,30.6498958266,0.0,0.0,62.886420148,41.4019203762,308.825629829,297.152827749,10.5075,1.16530208001
 11/30  13:00:00,236.390156055,30.6498958266,0.0,0.0,62.886420148,41.4019203762,301.093332976,288.274969839,10.5075,2.31086313725
 11/30  14:00:00,233.326297448,30.6498958266,0.0,0.0,62.886420148,41.4019203762,291.764350914,280.091374468,10.5075,1.16547644577
 11/30  15:00:00,229.466373506,30.6498958266,0.0,0.0,62.886420148,41.4019203762,288.486387084,276.813681348,10.5075,1.16520573607
 11/30  16:00:00,226.039511178,30.6498958266,0.0,0.0,62.886420148,41.4019203762,288.414574999,276.741844303,10.5075,1.16523069598
 11/30  17:00:00,232.812014314,30.6498958266,0.0,0.0,62.886420148,41.4019203762,305.257569163,293.584988063,10.5075,1.16508110003
 11/30  18:00:00,239.52619709,30.6498958266,0.0,0.0,62.886420148,41.4019203762,324.994892969,312.177139965,10.5075,2.31025300454
 11/30  19:00:00,238.874741201,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,331.38733153,320.882350365,9.34,1.16498116476
 11/30  20:00:00,222.645592336,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,332.383119827,323.023119827,9.34,0.02
 11/30  21:00:00,197.811638331,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,339.987605899,330.650217261,8.1725,1.16488863857
 11/30  22:00:00,140.904668893,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,307.663843322,301.829172789,4.67,1.16467053273
 11/30  23:00:00,79.4464700041,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  24:00:00,115.227562345,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937439949,0.0,2.335,1.16437439949
 12/01  01:00:00,84.2189956601,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  02:00:00,77.7527829636,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  03:00:00,87.0510818486,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,15.5057196858,12.0064297059,2.335,1.16428997995
 12/01  04:00:00,87.5079599813,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,13.6779357541,11.3229357541,2.335,0.02
 12/01  05:00:00,114.625133846,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,21.1889961186,18.8339961186,2.335,0.02
 12/01  06:00:00,115.13190838,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,24.8511521359,21.3518909296,2.335,1.16426120631
 12/01  07:00:00,157.335536336,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,394.555053578,389.865053578,4.67,0.02
 12/01  08:00:00,148.767289796,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,360.475667349,355.785667349,4.67,0.02
 12/01  09:00:00,212.286843604,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,322.234125035,312.89694289,8.1725,1.16468214528
 12/01  10:00:00,237.003863605,30.6498958266,0.0,0.0,62.886420148,41.4019203762,276.584842781,264.91256198,10.5075,1.16478080123
 12/01  11:00:00,227.155294345,30.6498958266,0.0,0.0,62.886420148,41.4019203762,252.9761683,241.303550199,10.5075,1.16511810174
 12/01  12:00:00,257.582797028,30.6498958266,0.0,0.0,62.886420148,41.4019203762,238.310770486,226.637925843,10.5075,1.1653446432
 12/01  13:00:00,237.481088347,30.6498958266,0.0,0.0,62.886420148,41.4019203762,231.368030721,218.549574787,10.5075,2.31095593401
 12/01  14:00:00,234.774482957,30.6498958266,0.0,0.0,62.886420148,41.4019203762,220.091887576,208.418861272,10.5075,1.16552630401
 12/01  15:00:00,231.089062452,30.6498958266,0.0,0.0,62.886420148,41.4019203762,214.941308314,203.268551374,10.5075,1.16525693924
 12/01  16:00:00,227.737134668,30.6498958266,0.0,0.0,62.886420148,41.4019203762,210.947056754,199.274523723,10.5075,1.16503303024
 12/01  17:00:00,234.123154142,30.6498958266,0.0,0.0,62.886420148,41.4019203762,226.065315088,214.392678669,10.5075,1.16513641926
 12/01  18:00:00,240.421081673,30.6498958266,0.0,0.0,62.886420148,41.4019203762,253.489949083,240.672078833,10.5075,2.31037024995
 12/01  19:00:00,239.171682934,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,271.32411209,260.819069512,9.34,1.16504257809
 12/01  20:00:00,216.406703403,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,287.067253881,277.707253881,9.34,0.02
 12/01  21:00:00,191.977678785,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,303.130405428,293.792952452,8.1725,1.16495297636
 12/01  22:00:00,136.320515143,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,283.052367481,277.217632632,4.67,1.16473484907
 12/01  23:00:00,79.7114468179,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  24:00:00,115.343836151,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935209865,0.0,2.335,1.16435209865
 12/02  01:00:00,82.0304855498,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  02:00:00,84.4231267585,8.82214891928,0.0,0.0,3.49369000822,6.81298672936,17.7327802788,14.8171087027,1.75125,1.16442157611
 12/02  03:00:00,84.5307060424,8.82214891928,0.0,0.0,3.49369000822,6.81298672936,17.236552126,15.465302126,1.75125,0.02
 12/02  04:00:00,88.8163258673,13.2332233789,0.0,0.0,3.49369000822,6.81298672936,28.7030676895,26.9318176895,1.75125,0.02
 12/02  05:00:00,95.4747518319,13.2332233789,0.0,0.0,3.49369000822,6.81298672936,30.0027190058,27.0872102773,1.75125,1.16425872851
 12/02  06:00:00,90.7755981225,8.94303664474,0.0,0.0,3.49369000822,6.81298672936,21.66178752,19.89053752,1.75125,0.02
 12/02  07:00:00,125.83105871,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,423.271042886,419.748542886,3.5025,0.02
 12/02  08:00:00,124.877638972,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,374.991564719,370.324435006,3.5025,1.16462971353
 12/02  09:00:00,184.45415789,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,330.445569819,323.443388703,5.8375,1.16468111626
 12/02  10:00:00,202.446001256,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,276.255246797,266.895246797,9.34,0.02
 12/02  11:00:00,228.942748476,30.6498958266,0.0,0.0,62.886420148,41.4019203762,239.478482381,226.66081003,10.5075,2.31017235087
 12/02  12:00:00,261.273320849,30.6498958266,0.0,0.0,62.886420148,41.4019203762,202.11354906,190.440594147,10.5075,1.16545491312
 12/02  13:00:00,244.162382909,30.6498958266,0.10902441004,0.0,62.886420148,41.4019203762,176.011054023,164.337985767,10.5075,1.16556825619
 12/02  14:00:00,243.80832671,30.6498958266,0.412620234249,0.0,62.886420148,41.4019203762,160.412023715,147.593586825,10.5075,2.31093688946
 12/02  15:00:00,242.192736083,30.6498958266,0.604654699127,0.0,62.886420148,41.4019203762,147.380852779,135.708088962,10.5075,1.16526381657
 12/02  16:00:00,240.221840501,30.6498958266,0.72780453586,0.0,62.886420148,41.4019203762,142.476110994,130.803496266,10.5075,1.16511472807
 12/02  17:00:00,246.846322342,30.6498958266,0.520373189488,0.0,62.886420148,41.4019203762,166.21512487,154.542407681,10.5075,1.16521718877
 12/02  18:00:00,252.344413613,30.6498958266,0.360653115225,0.0,62.886420148,41.4019203762,182.299897364,170.627351464,10.5075,1.16504589985
 12/02  19:00:00,235.822907756,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,203.008232062,193.670642986,8.1725,1.16508907641
 12/02  20:00:00,190.736401846,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,227.69995578,220.697421215,5.8375,1.16503456548
 12/02  21:00:00,178.324285369,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,235.247242674,228.244910702,5.8375,1.16483197239
 12/02  22:00:00,134.125809478,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,216.173483901,212.650983901,3.5025,0.02
 12/02  23:00:00,84.569064377,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91582520947,0.0,1.75125,1.16457520947
 12/02  24:00:00,119.029173981,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  01:00:00,87.6875100768,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559848422,0.0,1.75125,1.16434848422
 12/03  02:00:00,80.0491632161,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  03:00:00,78.9337858651,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558889297,0.0,1.75125,1.16433889297
 12/03  04:00:00,82.2517734615,4.41107445964,0.0,0.0,3.49369000822,6.81298672936,9.52017735107,7.74892735107,1.75125,0.02
 12/03  05:00:00,97.2640758076,13.2332233789,0.0,0.0,3.49369000822,6.81298672936,22.8083892983,21.0371392983,1.75125,0.02
 12/03  06:00:00,92.2132560341,8.82214891928,0.0,0.0,3.49369000822,6.81298672936,19.4679232675,16.5524122461,1.75125,1.16426102141
 12/03  07:00:00,126.311564186,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,436.606325248,433.083825248,3.5025,0.02
 12/03  08:00:00,125.196930905,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,388.635024178,385.112524178,3.5025,0.02
 12/03  09:00:00,157.329983035,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,341.343044438,336.676082089,3.5025,1.16446234915
 12/03  10:00:00,130.501690871,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,315.233683723,311.711183723,3.5025,0.02
 12/03  11:00:00,167.135414509,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,258.521311598,250.351592761,7.005,1.16471883685
 12/03  12:00:00,199.604239234,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,219.314979665,211.14522306,7.005,1.16475660485
 12/03  13:00:00,208.701495838,30.6498958266,0.011136422094,0.0,41.9242800987,36.8599292233,186.65248077,176.147426839,9.34,1.16505393158
 12/03  14:00:00,206.767615466,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,168.337463503,157.832593068,9.34,1.164870435
 12/03  15:00:00,202.277243228,30.6498958266,0.177683463972,0.0,41.9242800987,36.8599292233,161.388565631,150.883633152,9.34,1.16493247973
 12/03  16:00:00,196.742742697,30.6498958266,0.211923299022,0.0,41.9242800987,36.8599292233,171.24451057,160.739652163,9.34,1.16485840617
 12/03  17:00:00,201.462769158,30.6498958266,0.0540003565606,0.0,41.9242800987,36.8599292233,190.567587051,181.207587051,9.34,0.02
 12/03  18:00:00,179.05235611,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,243.597180811,235.427194286,7.005,1.16498652482
 12/03  19:00:00,184.87185301,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,280.036804559,274.202036656,4.67,1.16476790261
 12/03  20:00:00,164.793665138,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,298.248834884,292.41405615,4.67,1.16477873389
 12/03  21:00:00,156.073879557,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,311.822324728,307.132324728,4.67,0.02
 12/03  22:00:00,141.214096288,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,282.354337335,276.519820402,4.67,1.164516933
 12/03  23:00:00,78.5898907758,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  24:00:00,114.213154022,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556006287,0.0,1.75125,1.16431006287
 12/04  01:00:00,84.8691759308,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  02:00:00,82.4005284965,4.41107445964,0.0,0.0,3.49369000822,9.08398230582,10.4149532177,8.05995321774,2.335,0.02
 12/04  03:00:00,91.2951688621,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,28.1412372485,24.6419511065,2.335,1.16428614202
 12/04  04:00:00,86.7854364453,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,23.0872792296,20.7322792296,2.335,0.02
 12/04  05:00:00,97.8159241726,13.5052207612,0.00114263180846,0.0,3.49369000822,9.08398230582,42.9757268545,40.6207268545,2.335,0.02
 12/04  06:00:00,99.3277448991,15.4517259291,0.0,0.0,3.49369000822,9.08398230582,50.5648259428,47.0655688424,2.335,1.16425710049
 12/04  07:00:00,139.980994165,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,483.051557384,478.361557384,4.67,0.02
 12/04  08:00:00,138.71530845,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,449.632547614,444.942547614,4.67,0.02
 12/04  09:00:00,211.493777269,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,386.435449666,377.098299329,8.1725,1.16465033629
 12/04  10:00:00,235.690487462,30.6498958266,0.0,0.0,62.886420148,41.4019203762,320.045091113,308.372640559,10.5075,1.16495055451
 12/04  11:00:00,226.163700694,30.6498958266,0.0,0.0,62.886420148,41.4019203762,290.836149662,279.163548133,10.5075,1.16510152883
 12/04  12:00:00,256.874996616,30.6498958266,0.0,0.0,62.886420148,41.4019203762,267.049683387,255.376846615,10.5075,1.16533677184
 12/04  13:00:00,237.397707855,30.6498958266,0.0,0.0,62.886420148,41.4019203762,269.98108253,257.162620007,10.5075,2.31096252321
 12/04  14:00:00,234.778253915,30.6498958266,0.0,0.0,62.886420148,41.4019203762,262.518560196,250.845520087,10.5075,1.16554010903
 12/04  15:00:00,231.309252206,30.6498958266,0.0,0.0,62.886420148,41.4019203762,249.068000374,237.395225286,10.5075,1.16527508767
 12/04  16:00:00,228.721837447,30.6498958266,0.0,0.0,62.886420148,41.4019203762,236.189200771,224.516644884,10.5075,1.16505588743
 12/04  17:00:00,236.329437488,30.6498958266,0.0,0.0,62.886420148,41.4019203762,232.335734401,220.663067951,10.5075,1.16516644928
 12/04  18:00:00,243.630622072,30.6498958266,0.0,0.0,62.886420148,41.4019203762,231.566656833,218.748706655,10.5075,2.31045017846
 12/04  19:00:00,242.654353092,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,231.937308198,221.432217338,9.34,1.16509085984
 12/04  20:00:00,226.608820456,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,237.098391322,226.593566357,9.34,1.16482496497
 12/04  21:00:00,200.76860384,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,236.635598489,228.443098489,8.1725,0.02
 12/04  22:00:00,143.262572748,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,203.140838104,197.306096516,4.67,1.16474158752
 12/04  23:00:00,82.8537753136,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942100338,0.0,2.335,1.16442100338
 12/04  24:00:00,118.017621155,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  01:00:00,87.1397534044,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  02:00:00,79.8748313837,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926792286,0.0,2.335,1.16426792286
 12/05  03:00:00,79.2860153618,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  04:00:00,79.3747712566,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  05:00:00,102.014367173,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  06:00:00,110.788021095,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,14.1034645248,10.6042139854,2.335,1.16425053941
 12/05  07:00:00,157.60381699,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,359.704368105,355.014368105,4.67,0.02
 12/05  08:00:00,148.359612713,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,354.599114929,348.76460589,4.67,1.16450903882
 12/05  09:00:00,211.683372799,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,330.570015977,322.377515977,8.1725,0.02
 12/05  10:00:00,235.485998255,30.6498958266,0.0,0.0,62.886420148,41.4019203762,291.512496829,279.840068485,10.5075,1.16492834381
 12/05  11:00:00,225.736769371,30.6498958266,0.0,0.0,62.886420148,41.4019203762,273.339428018,261.666886461,10.5075,1.16504155657
 12/05  12:00:00,256.550485689,30.6498958266,0.0,0.0,62.886420148,41.4019203762,256.062325225,244.389309965,10.5075,1.16551526019
 12/05  13:00:00,236.000773951,30.6498958266,0.0,0.0,62.886420148,41.4019203762,243.178169635,230.359672694,10.5075,2.31099694066
 12/05  14:00:00,233.013463164,30.6498958266,0.0,0.0,62.886420148,41.4019203762,231.406949148,219.734049044,10.5075,1.16540010368
 12/05  15:00:00,229.28883782,30.6498958266,0.0,0.0,62.886420148,41.4019203762,228.069834742,216.397148604,10.5075,1.16518613808
 12/05  16:00:00,225.755257384,30.6498958266,0.0,0.0,62.886420148,41.4019203762,230.440171068,217.622346591,10.5075,2.31032447652
 12/05  17:00:00,232.343216305,30.6498958266,0.0,0.0,62.886420148,41.4019203762,246.699585005,235.026878657,10.5075,1.16520634767
 12/05  18:00:00,239.097284537,30.6498958266,0.0,0.0,62.886420148,41.4019203762,269.159169821,257.486581557,10.5075,1.16508826309
 12/05  19:00:00,238.652811252,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,289.275069338,278.770021388,9.34,1.16504795074
 12/05  20:00:00,215.76940683,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,308.53948109,298.034661994,9.34,1.16481909543
 12/05  21:00:00,191.292501167,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,313.906928911,304.569550843,8.1725,1.16487806839
 12/05  22:00:00,135.967168043,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,282.12738112,277.43738112,4.67,0.02
 12/05  23:00:00,79.2500544069,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994844474,0.0,2.335,1.1644844474
 12/05  24:00:00,115.161320629,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  01:00:00,84.0806059897,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  02:00:00,90.6626519255,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,31.2283564606,27.7290738667,2.335,1.16428259397
 12/06  03:00:00,90.6840627312,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,33.9542686227,31.5992686227,2.335,0.02
 12/06  04:00:00,86.4145863066,9.00348050747,0.0,0.0,3.49369000822,9.08398230582,26.7176392797,24.3626392797,2.335,0.02
 12/06  05:00:00,97.5986082981,13.7772181435,0.0,0.0,3.49369000822,9.08398230582,43.8678400867,40.3685631777,2.335,1.16427690901
 12/06  06:00:00,98.9503510054,15.4517259291,0.0,0.0,3.49369000822,9.08398230582,43.0750344869,40.7200344869,2.335,0.02
 12/06  07:00:00,139.744383536,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,464.092600754,459.402600754,4.67,0.02
 12/06  08:00:00,138.36546953,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,421.614112684,415.77963997,4.67,1.16447271361
 12/06  09:00:00,211.287850391,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,374.864752261,366.672252261,8.1725,0.02
 12/06  10:00:00,235.34814567,30.6498958266,0.0,0.0,62.886420148,41.4019203762,328.087507559,316.415069619,10.5075,1.16493794047
 12/06  11:00:00,225.524911137,30.6498958266,0.0,0.0,62.886420148,41.4019203762,301.95239354,290.279880563,10.5075,1.16501297638
 12/06  12:00:00,256.473059739,30.6498958266,0.0,0.0,62.886420148,41.4019203762,283.750201552,270.931866833,10.5075,2.31083471833
 12/06  13:00:00,236.19534468,30.6498958266,0.0,0.0,62.886420148,41.4019203762,269.851829818,258.17874927,10.5075,1.16558054799
 12/06  14:00:00,232.774161718,30.6498958266,0.0,0.0,62.886420148,41.4019203762,256.797551985,243.979090007,10.5075,2.31096197782
 12/06  15:00:00,229.171199498,30.6498958266,0.0,0.0,62.886420148,41.4019203762,245.360045176,233.687235908,10.5075,1.16530926822
 12/06  16:00:00,225.645400547,30.6498958266,0.0,0.0,62.886420148,41.4019203762,245.999094534,234.326546142,10.5075,1.16504839263
 12/06  17:00:00,232.376378749,30.6498958266,0.0,0.0,62.886420148,41.4019203762,270.51864098,258.845968315,10.5075,1.16517266455
 12/06  18:00:00,239.151985095,30.6498958266,0.0,0.0,62.886420148,41.4019203762,292.213349128,280.540534121,10.5075,1.16531500692
 12/06  19:00:00,238.670814115,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,311.35773719,300.852701357,9.34,1.16503583333
 12/06  20:00:00,222.428435565,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,332.404847378,321.900003094,9.34,1.16484428436
 12/06  21:00:00,197.46113173,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,346.200398556,336.86298877,8.1725,1.16490978621
 12/06  22:00:00,140.695552172,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,331.581485475,325.746875979,4.67,1.16460949653
 12/06  23:00:00,79.0253251398,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  24:00:00,119.430660635,4.41107445964,0.0,0.0,3.49369000822,9.08398230582,15.5609984047,13.2059984047,2.335,0.02
 12/07  01:00:00,97.2322824495,13.5052207612,0.0,0.0,3.49369000822,9.08398230582,45.5684539199,42.0691864136,2.335,1.16426750632
 12/07  02:00:00,88.8395601273,11.4971469994,0.0,0.0,3.49369000822,9.08398230582,36.9695729965,34.6145729965,2.335,0.02
 12/07  03:00:00,96.5019832298,19.3447362649,0.0,0.0,3.49369000822,9.08398230582,64.2242969321,61.8692969321,2.335,0.02
 12/07  04:00:00,95.5447577233,18.4018879509,0.0,0.0,3.49369000822,9.08398230582,60.1204653268,56.6211994343,2.335,1.16426589248
 12/07  05:00:00,97.6817349435,13.8393391572,0.0,0.0,3.49369000822,9.08398230582,53.9076858701,51.5526858701,2.335,0.02
 12/07  06:00:00,102.539717854,19.3447362649,0.0,0.0,3.49369000822,9.08398230582,67.3243381067,64.9693381067,2.335,0.02
 12/07  07:00:00,139.540720463,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,565.429353555,559.59510177,4.67,1.16425178505
 12/07  08:00:00,141.760541543,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,505.028066372,500.338066372,4.67,0.02
 12/07  09:00:00,211.29437961,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,437.321179572,427.984032739,8.1725,1.16464683253
 12/07  10:00:00,235.386495858,30.6498958266,0.0,0.0,62.886420148,41.4019203762,363.616012374,351.943672693,10.5075,1.1648396808
 12/07  11:00:00,225.515630781,30.6498958266,0.0,0.0,62.886420148,41.4019203762,328.56394518,316.891406705,10.5075,1.16503847464
 12/07  12:00:00,256.468358656,30.6498958266,0.0,0.0,62.886420148,41.4019203762,296.005844467,284.332990442,10.5075,1.1653540248
 12/07  13:00:00,236.226902359,30.6498958266,0.0,0.0,62.886420148,41.4019203762,276.56464636,264.891648247,10.5075,1.16549811303
 12/07  14:00:00,232.804255291,30.6498958266,0.0,0.0,62.886420148,41.4019203762,259.280000519,246.461361376,10.5075,2.31113914326
 12/07  15:00:00,229.015889283,30.6498958266,0.0,0.0,62.886420148,41.4019203762,254.878840618,243.206054032,10.5075,1.16528658592
 12/07  16:00:00,225.625133545,30.6498958266,0.0,0.0,62.886420148,41.4019203762,253.559692198,241.88714269,10.5075,1.16504950814
 12/07  17:00:00,232.464789636,30.6498958266,0.0,0.0,62.886420148,41.4019203762,264.39527605,252.722604412,10.5075,1.16517163807
 12/07  18:00:00,239.271736045,30.6498958266,0.0,0.0,62.886420148,41.4019203762,287.431271941,275.758460045,10.5075,1.16531189575
 12/07  19:00:00,238.766707612,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,289.733210714,279.228154062,9.34,1.16505665269
 12/07  20:00:00,222.624992002,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,307.795392991,297.290490158,9.34,1.16490283315
 12/07  21:00:00,197.628721089,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,326.784697838,317.447223043,8.1725,1.16497479532
 12/07  22:00:00,140.806888332,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,297.334477657,291.499757128,4.67,1.16472052921
 12/07  23:00:00,79.3120773878,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  24:00:00,115.163647639,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936117708,0.0,2.335,1.16436117708
 12/08  01:00:00,84.0640668582,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  02:00:00,90.8088072882,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,28.5574829993,26.2024829993,2.335,0.02
 12/08  03:00:00,90.8659652878,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,32.743914938,29.2446098922,2.335,1.16430504583
