Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/08  04:00:00,86.8523574462,9.24525595839,0.00181995648791,0.0,3.49369000822,9.08398230582,24.7012957626,22.3462957626,2.335,0.02
 12/08  05:00:00,113.698405487,13.7772181435,0.0,0.0,3.49369000822,9.08398230582,38.7872899888,36.4322899888,2.335,0.02
 12/08  06:00:00,113.626662755,13.5958865553,0.0,0.0,3.49369000822,9.08398230582,37.713533819,34.2142481925,2.335,1.16428562648
 12/08  07:00:00,156.480792248,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,447.617776707,442.927776707,4.67,0.02
 12/08  08:00:00,151.400534632,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,412.976307953,408.286307953,4.67,0.02
 12/08  09:00:00,211.714098205,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,379.205652841,369.868546385,8.1725,1.16460645607
 12/08  10:00:00,236.01400968,30.6498958266,0.0,0.0,62.886420148,41.4019203762,337.147667489,325.475250364,10.5075,1.16491712538
 12/08  11:00:00,226.163786406,30.6498958266,0.0,0.0,62.886420148,41.4019203762,322.456210649,310.783632689,10.5075,1.1650779598
 12/08  12:00:00,256.790112892,30.6498958266,0.0,0.0,62.886420148,41.4019203762,310.342521007,298.669696429,10.5075,1.16532457761
 12/08  13:00:00,236.740366789,30.6498958266,0.0,0.0,62.886420148,41.4019203762,306.533614126,293.715146699,10.5075,2.31096742658
 12/08  14:00:00,233.556579204,30.6498958266,0.0,0.0,62.886420148,41.4019203762,318.367571824,306.694515459,10.5075,1.16555636508
 12/08  15:00:00,229.515998648,30.6498958266,0.0,0.0,62.886420148,41.4019203762,351.328012559,339.655215507,10.5075,1.16529705178
 12/08  16:00:00,225.887260503,30.6498958266,0.0,0.0,62.886420148,41.4019203762,387.495543775,375.822959743,10.5075,1.16508403218
 12/08  17:00:00,232.483115196,30.6498958266,0.0,0.0,62.886420148,41.4019203762,417.452330143,404.634568,10.5075,2.31026214371
 12/08  18:00:00,239.110857246,30.6498958266,0.0,0.0,62.886420148,41.4019203762,443.751241139,432.078531515,10.5075,1.16520962348
 12/08  19:00:00,238.605718703,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,472.560011193,462.054858549,9.34,1.16515264355
 12/08  20:00:00,215.443396173,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,491.202322973,480.697431223,9.34,1.16489174985
 12/08  21:00:00,191.121041445,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,502.042526645,493.850026645,8.1725,0.02
 12/08  22:00:00,135.874592735,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,481.984178332,476.149468571,4.67,1.16470976069
 12/08  23:00:00,85.1034824595,6.61661168946,0.0,0.0,3.49369000822,9.08398230582,30.1004317589,26.6009343503,2.335,1.16449740865
 12/08  24:00:00,127.735441156,12.8346460394,0.0,0.0,3.49369000822,9.08398230582,53.1584313695,50.8034313695,2.335,0.02
 12/09  01:00:00,100.092669882,19.3447362649,0.0,0.0,3.49369000822,6.81298672936,81.143585199,79.372335199,1.75125,0.02
 12/09  02:00:00,93.1421868978,18.8695361586,0.0,0.0,3.49369000822,6.81298672936,106.085616814,103.169940368,1.75125,1.16442644577
 12/09  03:00:00,90.591993005,15.8481811163,0.0,0.0,3.49369000822,6.81298672936,103.532617286,101.761367286,1.75125,0.02
 12/09  04:00:00,96.5643641126,22.1699306638,0.0,0.0,3.49369000822,6.81298672936,154.798047325,151.882469313,1.75125,1.16432801244
 12/09  05:00:00,103.198080708,21.8930992219,0.0,0.0,3.49369000822,6.81298672936,154.306670122,152.535420122,1.75125,0.02
 12/09  06:00:00,97.9033534007,17.038393103,0.0,0.0,3.49369000822,6.81298672936,127.900314496,126.129064496,1.75125,0.02
 12/09  07:00:00,125.045183683,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,702.748021157,698.081213081,3.5025,1.16430807539
 12/09  08:00:00,127.361736992,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,639.858376789,636.335876789,3.5025,0.02
 12/09  09:00:00,183.743050718,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,592.638816445,585.636620164,5.8375,1.16469628086
 12/09  10:00:00,200.635940041,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,536.785111404,526.280261827,9.34,1.16484957758
 12/09  11:00:00,225.316089801,30.6498958266,0.0,0.0,62.886420148,41.4019203762,494.865934499,483.193243999,10.5075,1.16519050015
 12/09  12:00:00,256.367909985,30.6498958266,0.0,0.0,62.886420148,41.4019203762,472.056736345,460.383844158,10.5075,1.16539218693
 12/09  13:00:00,236.138247284,30.6498958266,0.0,0.0,62.886420148,41.4019203762,457.048009291,445.37500862,10.5075,1.16550067168
 12/09  14:00:00,232.610409445,30.6498958266,0.0,0.0,62.886420148,41.4019203762,448.715613647,435.896953842,10.5075,2.31115980441
 12/09  15:00:00,228.832104971,30.6498958266,0.0,0.0,62.886420148,41.4019203762,443.152101918,431.479320655,10.5075,1.16528126325
 12/09  16:00:00,225.412071564,30.6498958266,0.0,0.0,62.886420148,41.4019203762,437.252506449,425.57985751,10.5075,1.16514893935
 12/09  17:00:00,232.200375528,30.6498958266,0.0,0.0,62.886420148,41.4019203762,440.708673274,429.0359009,10.5075,1.16527237419
 12/09  18:00:00,238.977623798,30.6498958266,0.0,0.0,62.886420148,41.4019203762,452.354081993,440.681464633,10.5075,1.16511736002
 12/09  19:00:00,224.84104876,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,483.725377939,473.279472137,8.1725,2.27340580199
 12/09  20:00:00,179.131663739,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,499.504445133,493.610180201,5.8375,0.0567649319918
 12/09  21:00:00,168.815588746,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,506.400253505,499.397918256,5.8375,1.16483524991
 12/09  22:00:00,126.386942928,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,483.65182942,478.984704657,3.5025,1.16462476318
 12/09  23:00:00,82.9000364894,6.70727748355,0.0,0.0,3.49369000822,6.81298672936,27.2306775509,25.4594275509,1.75125,0.02
 12/09  24:00:00,126.853807421,14.2339898833,0.0,0.0,3.49369000822,6.81298672936,55.9752240502,53.0594848612,1.75125,1.16448918902
 12/10  01:00:00,100.160931752,19.1634046767,0.0,0.0,3.49369000822,6.81298672936,97.0170713935,95.2458213935,1.75125,0.02
 12/10  02:00:00,93.9041013066,19.0986154995,0.0,0.0,3.49369000822,6.81298672936,111.573582004,108.657975725,1.75125,1.16435627976
 12/10  03:00:00,92.3981599162,17.6411808494,0.0,0.0,3.49369000822,6.81298672936,111.344982193,109.573732193,1.75125,0.02
 12/10  04:00:00,96.6148545511,22.1869677401,0.0,0.0,3.49369000822,6.81298672936,157.412785977,155.641535977,1.75125,0.02
 12/10  05:00:00,102.427158149,21.1315824962,0.0,0.0,3.49369000822,6.81298672936,159.787330356,156.871742844,1.75125,1.16433751207
 12/10  06:00:00,98.8062427429,17.981241417,0.0,0.0,3.49369000822,6.81298672936,142.177962169,140.406712169,1.75125,0.02
 12/10  07:00:00,125.065342372,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,765.055074741,761.532574741,3.5025,0.02
 12/10  08:00:00,127.365756995,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,707.262258171,702.595339146,3.5025,1.16441902538
 12/10  09:00:00,156.258835301,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,602.612694425,599.090194425,3.5025,0.02
 12/10  10:00:00,128.585685253,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,565.73905995,561.072133692,3.5025,1.16442625819
 12/10  11:00:00,163.273993632,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,505.688104134,497.518337862,7.005,1.1647662714
 12/10  12:00:00,194.838943525,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,465.672124073,458.647124073,7.005,0.02
 12/10  13:00:00,202.033657853,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,434.408361154,423.90339421,9.34,1.1649669446
 12/10  14:00:00,199.015154021,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,426.187348064,415.682444176,9.34,1.16490388841
 12/10  15:00:00,195.251605493,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,419.67463527,409.169636784,9.34,1.16499848563
 12/10  16:00:00,191.830479533,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,419.020707951,408.515779979,9.34,1.16492797245
 12/10  17:00:00,198.615221618,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,426.185713662,415.680808991,9.34,1.16490467086
 12/10  18:00:00,176.938007953,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,500.492063713,492.322084344,7.005,1.1649793689
 12/10  19:00:00,183.608393531,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,524.26797338,518.433229447,4.67,1.16474393308
 12/10  20:00:00,163.488610808,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,534.667342785,529.977342785,4.67,0.02
 12/10  21:00:00,154.609389019,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,544.87365422,539.039068784,4.67,1.16458543588
 12/10  22:00:00,140.616903993,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,505.190257318,499.355755428,4.67,1.16450188998
 12/10  23:00:00,80.7144986976,4.50174025373,0.0,0.0,3.49369000822,6.81298672936,18.0851832685,16.3139332685,1.75125,0.02
 12/10  24:00:00,129.634404877,17.0249370476,0.0,0.0,3.49369000822,6.81298672936,55.7176765326,53.9464265326,1.75125,0.02
 12/11  01:00:00,98.0247913432,14.7523302171,0.0,0.0,3.49369000822,9.08398230582,55.7248856594,52.225758477,2.335,1.16412718237
 12/11  02:00:00,96.0051678125,19.3447362649,0.0,0.0,3.49369000822,9.08398230582,90.8092455166,88.4542455166,2.335,0.02
 12/11  03:00:00,95.5635959965,18.7271419745,0.0,0.0,3.49369000822,9.08398230582,95.676854013,93.321854013,2.335,0.02
 12/11  04:00:00,93.5388817703,16.5212517647,0.0,0.0,3.49369000822,9.08398230582,102.111209364,98.6119193137,2.335,1.16429005006
 12/11  05:00:00,105.627320356,22.3073007347,0.0,0.0,3.49369000822,9.08398230582,141.000143484,138.645143484,2.335,0.02
 12/11  06:00:00,102.763641141,19.5772933935,0.0,0.0,3.49369000822,9.08398230582,125.278584181,122.923584181,2.335,0.02
 12/11  07:00:00,139.645268203,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,643.988994338,639.298994338,4.67,0.02
 12/11  08:00:00,141.609795652,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,592.38831548,586.553778244,4.67,1.16453723616
 12/11  09:00:00,211.239230908,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,546.490195009,537.153091571,8.1725,1.1646034383
 12/11  10:00:00,235.217846052,30.6498958266,0.0,0.0,62.886420148,41.4019203762,501.672851506,490.000545762,10.5075,1.16480574321
 12/11  11:00:00,225.342483193,30.6498958266,0.0,0.0,62.886420148,41.4019203762,481.156747252,469.484232614,10.5075,1.16501463774
 12/11  12:00:00,256.379676563,30.6498958266,0.0,0.0,62.886420148,41.4019203762,458.540496403,446.867654268,10.5075,1.16534213537
 12/11  13:00:00,236.143004392,30.6498958266,0.0,0.0,62.886420148,41.4019203762,447.983765559,436.310769241,10.5075,1.16549631872
 12/11  14:00:00,232.605612551,30.6498958266,0.0,0.0,62.886420148,41.4019203762,432.286696884,419.468034098,10.5075,2.31116278541
 12/11  15:00:00,228.824473721,30.6498958266,0.0,0.0,62.886420148,41.4019203762,424.239794368,412.566986347,10.5075,1.16530802043
 12/11  16:00:00,225.409271387,30.6498958266,0.0,0.0,62.886420148,41.4019203762,420.239793787,408.567217028,10.5075,1.16507675879
 12/11  17:00:00,232.208555385,30.6498958266,0.0,0.0,62.886420148,41.4019203762,424.69330418,413.020595981,10.5075,1.16520819924
 12/11  18:00:00,238.994051036,30.6498958266,0.0,0.0,62.886420148,41.4019203762,434.71350411,423.040912207,10.5075,1.16509190221
 12/11  19:00:00,238.598074584,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,443.885704628,433.380596104,9.34,1.16510852408
 12/11  20:00:00,222.355735705,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,450.501734941,439.996773974,9.34,1.16496096725
 12/11  21:00:00,197.333692498,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,462.450298091,453.112959385,8.1725,1.1648387058
 12/11  22:00:00,140.639416553,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,441.618813393,435.784178695,4.67,1.1646346981
 12/11  23:00:00,80.7819728895,2.20553722982,0.0,0.0,3.49369000822,9.08398230582,9.00980942056,6.65480942056,2.335,0.02
 12/11  24:00:00,131.721835761,16.8041535962,0.0,0.0,3.49369000822,9.08398230582,61.1128565748,57.6134888499,2.335,1.16436772494
 12/12  01:00:00,97.5347837753,13.9908134913,0.0,0.0,3.49369000822,9.08398230582,56.7993984921,54.4443984921,2.335,0.02
 12/12  02:00:00,96.1017766198,19.1634046767,0.0,0.0,3.49369000822,9.08398230582,93.9050197861,91.5500197861,2.335,0.02
 12/12  03:00:00,95.5670449038,18.4317452051,0.0,0.0,3.49369000822,9.08398230582,94.3143592754,90.8150539852,2.335,1.16430529019
 12/12  04:00:00,91.8145370252,14.6983821103,0.0,0.0,3.49369000822,9.08398230582,81.168318689,78.813318689,2.335,0.02
 12/12  05:00:00,120.15643056,20.843880147,0.0,0.0,3.49369000822,9.08398230582,125.839873272,123.484873272,2.335,0.02
 12/12  06:00:00,119.868035032,20.2891128301,0.0,0.0,3.49369000822,9.08398230582,121.005163804,117.505877722,2.335,1.16428608172
 12/12  07:00:00,156.209868899,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,619.825434079,615.135434079,4.67,0.02
 12/12  08:00:00,150.799167891,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,569.089945664,564.399945664,4.67,0.02
 12/12  09:00:00,211.342420305,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,524.367680027,515.030487295,8.1725,1.16469273207
 12/12  10:00:00,235.273478151,30.6498958266,0.0,0.0,62.886420148,41.4019203762,473.729697391,462.057382203,10.5075,1.16481518811
 12/12  11:00:00,225.414052572,30.6498958266,0.0,0.0,62.886420148,41.4019203762,448.554891468,436.882207578,10.5075,1.16518389001
 12/12  12:00:00,256.435733121,30.6498958266,0.0,0.0,62.886420148,41.4019203762,423.998969354,412.326028037,10.5075,1.16544131708
 12/12  13:00:00,236.232418175,30.6498958266,0.0,0.0,62.886420148,41.4019203762,401.679659584,388.860929582,10.5075,2.31123000164
 12/12  14:00:00,232.767070707,30.6498958266,0.0,0.0,62.886420148,41.4019203762,392.695342457,381.022472176,10.5075,1.16537028174
 12/12  15:00:00,228.982725119,30.6498958266,0.0,0.0,62.886420148,41.4019203762,383.641448455,371.968781796,10.5075,1.16516665911
 12/12  16:00:00,225.585469562,30.6498958266,0.0,0.0,62.886420148,41.4019203762,376.130918242,363.313090408,10.5075,2.31032783453
 12/12  17:00:00,232.401726876,30.6498958266,0.0,0.0,62.886420148,41.4019203762,379.720596335,368.047865959,10.5075,1.16523037621
 12/12  18:00:00,239.174204047,30.6498958266,0.0,0.0,62.886420148,41.4019203762,386.180432574,374.507807689,10.5075,1.16512488545
 12/12  19:00:00,238.685696497,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,396.645981947,386.140884152,9.34,1.16509779527
 12/12  20:00:00,215.897626509,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,405.082659924,394.577781478,9.34,1.16487844665
 12/12  21:00:00,191.311060016,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,412.415429173,403.07797767,8.1725,1.16495150286
 12/12  22:00:00,135.963740178,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,379.577861439,374.887861439,4.67,0.02
 12/12  23:00:00,78.9140789255,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950016896,0.0,2.335,1.16450016896
 12/12  24:00:00,123.99560729,9.00348050747,0.0,0.0,3.49369000822,9.08398230582,27.7910254613,25.4360254613,2.335,0.02
 12/13  01:00:00,95.4169843413,11.6784785876,0.0,0.0,3.49369000822,9.08398230582,34.6564219259,31.1571389133,2.335,1.1642830126
 12/13  02:00:00,95.5278084017,18.2504136169,0.0,0.0,3.49369000822,9.08398230582,56.578676774,54.223676774,2.335,0.02
 12/13  03:00:00,95.8209321627,18.4018879509,0.0,0.0,3.49369000822,9.08398230582,58.02593777,55.67093777,2.335,0.02
 12/13  04:00:00,92.3581225094,14.9336618053,0.0,0.0,3.49369000822,9.08398230582,47.7633365397,45.4083365397,2.335,0.02
 12/13  05:00:00,102.102129924,18.2504136169,0.0,0.0,3.49369000822,9.08398230582,69.6378279449,66.1385436028,2.335,1.16428434206
 12/13  06:00:00,102.037976254,18.4018879509,0.0,0.0,3.49369000822,9.08398230582,66.9963410341,64.6413410341,2.335,0.02
 12/13  07:00:00,139.901242768,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,513.39561106,508.70561106,4.67,0.02
 12/13  08:00:00,142.106212378,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,464.89769277,459.063246388,4.67,1.16444638256
 12/13  09:00:00,211.521273344,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,420.956927973,411.619754236,8.1725,1.16467373681
 12/13  10:00:00,235.819139009,30.6498958266,0.0,0.0,62.886420148,41.4019203762,374.017022815,363.489522815,10.5075,0.02
 12/13  11:00:00,225.970720888,30.6498958266,0.0,0.0,62.886420148,41.4019203762,355.79682273,344.124180014,10.5075,1.16514271654
 12/13  12:00:00,256.719658399,30.6498958266,0.0,0.0,62.886420148,41.4019203762,336.787401646,323.968749871,10.5075,2.31115177431
 12/13  13:00:00,236.693367986,30.6498958266,0.0,0.0,62.886420148,41.4019203762,326.615412693,314.942484515,10.5075,1.16542817792
 12/13  14:00:00,233.517692629,30.6498958266,0.0,0.0,62.886420148,41.4019203762,319.203489038,306.384949226,10.5075,2.31103981213
 12/13  15:00:00,229.662487823,30.6498958266,0.0,0.0,62.886420148,41.4019203762,311.767730655,300.094979044,10.5075,1.16525161075
 12/13  16:00:00,226.2694424,30.6498958266,0.0,0.0,62.886420148,41.4019203762,302.800431529,291.127650283,10.5075,1.16528124592
 12/13  17:00:00,233.095820329,30.6498958266,0.0,0.0,62.886420148,41.4019203762,300.623352738,288.950693766,10.5075,1.1651589724
 12/13  18:00:00,239.877690528,30.6498958266,0.0,0.0,62.886420148,41.4019203762,303.494938916,291.822125532,10.5075,1.16531338418
 12/13  19:00:00,239.11228339,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,307.823830025,297.31876343,9.34,1.16506659527
 12/13  20:00:00,223.118319076,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,309.045038233,298.540116191,9.34,1.16492204169
 12/13  21:00:00,198.34444592,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,309.547731485,300.210428496,8.1725,1.16480298843
 12/13  22:00:00,141.765850245,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,281.944623491,276.109864673,4.67,1.16475881754
 12/13  23:00:00,81.8382550959,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  24:00:00,117.529742913,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931340125,0.0,2.335,1.16431340125
 12/14  01:00:00,86.2896777474,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  02:00:00,88.2764642754,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,16.6255022574,14.2705022574,2.335,0.02
 12/14  03:00:00,88.4554382517,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,17.9497092082,14.45039736,2.335,1.16431184821
 12/14  04:00:00,93.1078212277,13.5354426926,0.0018903951822,0.0,3.49369000822,9.08398230582,27.3325483625,24.9775483625,2.335,0.02
 12/14  05:00:00,99.8782762182,13.5354426926,0.0,0.0,3.49369000822,9.08398230582,27.829830681,25.474830681,2.335,0.02
 12/14  06:00:00,95.4415319277,9.36614368385,0.0,0.0,3.49369000822,9.08398230582,22.6226296134,19.1233430413,2.335,1.16428657206
 12/14  07:00:00,140.880088025,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,429.189500493,424.499500493,4.67,0.02
 12/14  08:00:00,143.895450806,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,381.293721448,376.603721448,4.67,0.02
 12/14  09:00:00,213.330326981,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,342.642406252,333.305238729,8.1725,1.16466752302
 12/14  10:00:00,238.076314705,30.6498958266,0.0,0.0,62.886420148,41.4019203762,292.26570797,280.593413808,10.5075,1.16479416209
 12/14  11:00:00,228.617344887,30.6498958266,0.0,0.0,62.886420148,41.4019203762,268.180691876,256.508023512,10.5075,1.16516836404
 12/14  12:00:00,259.924684575,30.6498958266,0.0,0.0,62.886420148,41.4019203762,245.172722719,233.499791433,10.5075,1.16543128575
 12/14  13:00:00,240.687974109,30.6498958266,0.0,0.0,62.886420148,41.4019203762,226.828804634,214.01008066,10.5075,2.31122397412
 12/14  14:00:00,237.470331826,30.6498958266,0.0,0.0,62.886420148,41.4019203762,204.046186766,192.373314366,10.5075,1.16537240018
 12/14  15:00:00,234.394311701,30.6498958266,0.0167966573929,0.0,62.886420148,41.4019203762,191.244618086,179.571946363,10.5075,1.16517172342
 12/14  16:00:00,232.030225121,30.6498958266,0.144517340665,0.0,62.886420148,41.4019203762,190.680244532,177.862394882,10.5075,2.31034964968
 12/14  17:00:00,238.707301431,30.6498958266,0.0505374460465,0.0,62.886420148,41.4019203762,205.235759241,193.563011759,10.5075,1.16524748253
 12/14  18:00:00,245.286778983,30.6498958266,0.0,0.0,62.886420148,41.4019203762,217.807371379,206.134725929,10.5075,1.16514544918
 12/14  19:00:00,243.615669122,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,229.702659372,219.197537327,9.34,1.16512204507
 12/14  20:00:00,228.052519617,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,239.715437044,229.210531743,9.34,1.16490530137
 12/14  21:00:00,202.187189841,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,251.869145575,242.531663331,8.1725,1.1649822433
 12/14  22:00:00,144.001730456,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,233.302023609,228.612023609,4.67,0.02
 12/14  23:00:00,82.8131041301,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950931752,0.0,2.335,1.16450931752
 12/14  24:00:00,117.727479578,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  01:00:00,85.406865999,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926265874,0.0,2.335,1.16426265874
 12/15  02:00:00,86.7954635169,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,20.927479841,18.572479841,2.335,0.02
 12/15  03:00:00,86.6906739835,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,23.8830438299,21.5280438299,2.335,0.02
 12/15  04:00:00,91.2862302194,13.6865523494,0.0,0.0,3.49369000822,9.08398230582,42.8895356797,40.5345356797,2.335,0.02
 12/15  05:00:00,116.621984441,16.5609772042,0.0,0.0,3.49369000822,9.08398230582,47.982782639,44.4834926975,2.335,1.16428994147
 12/15  06:00:00,112.903530643,12.8815622162,0.0,0.0,3.49369000822,9.08398230582,38.1977851068,35.8427851068,2.335,0.02
 12/15  07:00:00,156.260770519,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,508.893171787,504.203171787,4.67,0.02
 12/15  08:00:00,151.121670802,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,463.209475665,457.374993141,4.67,1.16448252395
 12/15  09:00:00,211.463044854,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,421.578260947,412.241046995,8.1725,1.16471395214
 12/15  10:00:00,235.218075034,30.6498958266,0.0,0.0,62.886420148,41.4019203762,366.040211127,355.512711127,10.5075,0.02
 12/15  11:00:00,225.611621283,30.6498958266,0.0,0.0,62.886420148,41.4019203762,329.481553907,316.663879454,10.5075,2.3101744525
 12/15  12:00:00,256.55045094,30.6498958266,0.0,0.0,62.886420148,41.4019203762,288.98307233,277.310247673,10.5075,1.16532465716
 12/15  13:00:00,236.255215063,30.6498958266,0.0,0.0,62.886420148,41.4019203762,266.580476039,254.907487383,10.5075,1.16548865579
 12/15  14:00:00,233.158273755,30.6498958266,0.0,0.0,62.886420148,41.4019203762,251.35663101,238.537957004,10.5075,2.31117400579
 12/15  15:00:00,229.507110027,30.6498958266,0.0,0.0,62.886420148,41.4019203762,239.140676213,227.467853186,10.5075,1.16532302689
 12/15  16:00:00,226.088467754,30.6498958266,0.0,0.0,62.886420148,41.4019203762,236.999169338,225.326571907,10.5075,1.16509743083
 12/15  17:00:00,232.852651134,30.6498958266,0.0,0.0,62.886420148,41.4019203762,256.819532598,245.146794677,10.5075,1.16523792108
 12/15  18:00:00,239.671959066,30.6498958266,0.0,0.0,62.886420148,41.4019203762,274.111323252,262.438694801,10.5075,1.16512845027
 12/15  19:00:00,238.979011377,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,293.083766323,282.578611114,9.34,1.16515520854
 12/15  20:00:00,216.313749081,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,315.750572347,305.245560848,9.34,1.16501149826
 12/15  21:00:00,191.730241343,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,332.387632637,323.050133793,8.1725,1.16499884357
 12/15  22:00:00,136.182635533,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,317.178125222,311.34342875,4.67,1.16469647211
 12/15  23:00:00,79.3705826864,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  24:00:00,115.14527624,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932081303,0.0,2.335,1.16432081303
 12/16  01:00:00,92.5670699446,11.0276861491,0.0,0.0,3.49369000822,6.81298672936,30.4391743029,28.6679243029,1.75125,0.02
 12/16  02:00:00,89.2360657053,13.9002169086,0.0,0.0,3.49369000822,6.81298672936,43.7819338238,40.8662749708,1.75125,1.164408853
 12/16  03:00:00,89.2590269023,13.9908134913,0.0,0.0,3.49369000822,6.81298672936,37.9871590418,36.2159090418,1.75125,0.02
 12/16  04:00:00,92.5378034943,17.4888968911,0.0,0.0,3.49369000822,6.81298672936,64.1273127258,62.3560627258,1.75125,0.02
 12/16  05:00:00,100.903773429,19.1634046767,0.0,0.0,3.49369000822,6.81298672936,71.0924700104,68.1768849762,1.75125,1.16433503417
 12/16  06:00:00,96.2238827208,14.9336618053,0.0,0.0,3.49369000822,6.81298672936,55.7131448466,53.9418948466,1.75125,0.02
 12/16  07:00:00,125.378098013,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,554.941255754,551.418755754,3.5025,0.02
 12/16  08:00:00,127.661710666,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,500.389283116,495.722130503,3.5025,1.16465261354
 12/16  09:00:00,183.892676949,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,445.562817064,438.560587124,5.8375,1.16472993977
 12/16  10:00:00,200.943556013,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,370.246418499,359.741683717,9.34,1.16473478129
 12/16  11:00:00,225.812221224,30.6498958266,0.0,0.0,62.886420148,41.4019203762,311.002318868,299.32972348,10.5075,1.16509538801
 12/16  12:00:00,256.670217185,30.6498958266,0.0,0.0,62.886420148,41.4019203762,272.96631935,261.293503993,10.5075,1.16531535641
 12/16  13:00:00,236.929033961,30.6498958266,0.0,0.0,62.886420148,41.4019203762,248.991367184,237.31842691,10.5075,1.16544027373
 12/16  14:00:00,234.185859061,30.6498958266,0.0,0.0,62.886420148,41.4019203762,231.419582932,218.600997405,10.5075,2.31108552678
 12/16  15:00:00,231.109907168,30.6498958266,0.0,0.0,62.886420148,41.4019203762,225.230495742,213.557735325,10.5075,1.16526041776
 12/16  16:00:00,228.703132175,30.6498958266,0.0,0.0,62.886420148,41.4019203762,224.120501513,212.447861542,10.5075,1.16513997106
 12/16  17:00:00,235.85797202,30.6498958266,0.0,0.0,62.886420148,41.4019203762,227.039448117,215.366668939,10.5075,1.16527917808
 12/16  18:00:00,242.338589648,30.6498958266,0.0,0.0,62.886420148,41.4019203762,240.146839192,228.474203512,10.5075,1.1651356804
 12/16  19:00:00,226.548738355,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,271.590848755,261.108069637,8.1725,2.31027911807
 12/16  20:00:00,180.516000264,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,290.692326616,284.834826616,5.8375,0.02
 12/16  21:00:00,169.860747959,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,301.236831907,294.234443118,5.8375,1.16488878872
 12/16  22:00:00,126.91323898,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,275.740164623,271.072977791,3.5025,1.16468683183
 12/16  23:00:00,78.1667273701,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  24:00:00,113.812204241,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91575232716,0.0,1.75125,1.16450232716
 12/17  01:00:00,82.2702780813,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  02:00:00,84.6122479823,8.82214891928,0.0,0.0,3.49369000822,6.81298672936,18.3053627648,15.3897723951,1.75125,1.16434036974
 12/17  03:00:00,88.9061355629,13.2332233789,0.0,0.0,3.49369000822,6.81298672936,31.3287512824,29.5575012824,1.75125,0.02
 12/17  04:00:00,89.2079119794,13.5354426926,0.00240076062221,0.0,3.49369000822,6.81298672936,33.4532980857,31.6820480857,1.75125,0.02
 12/17  05:00:00,91.5321745311,9.30569982112,0.0,0.0,3.49369000822,6.81298672936,26.0851372663,23.1695492624,1.75125,1.16433800391
 12/17  06:00:00,95.4261173703,13.7772181435,0.0,0.0,3.49369000822,6.81298672936,40.8193368385,39.0480868385,1.75125,0.02
 12/17  07:00:00,125.88702173,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,492.870592709,489.348092709,3.5025,0.02
 12/17  08:00:00,128.152825743,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,443.832104527,439.165195573,3.5025,1.16440895382
 12/17  09:00:00,156.701085906,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,382.364950099,378.842450099,3.5025,0.02
 12/17  10:00:00,129.308078987,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,368.884447993,364.217424042,3.5025,1.1645239509
 12/17  11:00:00,164.160430354,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,325.848068979,317.678187253,7.005,1.1648817262
 12/17  12:00:00,195.367982525,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,302.821267805,294.651489138,7.005,1.16477866633
 12/17  13:00:00,202.8921786,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,268.338726203,258.978726203,9.34,0.02
 12/17  14:00:00,201.275794343,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,252.285090075,241.780042559,9.34,1.16504751571
 12/17  15:00:00,198.262373791,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,241.254033866,230.749087017,9.34,1.16494684954
 12/17  16:00:00,195.229233034,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,241.160874807,230.65599108,9.34,1.16488372659
 12/17  17:00:00,202.112150347,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,251.230066262,240.724978984,9.34,1.16508727713
 12/17  18:00:00,179.588958143,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,298.710194397,290.54022811,7.005,1.16496628757
 12/17  19:00:00,185.1701854,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,319.490445626,313.655665146,4.67,1.16478047934
 12/17  20:00:00,165.161775816,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,324.80689385,318.972122507,4.67,1.16477134271
 12/17  21:00:00,156.153918629,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,326.708414195,322.018414195,4.67,0.02
 12/17  22:00:00,141.366618928,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,286.312050284,280.477578047,4.67,1.16447223704
 12/17  23:00:00,78.7186303229,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  24:00:00,114.373710015,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155586562,0.0,1.75125,1.1643086562
 12/18  01:00:00,85.1856347704,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  02:00:00,78.1153670324,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  03:00:00,86.8935373841,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,17.1707278944,13.6714425355,2.335,1.16428535897
 12/18  04:00:00,91.2875757442,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,25.5687188433,23.2137188433,2.335,0.02
 12/18  05:00:00,97.9414945626,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,26.3772470842,24.0222470842,2.335,0.02
 12/18  06:00:00,93.0859785556,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,20.5465586949,18.1915586949,2.335,0.02
 12/18  07:00:00,140.102199587,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,415.720715626,409.886424909,4.67,1.16429071719
 12/18  08:00:00,142.471341863,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,369.943923988,365.253923988,4.67,0.02
 12/18  09:00:00,211.71677035,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,329.970958735,320.633761027,8.1725,1.16469770829
 12/18  10:00:00,236.146735595,30.6498958266,0.0,0.0,62.886420148,41.4019203762,284.098350953,272.425976733,10.5075,1.16487421953
 12/18  11:00:00,226.702063283,30.6498958266,0.0,0.0,62.886420148,41.4019203762,262.111288609,250.438730097,10.5075,1.16505851139
 12/18  12:00:00,257.245675957,30.6498958266,0.0,0.0,62.886420148,41.4019203762,246.473046125,234.800213904,10.5075,1.1653322209
 12/18  13:00:00,237.14310416,30.6498958266,0.0,0.0,62.886420148,41.4019203762,239.91807418,227.099521234,10.5075,2.31105294591
 12/18  14:00:00,234.367152906,30.6498958266,0.0,0.0,62.886420148,41.4019203762,230.151663107,218.478531023,10.5075,1.16563208401
 12/18  15:00:00,231.010763864,30.6498958266,0.0,0.0,62.886420148,41.4019203762,230.588637715,218.91575141,10.5075,1.16538630531
 12/18  16:00:00,227.573319876,30.6498958266,0.0,0.0,62.886420148,41.4019203762,234.669398894,222.996710889,10.5075,1.16518800433
 12/18  17:00:00,234.254876463,30.6498958266,0.0,0.0,62.886420148,41.4019203762,246.109887099,233.291855788,10.5075,2.31053131058
 12/18  18:00:00,240.9769394,30.6498958266,0.0,0.0,62.886420148,41.4019203762,259.552903746,247.880297942,10.5075,1.16510580326
 12/18  19:00:00,240.022516508,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,267.697012475,257.19192298,9.34,1.16508949427
 12/18  20:00:00,223.797683436,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,276.690511754,266.185633761,9.34,1.16487799344
 12/18  21:00:00,198.317657645,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,283.855628662,274.518166022,8.1725,1.16496263979
 12/18  22:00:00,141.25827651,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,256.756192692,252.066192692,4.67,0.02
 12/18  23:00:00,80.9050589088,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949124108,0.0,2.335,1.16449124108
 12/18  24:00:00,116.372186568,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  01:00:00,84.842935114,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924623901,0.0,2.335,1.16424623901
 12/19  02:00:00,78.0208365143,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  03:00:00,86.8374989424,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,16.2736730614,13.9186730614,2.335,0.02
 12/19  04:00:00,91.1730881002,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,27.0615268304,24.7065268304,2.335,0.02
 12/19  05:00:00,113.65519268,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,30.304695993,26.8054196496,2.335,1.16427634345
 12/19  06:00:00,109.17904091,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,23.1931126984,20.8381126984,2.335,0.02
 12/19  07:00:00,156.535347522,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,434.337273984,429.647273984,4.67,0.02
 12/19  08:00:00,151.480939616,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,393.453504646,387.619030709,4.67,1.16447393738
 12/19  09:00:00,211.684176027,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,353.382957006,344.045743572,8.1725,1.16471343375
 12/19  10:00:00,235.720749557,30.6498958266,0.0,0.0,62.886420148,41.4019203762,303.201443636,292.673943636,10.5075,0.02
 12/19  11:00:00,226.031141296,30.6498958266,0.0,0.0,62.886420148,41.4019203762,281.527848079,268.710145791,10.5075,2.31020228772
 12/19  12:00:00,256.720206937,30.6498958266,0.0,0.0,62.886420148,41.4019203762,260.214536257,248.541683577,10.5075,1.16535267955
 12/19  13:00:00,236.512181354,30.6498958266,0.0,0.0,62.886420148,41.4019203762,247.335824586,235.662798386,10.5075,1.16552620029
 12/19  14:00:00,233.48129557,30.6498958266,0.0,0.0,62.886420148,41.4019203762,241.889428868,229.070654253,10.5075,2.31127461438
 12/19  15:00:00,229.62965939,30.6498958266,0.0,0.0,62.886420148,41.4019203762,238.350844286,226.677962114,10.5075,1.16538217247
 12/19  16:00:00,226.088063531,30.6498958266,0.0,0.0,62.886420148,41.4019203762,243.430869217,231.758207197,10.5075,1.16516201981
 12/19  17:00:00,232.894423922,30.6498958266,0.0,0.0,62.886420148,41.4019203762,261.586880297,249.914068963,10.5075,1.16531133417
 12/19  18:00:00,239.656259319,30.6498958266,0.0,0.0,62.886420148,41.4019203762,285.81721505,274.14450675,10.5075,1.16520830015
 12/19  19:00:00,238.958660842,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,305.912288505,294.261989215,9.34,2.31029928922
 12/19  20:00:00,216.159116457,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,322.402729063,313.042729063,9.34,0.02
 12/19  21:00:00,191.711572448,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,344.009220328,334.67172546,8.1725,1.16499486805
 12/19  22:00:00,136.167219504,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,326.634364548,320.799722967,4.67,1.16464158134
 12/19  23:00:00,79.3099289845,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943938938,0.0,2.335,1.16443938938
 12/19  24:00:00,115.125134099,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  01:00:00,96.9974207987,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,36.9652836843,34.6102836843,2.335,0.02
 12/20  02:00:00,91.0937318647,13.4749988298,0.00105947188828,0.0,3.49369000822,9.08398230582,39.9628433943,36.4635511421,2.335,1.16429225223
 12/20  03:00:00,86.9055446013,9.30569982112,0.0,0.0,3.49369000822,9.08398230582,28.5749829986,26.2199829986,2.335,0.02
 12/20  04:00:00,91.2449529001,13.7772181435,0.0,0.0,3.49369000822,9.08398230582,43.056412316,40.701412316,2.335,0.02
 12/20  05:00:00,101.072757486,16.8436054595,0.0,0.0,3.49369000822,9.08398230582,42.5067247924,40.1517247924,2.335,0.02
 12/20  06:00:00,97.82725912,14.0057421184,0.0,0.0,3.49369000822,9.08398230582,36.9422155822,33.4429314011,2.335,1.16428418114
 12/20  07:00:00,139.826225543,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,485.525893219,480.835893219,4.67,0.02
 12/20  08:00:00,142.176714601,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,434.702619572,428.868052143,4.67,1.16456742945
 12/20  09:00:00,211.54405138,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,393.043231029,384.850731029,8.1725,0.02
 12/20  10:00:00,235.753785228,30.6498958266,0.0,0.0,62.886420148,41.4019203762,359.614279847,347.941952563,10.5075,1.16482728346
 12/20  11:00:00,225.930731884,30.6498958266,0.0,0.0,62.886420148,41.4019203762,345.218977784,333.546302351,10.5075,1.16517543331
 12/20  12:00:00,256.668716066,30.6498958266,0.0,0.0,62.886420148,41.4019203762,330.771999647,317.953713318,10.5075,2.31078632875
 12/20  13:00:00,236.450522427,30.6498958266,0.0,0.0,62.886420148,41.4019203762,318.686339344,307.01323341,10.5075,1.1656059335
 12/20  14:00:00,233.246790491,30.6498958266,0.0,0.0,62.886420148,41.4019203762,307.339650118,294.521056107,10.5075,2.31109401158
 12/20  15:00:00,229.379244742,30.6498958266,0.0,0.0,62.886420148,41.4019203762,290.415254278,278.74234288,10.5075,1.16541139763
 12/20  16:00:00,225.93755471,30.6498958266,0.0,0.0,62.886420148,41.4019203762,285.272162687,273.599493471,10.5075,1.16516921621
 12/20  17:00:00,232.701510577,30.6498958266,0.0,0.0,62.886420148,41.4019203762,304.668216429,292.995391065,10.5075,1.16532536387
 12/20  18:00:00,239.451327005,30.6498958266,0.0,0.0,62.886420148,41.4019203762,322.452287143,310.779558547,10.5075,1.16522859643
 12/20  19:00:00,238.845928933,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,338.336401138,327.831161889,9.34,1.16523924957
 12/20  20:00:00,222.605444062,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,350.58363751,340.078780768,9.34,1.16485674235
 12/20  21:00:00,197.701727623,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,366.59756273,357.260108232,8.1725,1.16495449736
 12/20  22:00:00,140.818316609,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,351.840827754,346.006113171,4.67,1.16471458255
 12/20  23:00:00,79.1119821238,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  24:00:00,119.453542587,4.41107445964,0.0,0.0,3.49369000822,9.08398230582,16.4061251587,12.9067646513,2.335,1.16436050732
 12/21  01:00:00,97.1759124971,13.5052207612,0.0,0.0,3.49369000822,9.08398230582,38.7318785303,36.3768785303,2.335,0.02
 12/21  02:00:00,87.6177122316,10.105267469,0.0,0.0,3.49369000822,9.08398230582,32.2305742174,29.8755742174,2.335,0.02
 12/21  03:00:00,96.200442012,18.8807764214,0.0,0.0,3.49369000822,9.08398230582,56.7581449191,53.2588330181,2.335,1.164311901
 12/21  04:00:00,94.9631372754,17.4888968911,0.0,0.0,3.49369000822,9.08398230582,53.0659745711,50.7109745711,2.335,0.02
 12/21  05:00:00,98.8064029725,14.7523302171,0.0,0.0,3.49369000822,9.08398230582,43.4343495937,41.0793495937,2.335,0.02
 12/21  06:00:00,102.791090091,19.3447362649,0.0,0.0,3.49369000822,9.08398230582,66.6074798981,63.1081916199,2.335,1.16428827816
 12/21  07:00:00,139.883804785,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,506.732556236,502.042556236,4.67,0.02
 12/21  08:00:00,142.039494821,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,461.384288863,456.694288863,4.67,0.02
 12/21  09:00:00,211.473802741,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,423.736088855,414.398940167,8.1725,1.16464868849
 12/21  10:00:00,235.65306671,30.6498958266,0.0,0.0,62.886420148,41.4019203762,381.213610797,369.541119789,10.5075,1.16499100832
 12/21  11:00:00,225.827375488,30.6498958266,0.0,0.0,62.886420148,41.4019203762,366.013388796,354.340706924,10.5075,1.16518187173
 12/21  12:00:00,256.625900694,30.6498958266,0.0,0.0,62.886420148,41.4019203762,345.092172484,333.419209417,10.5075,1.165463067
 12/21  13:00:00,236.431666314,30.6498958266,0.0,0.0,62.886420148,41.4019203762,331.268836047,318.450001023,10.5075,2.31133502404
 12/21  14:00:00,233.155005139,30.6498958266,0.0,0.0,62.886420148,41.4019203762,318.487038605,306.814094047,10.5075,1.16544455827
 12/21  15:00:00,229.317733878,30.6498958266,0.0,0.0,62.886420148,41.4019203762,312.760080271,299.942139913,10.5075,2.31044035757
 12/21  16:00:00,225.900838761,30.6498958266,0.0,0.0,62.886420148,41.4019203762,303.404404891,291.731697208,10.5075,1.16520768285
 12/21  17:00:00,232.723986869,30.6498958266,0.0,0.0,62.886420148,41.4019203762,304.739863654,293.067260107,10.5075,1.16510354698
 12/21  18:00:00,239.526137433,30.6498958266,0.0,0.0,62.886420148,41.4019203762,309.718669841,298.045889496,10.5075,1.16528034542
 12/21  19:00:00,238.895331339,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,322.021229275,311.516208328,9.34,1.16502094709
 12/21  20:00:00,222.68965488,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,336.586233575,326.081383118,9.34,1.16485045658
 12/21  21:00:00,197.748596929,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,346.145943674,336.80849827,8.1725,1.16494540456
 12/21  22:00:00,140.840479293,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,322.079151112,316.244491316,4.67,1.16465979595
 12/21  23:00:00,79.220966747,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  24:00:00,115.098161373,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  01:00:00,92.592101012,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,23.6559911629,20.156765712,2.335,1.16422545091
 12/22  02:00:00,91.0354708776,13.5958865553,0.0,0.0,3.49369000822,9.08398230582,39.2817390753,36.9267390753,2.335,0.02
 12/22  03:00:00,91.7250373733,14.2244520979,0.0,0.0,3.49369000822,9.08398230582,41.8114286933,39.4564286933,2.335,0.02
 12/22  04:00:00,91.668764401,14.162883504,0.0,0.0,3.49369000822,9.08398230582,35.3704307617,31.8711375675,2.335,1.16429319416
 12/22  05:00:00,118.232579874,18.4018879509,0.0,0.0,3.49369000822,9.08398230582,53.9322750831,51.5772750831,2.335,0.02
 12/22  06:00:00,118.214049229,18.2504136169,0.0,0.0,3.49369000822,9.08398230582,56.3801400645,54.0251400645,2.335,0.02
 12/22  07:00:00,156.421012985,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,513.568605573,507.734352418,4.67,1.16425315533
 12/22  08:00:00,151.134802509,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,475.627197791,470.937197791,4.67,0.02
 12/22  09:00:00,211.496124229,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,427.908093592,418.570836184,8.1725,1.16475740768
 12/22  10:00:00,235.488179682,30.6498958266,0.0,0.0,62.886420148,41.4019203762,378.400444506,366.727960274,10.5075,1.16498423157
 12/22  11:00:00,225.696158861,30.6498958266,0.0,0.0,62.886420148,41.4019203762,351.043586546,339.370867195,10.5075,1.16521935111
 12/22  12:00:00,256.571942326,30.6498958266,0.0,0.0,62.886420148,41.4019203762,330.430298186,318.757220257,10.5075,1.16557792919
 12/22  13:00:00,236.354170214,30.6498958266,0.0,0.0,62.886420148,41.4019203762,325.33926315,312.520830641,10.5075,2.31093250923
 12/22  14:00:00,233.069085212,30.6498958266,0.0,0.0,62.886420148,41.4019203762,319.775628066,308.102543895,10.5075,1.16558417148
 12/22  15:00:00,229.252924866,30.6498958266,0.0,0.0,62.886420148,41.4019203762,316.784070451,305.111226693,10.5075,1.16534375739
 12/22  16:00:00,225.862915481,30.6498958266,0.0,0.0,62.886420148,41.4019203762,312.257046502,300.584395386,10.5075,1.16515111674
 12/22  17:00:00,232.666521767,30.6498958266,0.0,0.0,62.886420148,41.4019203762,317.868915071,305.050934311,10.5075,2.31048076068
 12/22  18:00:00,239.414375736,30.6498958266,0.0,0.0,62.886420148,41.4019203762,323.431637777,311.758775278,10.5075,1.16536249911
 12/22  19:00:00,238.877498547,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,330.206707959,319.701627349,9.34,1.16508061024
 12/22  20:00:00,216.203295876,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,337.01881671,326.513942641,9.34,1.1648740692
 12/22  21:00:00,191.671498122,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,344.446524913,335.10905881,8.1725,1.16496610305
 12/22  22:00:00,136.14690066,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,315.458765152,310.768765152,4.67,0.02
 12/22  23:00:00,79.3476132908,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949614042,0.0,2.335,1.16449614042
 12/22  24:00:00,115.149319509,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/23  01:00:00,90.558936551,8.82214891928,0.0,0.0,3.49369000822,6.81298672936,20.7430995872,17.8274250108,1.75125,1.16442457638
 12/23  02:00:00,88.645643593,13.323889173,0.0,0.0,3.49369000822,6.81298672936,34.7552947432,32.9840447432,1.75125,0.02
 12/23  03:00:00,89.164869102,13.7772181435,0.0,0.0,3.49369000822,6.81298672936,36.1041221516,34.3328721516,1.75125,0.02
 12/23  04:00:00,86.1901605229,10.8124037045,0.0,0.0,3.49369000822,6.81298672936,29.8436451421,26.9280602671,1.75125,1.16433487501
 12/23  05:00:00,100.243924977,18.416816578,0.0,0.0,3.49369000822,6.81298672936,46.9249107927,45.1536607927,1.75125,0.02
 12/23  06:00:00,98.7949031965,17.2606491261,0.0,0.0,3.49369000822,6.81298672936,48.3421488417,45.4265664346,1.75125,1.16433240709
 12/23  07:00:00,125.754786921,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,483.189742844,479.667242844,3.5025,0.02
 12/23  08:00:00,127.953551931,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,440.940917416,436.273837919,3.5025,1.16457949742
 12/23  09:00:00,184.052940208,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,408.550872208,402.693372208,5.8375,0.02
 12/23  10:00:00,201.182141491,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,372.045572056,361.540757367,9.34,1.16481468962
 12/23  11:00:00,225.914386063,30.6498958266,0.0,0.0,62.886420148,41.4019203762,342.568877073,330.896323559,10.5075,1.16505351446
 12/23  12:00:00,256.65894405,30.6498958266,0.0,0.0,62.886420148,41.4019203762,324.348743014,312.675759335,10.5075,1.16548367898
 12/23  13:00:00,236.39275836,30.6498958266,0.0,0.0,62.886420148,41.4019203762,318.632526574,305.813764397,10.5075,2.31126217637
 12/23  14:00:00,233.203505843,30.6498958266,0.0,0.0,62.886420148,41.4019203762,312.199986537,300.527063266,10.5075,1.16542327087
 12/23  15:00:00,229.359631316,30.6498958266,0.0,0.0,62.886420148,41.4019203762,304.770984273,293.098262452,10.5075,1.16522182083
 12/23  16:00:00,225.92680342,30.6498958266,0.0,0.0,62.886420148,41.4019203762,304.846082124,292.027876442,10.5075,2.31070568219
 12/23  17:00:00,232.736511331,30.6498958266,0.0,0.0,62.886420148,41.4019203762,303.624319397,291.951641381,10.5075,1.16517801637
 12/23  18:00:00,239.554412806,30.6498958266,0.0,0.0,62.886420148,41.4019203762,304.187891873,292.515083123,10.5075,1.16530875007
 12/23  19:00:00,225.213471225,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,332.788083076,323.450455796,8.1725,1.16512728005
 12/23  20:00:00,179.647341317,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,353.789073501,346.786576497,5.8375,1.16499700444
 12/23  21:00:00,169.417306101,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,358.826486689,351.824240399,5.8375,1.16474628985
 12/23  22:00:00,126.705582142,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,335.654523563,330.987348603,3.5025,1.16467495999
 12/23  23:00:00,77.0399940433,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  24:00:00,112.861272411,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566259002,0.0,1.75125,1.16441259002
 12/24  01:00:00,90.4817613911,8.82214891928,0.0,0.0,3.49369000822,6.81298672936,18.6696465423,16.8983965423,1.75125,0.02
