Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/24  02:00:00,88.6258341761,13.2332233789,0.0,0.0,3.49369000822,6.81298672936,30.7008511191,28.9296011191,1.75125,0.02
 12/24  03:00:00,89.0036851736,13.5354426926,0.0,0.0,3.49369000822,6.81298672936,34.0868203109,31.1712149802,1.75125,1.16435533074
 12/24  04:00:00,85.2925837245,9.83756784083,0.0,0.0,3.49369000822,6.81298672936,27.091835069,25.320585069,1.75125,0.02
 12/24  05:00:00,99.8527886996,17.9603210481,0.0,0.0,3.49369000822,6.81298672936,45.3735221011,43.6022721011,1.75125,0.02
 12/24  06:00:00,98.2203445436,16.6153576945,0.0,0.0,3.49369000822,6.81298672936,45.1556427481,42.2400654246,1.75125,1.16432732356
 12/24  07:00:00,125.839143133,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,501.938975272,498.416475272,3.5025,0.02
 12/24  08:00:00,128.144958162,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,457.958245221,453.291336396,3.5025,1.16440882477
 12/24  09:00:00,156.682391557,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,405.708506011,402.186006011,3.5025,0.02
 12/24  10:00:00,129.304420289,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,394.984202866,390.317230685,3.5025,1.16447218043
 12/24  11:00:00,163.997690684,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,364.43476527,357.40976527,7.005,0.02
 12/24  12:00:00,195.191189709,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,355.814595205,347.644746387,7.005,1.16484881883
 12/24  13:00:00,202.289061914,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,328.625573086,318.120509878,9.34,1.16506320857
 12/24  14:00:00,199.645540696,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,325.985375054,315.480351512,9.34,1.16502354151
 12/24  15:00:00,195.832360012,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,318.435041496,307.930117549,9.34,1.16492394773
 12/24  16:00:00,192.451220884,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,314.753577898,304.24870117,9.34,1.16487672846
 12/24  17:00:00,199.248025688,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,318.138144376,307.633039745,9.34,1.16510463117
 12/24  18:00:00,177.562560834,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,369.991933795,361.82195413,7.005,1.16497966483
 12/24  19:00:00,183.919279255,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,390.888578982,385.053819229,4.67,1.1647597529
 12/24  20:00:00,163.856937749,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,396.284730964,391.594730964,4.67,0.02
 12/24  21:00:00,155.124308988,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,402.914136482,397.079516984,4.67,1.16461949798
 12/24  22:00:00,140.882247502,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,362.471222023,356.636668886,4.67,1.16455313693
 12/24  23:00:00,76.9895510603,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  24:00:00,112.837363904,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  01:00:00,94.7770887206,13.2332233789,0.0,0.0,3.49369000822,6.81298672936,30.7568173881,27.8412375153,1.75125,1.1643298728
 12/25  02:00:00,88.6305382925,13.2332233789,0.0,0.0,3.49369000822,6.81298672936,32.2605287756,30.4892787756,1.75125,0.02
 12/25  03:00:00,84.7210281157,9.36614368385,0.0,0.0,3.49369000822,6.81298672936,25.5140466949,23.7427966949,1.75125,0.02
 12/25  04:00:00,90.8323449883,15.6629147714,0.0,0.0,3.49369000822,6.81298672936,44.6684937518,41.7529286799,1.75125,1.16431507191
 12/25  05:00:00,99.2588798919,17.3761835777,0.0,0.0,3.49369000822,6.81298672936,49.6741477199,47.9028977199,1.75125,0.02
 12/25  06:00:00,96.3390618156,14.9336618053,0.0,0.0,3.49369000822,6.81298672936,44.0441358622,41.1285477469,1.75125,1.1643381153
 12/25  07:00:00,125.473423974,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,541.998127493,538.475627493,3.5025,0.02
 12/25  08:00:00,127.779230949,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,495.556198527,492.033698527,3.5025,0.02
 12/25  09:00:00,156.462987925,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,433.595266419,428.928338878,3.5025,1.16442754082
 12/25  10:00:00,128.955517623,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,404.799102338,401.276602338,3.5025,0.02
 12/25  11:00:00,163.725982831,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,358.968672798,350.798751802,7.005,1.16492099522
 12/25  12:00:00,195.056521892,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,332.686916533,324.51710551,7.005,1.16481102298
 12/25  13:00:00,202.133145173,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,298.470028001,287.964976905,9.34,1.16505109579
 12/25  14:00:00,199.370402603,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,279.567171449,269.062158442,9.34,1.16501300649
 12/25  15:00:00,195.546841499,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,270.336329838,259.831424447,9.34,1.16490539082
 12/25  16:00:00,192.086931626,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,275.436478887,264.931614459,9.34,1.16486442801
 12/25  17:00:00,198.852733212,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,299.564014185,289.05891036,9.34,1.16510382499
 12/25  18:00:00,177.165100923,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,370.233843162,362.063877047,7.005,1.16496611537
 12/25  19:00:00,183.710622494,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,386.260419329,381.570419329,4.67,0.02
 12/25  20:00:00,163.651623808,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,391.144644396,385.309888755,4.67,1.1647556416
 12/25  21:00:00,154.912230255,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,391.308939904,385.474241922,4.67,1.16469798228
 12/25  22:00:00,140.782056296,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,350.829599318,346.139599318,4.67,0.02
 12/25  23:00:00,76.9531586727,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156799636,0.0,1.75125,1.1644299636
 12/25  24:00:00,112.853595652,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/26  01:00:00,88.3341442962,4.41107445964,0.0,0.0,3.49369000822,9.08398230582,10.6807406233,8.32574062334,2.335,0.02
 12/26  02:00:00,90.9382164897,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,26.9885135941,23.489258042,2.335,1.16425555208
 12/26  03:00:00,86.5304743736,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,20.6057059561,18.2507059561,2.335,0.02
 12/26  04:00:00,91.1958935468,13.5958865553,0.00117401984008,0.0,3.49369000822,9.08398230582,33.9003523346,31.5453523346,2.335,0.02
 12/26  05:00:00,113.705291201,13.5354426926,0.0,0.0,3.49369000822,9.08398230582,34.9015454273,31.4022568801,2.335,1.1642885472
 12/26  06:00:00,110.030656681,9.83756784083,0.0,0.0,3.49369000822,9.08398230582,28.1380543376,25.7830543376,2.335,0.02
 12/26  07:00:00,156.486755797,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,465.436932771,460.746932771,4.67,0.02
 12/26  08:00:00,151.512943354,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,427.739003859,421.904480506,4.67,1.16452335359
 12/26  09:00:00,211.693277932,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,378.8085803,369.471427211,8.1725,1.16465308871
 12/26  10:00:00,235.857711176,30.6498958266,0.0,0.0,62.886420148,41.4019203762,320.383863805,309.856363805,10.5075,0.02
 12/26  11:00:00,226.005083795,30.6498958266,0.0,0.0,62.886420148,41.4019203762,290.702172091,279.029513325,10.5075,1.16515876604
 12/26  12:00:00,256.778875367,30.6498958266,0.0,0.0,62.886420148,41.4019203762,262.923570795,250.105109206,10.5075,2.31096158901
 12/26  13:00:00,236.800513406,30.6498958266,0.0,0.0,62.886420148,41.4019203762,254.690722764,243.017694543,10.5075,1.16552822107
 12/26  14:00:00,233.652335118,30.6498958266,0.0,0.0,62.886420148,41.4019203762,255.290113538,242.471292395,10.5075,2.31132114334
 12/26  15:00:00,229.678821622,30.6498958266,0.0,0.0,62.886420148,41.4019203762,256.875912264,245.202991845,10.5075,1.16542041897
 12/26  16:00:00,226.226969889,30.6498958266,0.0,0.0,62.886420148,41.4019203762,261.223713982,249.551004658,10.5075,1.16520932362
 12/26  17:00:00,233.019201195,30.6498958266,0.0,0.0,62.886420148,41.4019203762,265.980724035,254.30812053,10.5075,1.16510350506
 12/26  18:00:00,239.768816507,30.6498958266,0.0,0.0,62.886420148,41.4019203762,268.16431834,255.346358621,10.5075,2.31045971876
 12/26  19:00:00,239.051570086,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,272.205572317,261.700420206,9.34,1.16515211048
 12/26  20:00:00,216.364218371,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,279.108254308,268.60334183,9.34,1.16491247881
 12/26  21:00:00,191.894999117,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,285.552006171,277.359506171,8.1725,0.02
 12/26  22:00:00,136.280720693,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,262.382903505,256.548149685,4.67,1.16475382025
 12/26  23:00:00,79.629049439,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950032562,0.0,2.335,1.16450032562
 12/26  24:00:00,115.263013089,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  01:00:00,84.1443662435,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  02:00:00,86.5703197314,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,19.5776403877,16.0783420406,2.335,1.16429834707
 12/27  03:00:00,90.9011908255,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,31.318289853,28.963289853,2.335,0.02
 12/27  04:00:00,90.909200634,13.2332233789,0.0,0.0,3.49369000822,9.08398230582,34.7004226844,32.3454226844,2.335,0.02
 12/27  05:00:00,93.57787712,9.36614368385,0.0,0.0,3.49369000822,9.08398230582,28.425306814,24.926040926,2.335,1.16426588799
 12/27  06:00:00,99.7979678828,16.1755880536,0.0,0.0,3.49369000822,9.08398230582,45.8681085189,43.5131085189,2.335,0.02
 12/27  07:00:00,139.935838444,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,464.246772545,459.556772545,4.67,0.02
 12/27  08:00:00,142.109395805,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,428.081188177,422.246733385,4.67,1.16445479236
 12/27  09:00:00,211.482811308,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,389.862062831,381.669562831,8.1725,0.02
 12/27  10:00:00,235.54703839,30.6498958266,0.0,0.0,62.886420148,41.4019203762,342.885179003,331.212702867,10.5075,1.16497613639
 12/27  11:00:00,225.777957931,30.6498958266,0.0,0.0,62.886420148,41.4019203762,314.915050764,303.242456516,10.5075,1.16509424777
 12/27  12:00:00,256.584445495,30.6498958266,0.0,0.0,62.886420148,41.4019203762,290.109596217,277.290934409,10.5075,2.31116180782
 12/27  13:00:00,236.205845289,30.6498958266,0.0,0.0,62.886420148,41.4019203762,277.975730474,266.302760627,10.5075,1.16546984628
 12/27  14:00:00,232.926529111,30.6498958266,0.0,0.0,62.886420148,41.4019203762,273.331576937,260.512867438,10.5075,2.3112094988
 12/27  15:00:00,229.086073299,30.6498958266,0.0,0.0,62.886420148,41.4019203762,268.93021128,257.257344299,10.5075,1.16536698159
 12/27  16:00:00,225.674751939,30.6498958266,0.0,0.0,62.886420148,41.4019203762,268.466269765,256.793612576,10.5075,1.16515718946
 12/27  17:00:00,232.483179087,30.6498958266,0.0,0.0,62.886420148,41.4019203762,289.056072372,277.383249462,10.5075,1.16532291001
 12/27  18:00:00,239.251774599,30.6498958266,0.0,0.0,62.886420148,41.4019203762,321.410774309,308.592910752,10.5075,2.31036355683
 12/27  19:00:00,238.729170282,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,344.278052662,333.772946361,9.34,1.16510630029
 12/27  20:00:00,222.46648619,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,361.613757646,351.108889804,9.34,1.16486784139
 12/27  21:00:00,197.517143567,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,391.306711363,383.114211363,8.1725,0.02
 12/27  22:00:00,140.710817283,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,379.027929598,373.19322007,4.67,1.16470952777
 12/27  23:00:00,78.9564870574,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49951429165,0.0,2.335,1.16451429165
 12/27  24:00:00,123.832675827,8.82214891928,0.0,0.0,3.49369000822,9.08398230582,30.4365815654,28.0815815654,2.335,0.02
 12/28  01:00:00,95.5454116267,11.899262039,0.0,0.0,3.49369000822,9.08398230582,39.35615579,37.00115579,2.335,0.02
 12/28  02:00:00,95.5800165533,18.4317452051,0.0,0.0,3.49369000822,9.08398230582,72.3030708518,68.8037619025,2.335,1.16430894936
 12/28  03:00:00,95.4793225679,18.2205563627,0.0,0.0,3.49369000822,9.08398230582,79.4708065385,77.1158065385,2.335,0.02
 12/28  04:00:00,92.1264585639,14.9336618053,0.0,0.0,3.49369000822,9.08398230582,69.3035684217,66.9485684217,2.335,0.02
 12/28  05:00:00,101.935910622,18.4317452051,0.0,0.0,3.49369000822,9.08398230582,102.015052238,98.5159436864,2.335,1.16410855138
 12/28  06:00:00,101.514935296,18.2205563627,0.0,0.0,3.49369000822,9.08398230582,102.316478807,99.9614788069,2.335,0.02
 12/28  07:00:00,139.685440242,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,617.903526871,613.213526871,4.67,0.02
 12/28  08:00:00,141.685518611,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,576.554817628,570.720280017,4.67,1.16453761053
 12/28  09:00:00,211.264921781,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,507.892860218,499.700360218,8.1725,0.02
 12/28  10:00:00,235.291532761,30.6498958266,0.0,0.0,62.886420148,41.4019203762,418.7116865,407.039248529,10.5075,1.16493797005
 12/28  11:00:00,225.600017479,30.6498958266,0.0,0.0,62.886420148,41.4019203762,360.837079074,349.164521081,10.5075,1.16505799301
 12/28  12:00:00,256.549138035,30.6498958266,0.0,0.0,62.886420148,41.4019203762,318.342029585,305.523433281,10.5075,2.31109630453
 12/28  13:00:00,236.449718752,30.6498958266,0.0,0.0,62.886420148,41.4019203762,291.664812827,279.991873025,10.5075,1.16543980225
 12/28  14:00:00,233.043449448,30.6498958266,0.0,0.0,62.886420148,41.4019203762,277.580391198,264.761736677,10.5075,2.31115452014
 12/28  15:00:00,229.209052912,30.6498958266,0.0,0.0,62.886420148,41.4019203762,266.024617301,254.351775617,10.5075,1.165341684
 12/28  16:00:00,225.815745077,30.6498958266,0.0,0.0,62.886420148,41.4019203762,266.251276194,254.578643045,10.5075,1.1651331483
 12/28  17:00:00,232.635260433,30.6498958266,0.0,0.0,62.886420148,41.4019203762,283.664942001,271.992141219,10.5075,1.16530078237
 12/28  18:00:00,239.376125538,30.6498958266,0.0,0.0,62.886420148,41.4019203762,304.820073523,293.147361608,10.5075,1.16521191534
 12/28  19:00:00,238.799184833,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,328.067748196,316.417397579,9.34,2.31035061743
 12/28  20:00:00,222.608263187,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,344.544720909,334.039869566,9.34,1.16485134244
 12/28  21:00:00,197.625330874,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,358.428478599,350.235978599,8.1725,0.02
 12/28  22:00:00,140.772817934,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,342.881062007,337.046367861,4.67,1.164694146
 12/28  23:00:00,79.1077664461,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994997721,0.0,2.335,1.1644997721
 12/28  24:00:00,119.459095644,4.41107445964,0.0,0.0,3.49369000822,9.08398230582,14.360031189,12.005031189,2.335,0.02
 12/29  01:00:00,97.3444449351,13.5958865553,0.0,0.0,3.49369000822,9.08398230582,39.2077106483,36.8527106483,2.335,0.02
 12/29  02:00:00,88.7116121035,11.2465062938,0.0,0.0,3.49369000822,9.08398230582,33.4535139096,29.9542342592,2.335,1.16427965035
 12/29  03:00:00,95.4782857593,18.1960331266,0.0,0.0,3.49369000822,9.08398230582,57.51195255,55.15695255,2.335,0.02
 12/29  04:00:00,95.8201554413,18.4018879509,0.0,0.0,3.49369000822,9.08398230582,61.3387661207,58.9837661207,2.335,0.02
 12/29  05:00:00,114.617431204,14.7523302171,0.0,0.0,3.49369000822,9.08398230582,50.9099559312,47.4106746131,2.335,1.16428131813
 12/29  06:00:00,118.117611683,18.4317452051,0.0,0.0,3.49369000822,9.08398230582,70.4350923641,68.0800923641,2.335,0.02
 12/29  07:00:00,156.379418254,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,504.999367786,500.309367786,4.67,0.02
 12/29  08:00:00,151.202359704,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,449.722652814,443.888127533,4.67,1.164525281
 12/29  09:00:00,211.588622399,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,403.648903859,395.456403859,8.1725,0.02
 12/29  10:00:00,235.785157586,30.6498958266,0.0,0.0,62.886420148,41.4019203762,358.269683697,346.597255861,10.5075,1.16492783632
 12/29  11:00:00,225.954856464,30.6498958266,0.0,0.0,62.886420148,41.4019203762,332.742648062,321.070098376,10.5075,1.16504968534
 12/29  12:00:00,256.713492306,30.6498958266,0.0,0.0,62.886420148,41.4019203762,311.907662693,299.089076108,10.5075,2.31108658526
 12/29  13:00:00,236.695456461,30.6498958266,0.0,0.0,62.886420148,41.4019203762,280.636146451,268.963209088,10.5075,1.16543736262
 12/29  14:00:00,233.654183981,30.6498958266,0.0,0.0,62.886420148,41.4019203762,258.307839727,245.489184577,10.5075,2.31115514995
 12/29  15:00:00,230.085647216,30.6498958266,0.0,0.0,62.886420148,41.4019203762,239.409862978,227.737018973,10.5075,1.16534400547
 12/29  16:00:00,226.758036324,30.6498958266,0.0,0.0,62.886420148,41.4019203762,232.690486407,221.01784973,10.5075,1.165136677
 12/29  17:00:00,233.508706183,30.6498958266,0.0,0.0,62.886420148,41.4019203762,238.053018264,226.380212031,10.5075,1.16530623311
 12/29  18:00:00,240.145909837,30.6498958266,0.0,0.0,62.886420148,41.4019203762,247.215578984,234.397739812,10.5075,2.3103391721
 12/29  19:00:00,239.286754447,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,257.937434449,247.432335879,9.34,1.16509856932
 12/29  20:00:00,216.516668827,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,269.807343227,259.30248097,9.34,1.16486225694
 12/29  21:00:00,191.993835423,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,274.820697849,266.628197849,8.1725,0.02
 12/29  22:00:00,136.354067721,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,253.609966109,247.775259091,4.67,1.16470701714
 12/29  23:00:00,79.8996306799,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49951236315,0.0,2.335,1.16451236315
 12/29  24:00:00,115.508000625,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/30  01:00:00,82.6241009238,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  02:00:00,76.0315834457,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565327487,0.0,1.75125,1.16440327487
 12/30  03:00:00,84.6594381894,8.82214891928,0.0,0.0,3.49369000822,6.81298672936,14.3121314321,12.5408814321,1.75125,0.02
 12/30  04:00:00,84.6312778468,8.82214891928,0.0,0.0,3.49369000822,6.81298672936,16.3675808866,13.4520344735,1.75125,1.1642964131
 12/30  05:00:00,95.4337959579,13.2332233789,0.0,0.0,3.49369000822,6.81298672936,26.9501903615,25.1789403615,1.75125,0.02
 12/30  06:00:00,95.3239288423,13.5052207612,0.0,0.0,3.49369000822,6.81298672936,28.7519136574,26.9806636574,1.75125,0.02
 12/30  07:00:00,125.881338065,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,429.233713552,424.566924377,3.5025,1.16428917464
 12/30  08:00:00,128.127320131,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,395.737336973,392.214836973,3.5025,0.02
 12/30  09:00:00,184.159653838,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,364.047548322,357.04540196,5.8375,1.16464636153
 12/30  10:00:00,201.306465977,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,320.153058395,309.64823248,9.34,1.16482591496
 12/30  11:00:00,226.09001451,30.6498958266,0.0,0.0,62.886420148,41.4019203762,286.730403897,275.057752705,10.5075,1.1651511918
 12/30  12:00:00,256.841090219,30.6498958266,0.0,0.0,62.886420148,41.4019203762,264.288659079,252.61581217,10.5075,1.16534690883
 12/30  13:00:00,236.682512589,30.6498958266,0.0,0.0,62.886420148,41.4019203762,259.287205221,246.468675503,10.5075,2.31102971833
 12/30  14:00:00,233.676789817,30.6498958266,0.0,0.0,62.886420148,41.4019203762,254.039650798,242.366489057,10.5075,1.16566174039
 12/30  15:00:00,229.782744155,30.6498958266,0.0,0.0,62.886420148,41.4019203762,254.027509374,242.354593035,10.5075,1.16541633878
 12/30  16:00:00,226.567948503,30.6498958266,0.0,0.0,62.886420148,41.4019203762,254.661650588,241.843589438,10.5075,2.31056115017
 12/30  17:00:00,234.276044689,30.6498958266,0.0,0.0,62.886420148,41.4019203762,254.673310546,243.000803651,10.5075,1.16500689553
 12/30  18:00:00,241.738970822,30.6498958266,0.0,0.0,62.886420148,41.4019203762,259.947552898,248.274787718,10.5075,1.16526517995
 12/30  19:00:00,226.827635477,30.6498958266,0.0,0.0,34.9369000822,32.3179380704,279.236688233,269.899095079,8.1725,1.16509315354
 12/30  20:00:00,181.155287095,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,296.953735903,289.95126382,5.8375,1.16497208268
 12/30  21:00:00,170.595513773,30.6498958266,0.0,0.0,20.9621400493,23.2339557645,304.895297269,297.892878045,5.8375,1.16491922399
 12/30  22:00:00,127.661462592,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,278.140713988,273.473548182,3.5025,1.16466580596
 12/30  23:00:00,79.6378372467,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  24:00:00,115.39036471,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91577220423,0.0,1.75125,1.16452220423
 12/31  01:00:00,84.1960748078,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  02:00:00,77.2272188654,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  03:00:00,90.4085816057,13.2332233789,0.0,0.0,3.49369000822,6.81298672936,24.2864225857,21.3708459166,1.75125,1.16432666911
 12/31  04:00:00,90.8911845806,13.2332233789,0.0,0.0,3.49369000822,6.81298672936,23.3195154715,21.5482654715,1.75125,0.02
 12/31  05:00:00,93.3738205841,8.82214891928,0.0,0.0,3.49369000822,6.81298672936,17.9940907021,16.2228407021,1.75125,0.02
 12/31  06:00:00,97.4787061955,13.2332233789,0.0,0.0,3.49369000822,6.81298672936,30.4786309026,27.5630624119,1.75125,1.16431849075
 12/31  07:00:00,127.272837836,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,446.435581217,442.913081217,3.5025,0.02
 12/31  08:00:00,130.55431425,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,411.092608914,406.425688253,3.5025,1.16442066099
 12/31  09:00:00,159.100742823,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,364.784417531,361.261917531,3.5025,0.02
 12/31  10:00:00,132.29929953,30.6498958266,0.0,0.0,6.98738001645,14.1499734587,354.525244754,349.858251882,3.5025,1.16449287122
 12/31  11:00:00,166.934362794,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,324.588093782,317.563093782,7.005,0.02
 12/31  12:00:00,197.995306288,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,316.500918814,308.331033147,7.005,1.1648856663
 12/31  13:00:00,205.724967482,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,289.938080506,279.432966885,9.34,1.16511362175
 12/31  14:00:00,204.046673647,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,277.015132763,266.510048405,9.34,1.16508435817
 12/31  15:00:00,200.06208439,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,271.067489284,260.562495002,9.34,1.1649942819
 12/31  16:00:00,196.537992373,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,268.102702258,257.597744875,9.34,1.1649573831
 12/31  17:00:00,203.19956017,30.6498958266,0.0,0.0,41.9242800987,36.8599292233,268.814106293,258.309136211,9.34,1.16497008225
 12/31  18:00:00,181.303830009,30.6498958266,0.0,0.0,27.9495200658,27.7759469175,311.033616341,302.863747609,7.005,1.1648687315
 12/31  19:00:00,187.00348134,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,327.861011933,322.026313131,4.67,1.16469880158
 12/31  20:00:00,167.390563943,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,331.974980712,326.140269485,4.67,1.16471122715
 12/31  21:00:00,158.455437691,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,332.723183549,328.033183549,4.67,0.02
 12/31  22:00:00,143.729579988,30.6498958266,0.0,0.0,13.9747600329,18.6919646116,295.611715667,289.777164389,4.67,1.16455127749
 12/31  23:00:00,81.3592378205,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  24:00:00,116.875422911,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551716424,0.0,1.75125,1.16426716424
